Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,6.83,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,13.18,4.83
2016,1,1,8,15,0.0,29.0,4.25,4.0,29.0,23.95,15.07
2016,1,1,8,30,0.0,42.0,4.3,4.0,42.0,34.87,25.06
2016,1,1,8,45,0.0,56.0,4.4,4.0,56.0,47.55,36.53
2016,1,1,9,0,0.0,70.0,4.5,4.0,70.0,60.22,47.89
2016,1,1,9,15,0.0,83.5,4.5,4.0,83.5,72.41,58.68
2016,1,1,9,30,0.0,97.0,4.5,4.0,97.0,84.65,69.39
2016,1,1,9,45,71.5,140.5,4.55,4.5,170.5,195.51,167.93
2016,1,1,10,0,143.0,184.0,4.6,5.0,244.0,322.09,276.85
2016,1,1,10,15,135.5,200.0,4.5,5.0,260.5,338.48,289.43
2016,1,1,10,30,128.0,216.0,4.4,5.0,277.0,354.19,301.56
2016,1,1,10,45,195.0,225.5,4.35,5.0,325.5,428.35,364.4
2016,1,1,11,0,262.0,235.0,4.3,5.0,374.0,525.65,444.26
2016,1,1,11,15,160.5,241.0,4.25,5.0,327.0,421.46,355.8
2016,1,1,11,30,59.0,247.0,4.2,5.0,280.0,311.97,261.9
2016,1,1,11,45,70.5,258.0,4.2,5.0,298.5,336.51,282.67
2016,1,1,12,0,82.0,269.0,4.2,5.0,317.0,361.42,303.3
2016,1,1,12,15,58.5,258.0,4.15,5.0,292.5,324.35,271.65
2016,1,1,12,30,35.0,247.0,4.1,5.0,268.0,287.36,240.08
2016,1,1,12,45,34.0,244.5,4.05,5.5,265.0,283.36,236.37
2016,1,1,13,0,33.0,242.0,4.0,6.0,262.0,279.49,232.74
2016,1,1,13,15,16.5,186.0,3.95,6.0,196.0,182.65,151.46
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,111.54,90.64
2016,1,1,13,45,0.0,148.0,3.85,6.0,148.0,129.07,105.77
2016,1,1,14,0,0.0,166.0,3.8,6.0,166.0,147.41,121.49
2016,1,1,14,15,6.0,173.5,3.7,6.0,177.0,161.4,133.82
2016,1,1,14,30,12.0,181.0,3.6,6.0,188.0,175.68,146.39
2016,1,1,14,45,6.0,144.5,3.5,6.0,148.0,133.34,110.3
2016,1,1,15,0,0.0,108.0,3.4,6.0,108.0,92.69,75.32
2016,1,1,15,15,0.0,98.5,3.2,5.5,98.5,84.19,68.28
2016,1,1,15,30,0.0,89.0,3.0,5.0,89.0,75.75,61.2
2016,1,1,15,45,0.0,78.0,2.8,5.0,78.0,65.93,52.7
2016,1,1,16,0,0.0,67.0,2.6,5.0,67.0,56.17,44.16
2016,1,1,16,15,0.0,55.5,2.35,4.5,55.5,45.96,35.2
2016,1,1,16,30,0.0,44.0,2.1,4.0,44.0,36.39,26.66
2016,1,1,16,45,0.0,33.0,1.85,4.0,33.0,27.25,18.34
2016,1,1,17,0,0.0,22.0,1.6,4.0,22.0,18.13,9.99
2016,1,1,17,15,0.0,13.0,1.55,4.0,13.0,10.7,2.41
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.41,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.0,2.5,2.13,0.0
2016,1,2,8,0,0.0,5.0,0.8,4.0,5.0,4.1,0.0
2016,1,2,8,15,0.0,9.5,0.8,4.0,9.5,7.8,1.13
2016,1,2,8,30,0.0,14.0,0.8,4.0,14.0,11.51,4.54
2016,1,2,8,45,0.0,19.0,0.85,4.5,19.0,15.63,8.29
2016,1,2,9,0,0.0,24.0,0.9,5.0,24.0,19.77,11.99
2016,1,2,9,15,0.0,28.5,0.85,5.0,28.5,23.5,15.33
2016,1,2,9,30,0.0,33.0,0.8,5.0,33.0,27.23,18.62
2016,1,2,9,45,56.0,108.0,0.8,5.0,131.5,145.76,123.84
2016,1,2,10,0,112.0,183.0,0.8,5.0,230.0,295.68,249.93
2016,1,2,10,15,56.0,159.0,0.8,5.0,182.5,204.81,171.91
2016,1,2,10,30,0.0,135.0,0.8,5.0,135.0,118.36,96.96
2016,1,2,10,45,4.5,160.0,0.8,5.5,162.5,146.79,121.15
2016,1,2,11,0,9.0,185.0,0.8,6.0,190.0,175.97,145.21
2016,1,2,11,15,12.0,196.0,0.8,6.0,203.0,189.56,156.27
2016,1,2,11,30,15.0,207.0,0.8,6.0,216.0,203.42,167.58
2016,1,2,11,45,7.5,172.5,0.8,6.0,177.0,160.24,131.29
2016,1,2,12,0,0.0,138.0,0.8,6.0,138.0,118.96,96.42
2016,1,2,12,15,0.0,84.5,0.85,6.0,84.5,70.26,55.14
2016,1,2,12,30,0.0,31.0,0.9,6.0,31.0,25.67,16.73
2016,1,2,12,45,8.0,124.5,0.95,6.5,129.5,114.19,93.03
2016,1,2,13,0,16.0,218.0,1.0,7.0,228.0,214.99,176.74
2016,1,2,13,15,16.5,215.5,0.95,7.0,225.5,213.08,174.74
2016,1,2,13,30,17.0,213.0,0.9,7.0,223.0,211.28,173.37
2016,1,2,13,45,8.5,161.5,0.9,7.5,166.5,150.53,122.76
2016,1,2,14,0,0.0,110.0,0.9,8.0,110.0,93.12,74.3
2016,1,2,14,15,0.0,116.0,0.8,7.5,116.0,98.95,79.64
2016,1,2,14,30,0.0,122.0,0.7,7.0,122.0,105.04,85.08
2016,1,2,14,45,0.0,117.5,0.6,7.0,117.5,101.22,81.97
2016,1,2,15,0,0.0,113.0,0.5,7.0,113.0,97.5,78.97
2016,1,2,15,15,0.0,103.0,0.4,7.0,103.0,88.51,71.44
2016,1,2,15,30,0.0,93.0,0.3,7.0,93.0,79.59,63.94
2016,1,2,15,45,0.0,82.0,0.25,7.0,82.0,69.77,55.59
2016,1,2,16,0,0.0,71.0,0.2,7.0,71.0,60.01,47.2
2016,1,2,16,15,0.0,59.0,0.2,6.5,59.0,49.32,37.94
2016,1,2,16,30,0.0,47.0,0.2,6.0,47.0,38.89,28.74
2016,1,2,16,45,0.0,35.5,0.2,6.0,35.5,29.33,20.1
2016,1,2,17,0,0.0,24.0,0.2,6.0,24.0,19.79,11.4
2016,1,2,17,15,0.0,14.0,0.25,5.5,14.0,11.52,3.2
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.41,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,14.5,2.65,4.5,28.5,71.29,0.0
2016,1,3,8,0,325.0,29.0,3.0,5.0,57.0,194.11,143.25
2016,1,3,8,15,428.5,39.5,3.0,5.5,101.5,273.3,224.55
2016,1,3,8,30,532.0,50.0,3.0,6.0,146.0,363.69,306.2
2016,1,3,8,45,597.5,56.0,3.05,6.5,193.5,437.15,371.59
2016,1,3,9,0,663.0,62.0,3.1,7.0,241.0,515.9,438.91
2016,1,3,9,15,437.0,102.5,3.1,7.5,229.0,436.91,372.6
2016,1,3,9,30,211.0,143.0,3.1,8.0,217.0,327.44,278.45
2016,1,3,9,45,198.5,162.5,3.15,9.0,239.0,333.98,282.98
2016,1,3,10,0,186.0,182.0,3.2,10.0,261.0,353.46,297.15
2016,1,3,10,15,143.5,198.0,3.15,10.5,262.0,342.12,285.51
2016,1,3,10,30,101.0,214.0,3.1,11.0,263.0,310.06,257.15
2016,1,3,10,45,111.0,228.5,3.05,11.5,285.5,337.39,278.7
2016,1,3,11,0,121.0,243.0,3.0,12.0,308.0,384.47,315.32
2016,1,3,11,15,137.5,254.5,2.95,12.0,331.0,415.84,339.95
2016,1,3,11,30,154.0,266.0,2.9,12.0,354.0,447.64,364.77
2016,1,3,11,45,235.5,263.5,2.9,12.5,401.0,526.29,427.3
2016,1,3,12,0,317.0,261.0,2.9,13.0,448.0,628.44,505.38
2016,1,3,12,15,614.5,176.0,2.9,13.0,543.5,860.07,681.75
2016,1,3,12,30,912.0,91.0,2.9,13.0,639.0,1043.74,808.57
2016,1,3,12,45,914.0,90.0,2.9,13.5,637.5,1044.43,805.64
2016,1,3,13,0,916.0,89.0,2.9,14.0,636.0,1041.56,802.38
2016,1,3,13,15,913.0,88.5,2.9,14.0,625.5,1030.78,795.42
2016,1,3,13,30,910.0,88.0,2.9,14.0,615.0,1016.57,786.36
2016,1,3,13,45,906.0,86.0,2.95,14.5,597.0,996.17,772.2
2016,1,3,14,0,902.0,84.0,3.0,15.0,579.0,972.54,755.95
2016,1,3,14,15,892.0,82.5,3.0,14.5,553.0,950.92,743.56
2016,1,3,14,30,882.0,81.0,3.0,14.0,527.0,916.09,721.75
2016,1,3,14,45,868.5,78.5,3.0,14.0,494.0,874.44,693.62
2016,1,3,15,0,855.0,76.0,3.0,14.0,461.0,830.73,663.72
2016,1,3,15,15,833.5,73.0,2.75,13.5,422.0,778.19,626.53
2016,1,3,15,30,812.0,70.0,2.5,13.0,383.0,724.71,588.05
2016,1,3,15,45,786.0,65.5,2.3,13.0,339.0,665.58,543.76
2016,1,3,16,0,760.0,61.0,2.1,13.0,295.0,606.56,498.07
2016,1,3,16,15,712.5,56.0,1.9,12.0,247.5,533.95,440.53
2016,1,3,16,30,665.0,51.0,1.7,11.0,200.0,464.13,382.81
2016,1,3,16,45,594.0,43.5,1.5,10.0,152.5,382.64,313.18
2016,1,3,17,0,523.0,36.0,1.3,9.0,105.0,307.28,245.6
2016,1,3,17,15,380.5,25.5,1.3,8.5,64.0,212.6,151.29
2016,1,3,17,30,238.0,15.0,1.3,8.0,23.0,98.38,0.0
2016,1,3,17,45,119.0,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,94.71,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,242.82,180.66
2016,1,4,8,15,567.0,32.5,2.95,2.5,112.5,325.68,269.66
2016,1,4,8,30,668.0,40.0,2.9,3.0,160.0,418.66,354.87
2016,1,4,8,45,725.5,44.5,2.9,4.0,210.0,492.57,420.57
2016,1,4,9,0,783.0,49.0,2.9,5.0,260.0,570.65,486.54
2016,1,4,9,15,819.0,52.5,2.9,5.5,307.5,636.77,540.72
2016,1,4,9,30,855.0,56.0,2.9,6.0,355.0,697.72,586.67
2016,1,4,9,45,879.5,58.5,2.95,7.0,398.5,755.25,627.67
2016,1,4,10,0,904.0,61.0,3.0,8.0,442.0,812.34,667.11
2016,1,4,10,15,920.5,63.0,2.95,8.5,479.0,861.26,700.01
2016,1,4,10,30,937.0,65.0,2.9,9.0,516.0,908.47,730.98
2016,1,4,10,45,947.5,66.5,2.9,9.5,546.5,947.59,755.97
2016,1,4,11,0,958.0,68.0,2.9,10.0,577.0,984.07,778.86
2016,1,4,11,15,965.5,69.0,2.85,10.0,600.0,1014.2,798.06
2016,1,4,11,30,973.0,70.0,2.8,10.0,623.0,1041.15,815.03
2016,1,4,11,45,974.0,72.5,2.75,10.5,637.0,1060.3,825.13
2016,1,4,12,0,975.0,75.0,2.7,11.0,651.0,1075.78,832.84
2016,1,4,12,15,976.5,75.0,2.65,11.0,657.0,1084.84,837.85
2016,1,4,12,30,978.0,75.0,2.6,11.0,663.0,1090.15,840.54
2016,1,4,12,45,975.5,75.5,2.6,11.5,660.5,1088.3,837.68
2016,1,4,13,0,973.0,76.0,2.6,12.0,658.0,1082.67,832.56
2016,1,4,13,15,969.0,75.5,2.6,12.0,647.0,1070.54,824.81
2016,1,4,13,30,965.0,75.0,2.6,12.0,636.0,1054.78,814.82
2016,1,4,13,45,957.5,74.5,2.6,12.0,616.5,1032.1,800.26
2016,1,4,14,0,950.0,74.0,2.6,12.0,597.0,1006.13,783.58
2016,1,4,14,15,939.5,72.5,2.6,12.0,570.0,972.97,761.92
2016,1,4,14,30,929.0,71.0,2.6,12.0,543.0,937.01,738.26
2016,1,4,14,45,912.0,70.0,2.6,12.0,508.5,893.46,709.03
2016,1,4,15,0,895.0,69.0,2.6,12.0,474.0,848.0,678.12
2016,1,4,15,15,873.5,66.5,2.45,11.5,434.0,795.38,641.57
2016,1,4,15,30,852.0,64.0,2.3,11.0,394.0,748.79,608.89
2016,1,4,15,45,820.5,60.5,2.15,11.0,348.5,685.35,561.64
2016,1,4,16,0,789.0,57.0,2.0,11.0,303.0,622.43,513.57
2016,1,4,16,15,742.5,52.5,1.8,10.0,254.5,549.77,455.87
2016,1,4,16,30,696.0,48.0,1.6,9.0,206.0,479.82,397.83
2016,1,4,16,45,619.0,41.5,1.45,8.0,157.0,394.74,325.22
2016,1,4,17,0,542.0,35.0,1.3,7.0,108.0,316.38,255.02
2016,1,4,17,15,400.0,25.0,1.35,6.5,66.5,215.47,156.85
2016,1,4,17,30,258.0,15.0,1.4,6.0,25.0,105.93,0.0
2016,1,4,17,45,129.0,7.5,1.45,5.5,12.5,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.0,15.0,2.95,1.5,28.0,66.98,0.0
2016,1,5,8,0,302.0,30.0,3.1,2.0,56.0,183.88,136.29
2016,1,5,8,15,405.5,41.0,3.1,2.0,100.0,262.19,217.93
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,351.7,300.39
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,424.93,366.51
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,503.46,434.62
2016,1,5,9,15,680.0,71.0,3.0,3.5,283.5,568.32,488.65
2016,1,5,9,30,721.0,76.0,2.9,4.0,329.0,635.25,541.84
2016,1,5,9,45,750.5,80.0,2.85,4.5,370.5,689.31,581.9
2016,1,5,10,0,780.0,84.0,2.8,5.0,412.0,748.22,624.62
2016,1,5,10,15,799.5,86.5,2.75,5.0,448.0,796.82,659.5
2016,1,5,10,30,819.0,89.0,2.7,5.0,484.0,844.12,692.85
2016,1,5,10,45,834.0,91.0,2.65,5.5,514.0,885.2,719.8
2016,1,5,11,0,849.0,93.0,2.6,6.0,544.0,924.16,744.82
2016,1,5,11,15,858.5,94.0,2.6,6.5,566.5,954.35,763.68
2016,1,5,11,30,868.0,95.0,2.6,7.0,589.0,981.71,780.52
2016,1,5,11,45,886.0,91.0,2.6,8.0,605.5,1008.22,795.29
2016,1,5,12,0,904.0,87.0,2.6,9.0,622.0,1020.2,799.88
2016,1,5,12,15,906.0,87.5,2.6,9.5,628.5,1029.95,804.65
2016,1,5,12,30,908.0,88.0,2.6,10.0,635.0,1036.22,807.21
2016,1,5,12,45,686.0,160.0,2.6,10.5,573.0,917.66,722.82
2016,1,5,13,0,464.0,232.0,2.6,11.0,511.0,764.84,609.55
2016,1,5,13,15,421.5,238.0,2.6,11.0,488.0,725.09,580.8
2016,1,5,13,30,379.0,244.0,2.6,11.0,465.0,665.1,536.15
2016,1,5,13,45,229.0,246.5,2.6,11.5,379.0,495.86,403.62
2016,1,5,14,0,79.0,249.0,2.6,12.0,293.0,332.98,271.29
2016,1,5,14,15,102.0,241.0,2.55,11.5,295.0,344.6,282.96
2016,1,5,14,30,125.0,233.0,2.5,11.0,297.0,373.56,307.62
2016,1,5,14,45,62.5,183.0,2.5,11.0,215.0,238.16,196.68
2016,1,5,15,0,0.0,133.0,2.5,11.0,133.0,117.14,94.33
2016,1,5,15,15,0.0,87.0,2.35,10.5,87.0,73.07,57.4
2016,1,5,15,30,0.0,41.0,2.2,10.0,41.0,33.88,23.85
2016,1,5,15,45,0.0,36.0,2.05,10.0,36.0,29.72,20.31
2016,1,5,16,0,0.0,31.0,1.9,10.0,31.0,25.57,16.73
2016,1,5,16,15,0.0,26.0,1.8,9.5,26.0,21.43,13.13
2016,1,5,16,30,0.0,21.0,1.7,9.0,21.0,17.29,9.49
2016,1,5,16,45,0.0,15.5,1.65,9.0,15.5,12.74,5.42
2016,1,5,17,0,0.0,10.0,1.6,9.0,10.0,8.21,1.35
2016,1,5,17,15,0.0,6.0,1.75,8.5,6.0,4.92,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.64,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.85,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,45.91,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,136.15,98.51
2016,1,6,8,15,274.0,49.0,2.55,6.0,90.0,207.61,169.7
2016,1,6,8,30,372.0,64.0,2.6,6.0,131.0,290.35,244.44
2016,1,6,8,45,430.5,76.0,2.65,6.5,175.5,356.94,303.74
2016,1,6,9,0,489.0,88.0,2.7,7.0,220.0,428.98,365.67
2016,1,6,9,15,534.5,96.0,2.65,7.0,263.5,496.71,422.42
2016,1,6,9,30,580.0,104.0,2.6,7.0,307.0,564.53,477.52
2016,1,6,9,45,609.0,110.5,2.6,7.5,346.5,620.53,520.81
2016,1,6,10,0,638.0,117.0,2.6,8.0,386.0,676.98,562.76
2016,1,6,10,15,319.0,95.5,2.6,8.0,230.0,399.14,338.55
2016,1,6,10,30,0.0,74.0,2.6,8.0,74.0,61.4,47.42
2016,1,6,10,45,0.0,70.5,2.65,8.5,70.5,58.49,45.0
2016,1,6,11,0,0.0,67.0,2.7,9.0,67.0,55.59,42.33
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,78.45,61.79
2016,1,6,11,30,0.0,121.0,2.7,9.0,121.0,103.12,82.61
2016,1,6,11,45,6.0,164.5,2.7,9.5,168.0,150.59,122.45
2016,1,6,12,0,12.0,208.0,2.7,10.0,215.0,200.34,163.46
2016,1,6,12,15,11.5,210.5,2.65,10.0,217.5,202.21,164.75
2016,1,6,12,30,11.0,213.0,2.6,10.0,220.0,204.19,166.27
2016,1,6,12,45,5.5,147.5,2.55,10.5,151.0,133.29,107.21
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,68.17,52.33
2016,1,6,13,15,0.0,60.0,2.45,11.0,60.0,49.8,36.85
2016,1,6,13,30,0.0,38.0,2.4,11.0,38.0,31.48,21.3
2016,1,6,13,45,3.5,112.0,2.35,11.0,114.0,98.15,78.02
2016,1,6,14,0,7.0,186.0,2.3,11.0,190.0,173.97,141.37
2016,1,6,14,15,3.5,169.5,2.3,11.0,171.5,154.44,125.07
2016,1,6,14,30,0.0,153.0,2.3,11.0,153.0,135.3,109.22
2016,1,6,14,45,0.0,131.0,2.3,11.0,131.0,114.15,91.73
2016,1,6,15,0,0.0,109.0,2.3,11.0,109.0,93.38,74.4
2016,1,6,15,15,5.0,126.0,2.1,11.0,128.0,115.13,93.23
2016,1,6,15,30,10.0,143.0,1.9,11.0,147.0,138.57,113.34
2016,1,6,15,45,5.0,127.0,1.75,11.0,129.0,119.71,97.36
2016,1,6,16,0,0.0,111.0,1.6,11.0,111.0,101.4,81.8
2016,1,6,16,15,166.0,102.0,1.35,10.5,140.5,232.03,195.21
2016,1,6,16,30,332.0,93.0,1.1,10.0,170.0,322.37,268.8
2016,1,6,16,45,274.5,75.5,0.85,10.0,129.0,254.79,209.17
2016,1,6,17,0,217.0,58.0,0.6,10.0,88.0,184.8,147.71
2016,1,6,17,15,108.5,38.5,0.55,9.5,53.5,106.07,77.02
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,17.7,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,8.11,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.0,2.2,7.0,29.0,75.83,0.0
2016,1,7,8,0,360.0,28.0,2.3,7.0,58.0,204.67,148.25
2016,1,7,8,15,465.0,37.0,2.35,7.5,103.5,284.13,230.63
2016,1,7,8,30,570.0,46.0,2.4,8.0,149.0,374.91,311.94
2016,1,7,8,45,633.5,51.5,2.5,8.5,197.0,448.06,376.5
2016,1,7,9,0,697.0,57.0,2.6,9.0,245.0,522.76,439.98
2016,1,7,9,15,462.0,100.0,2.6,9.5,233.5,447.7,377.75
2016,1,7,9,30,227.0,143.0,2.6,10.0,222.0,337.15,284.02
2016,1,7,9,45,533.0,105.5,2.65,11.0,322.5,556.86,465.61
2016,1,7,10,0,839.0,68.0,2.7,12.0,423.0,774.28,629.02
2016,1,7,10,15,857.5,70.5,2.65,13.0,460.0,824.05,659.65
2016,1,7,10,30,876.0,73.0,2.6,14.0,497.0,863.53,683.46
2016,1,7,10,45,893.5,72.5,2.6,15.0,528.0,904.85,708.51
2016,1,7,11,0,911.0,72.0,2.6,16.0,559.0,944.12,731.64
2016,1,7,11,15,920.0,73.5,2.7,16.5,582.0,975.56,751.39
2016,1,7,11,30,929.0,75.0,2.8,17.0,605.0,1004.06,769.15
2016,1,7,11,45,936.0,75.0,2.95,18.0,620.5,1025.54,781.16
2016,1,7,12,0,943.0,75.0,3.1,19.0,636.0,1043.68,790.99
2016,1,7,12,15,946.0,75.0,3.1,19.0,643.0,1054.34,797.57
2016,1,7,12,30,949.0,75.0,3.1,19.0,650.0,1061.38,801.97
2016,1,7,12,45,952.0,73.5,3.15,19.5,649.5,1062.82,801.78
2016,1,7,13,0,955.0,72.0,3.2,20.0,649.0,1060.55,799.35
2016,1,7,13,15,952.0,72.0,3.2,20.0,639.0,1050.5,793.02
2016,1,7,13,30,949.0,72.0,3.2,20.0,629.0,1036.86,784.51
2016,1,7,13,45,944.5,70.5,3.2,20.5,611.0,1016.3,770.03
2016,1,7,14,0,940.0,69.0,3.2,21.0,593.0,992.38,753.46
2016,1,7,14,15,930.5,68.0,3.1,20.5,567.0,961.22,734.12
2016,1,7,14,30,921.0,67.0,3.0,20.0,541.0,927.23,712.81
2016,1,7,14,45,907.0,65.5,2.95,20.0,508.0,886.03,685.37
2016,1,7,15,0,893.0,64.0,2.9,20.0,475.0,842.72,656.26
2016,1,7,15,15,873.0,61.5,2.5,19.5,435.5,791.43,619.99
2016,1,7,15,30,853.0,59.0,2.1,19.0,396.0,739.04,582.37
2016,1,7,15,45,824.0,56.5,1.75,18.5,351.5,685.89,543.8
2016,1,7,16,0,795.0,54.0,1.4,18.0,307.0,625.85,499.17
2016,1,7,16,15,751.0,50.0,1.35,17.0,259.5,555.09,446.17
2016,1,7,16,30,707.0,46.0,1.3,16.0,212.0,486.81,392.35
2016,1,7,16,45,634.5,40.5,1.3,15.0,163.5,404.55,325.0
2016,1,7,17,0,562.0,35.0,1.3,14.0,115.0,328.49,259.31
2016,1,7,17,15,428.0,25.5,1.35,13.5,72.5,229.69,168.72
2016,1,7,17,30,294.0,16.0,1.4,13.0,30.0,136.24,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,15.0,52.66,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,164.5,14.5,2.3,7.5,28.5,70.45,0.0
2016,1,8,8,0,329.0,29.0,2.4,8.0,57.0,192.03,138.36
2016,1,8,8,15,436.0,39.0,2.3,8.5,102.0,271.83,219.8
2016,1,8,8,30,543.0,49.0,2.2,9.0,147.0,363.21,300.92
2016,1,8,8,45,605.5,55.5,2.15,9.5,194.5,435.8,364.24
2016,1,8,9,0,668.0,62.0,2.1,10.0,242.0,513.51,429.03
2016,1,8,9,15,709.5,67.0,2.35,10.5,288.5,579.99,483.5
2016,1,8,9,30,751.0,72.0,2.6,11.0,335.0,644.59,534.24
2016,1,8,9,45,785.5,73.5,2.85,12.0,378.5,705.57,578.64
2016,1,8,10,0,820.0,75.0,3.1,13.0,422.0,766.91,622.17
2016,1,8,10,15,839.5,77.5,3.25,13.5,459.0,817.01,657.08
2016,1,8,10,30,859.0,80.0,3.4,14.0,496.0,865.77,690.55
2016,1,8,10,45,459.5,156.5,3.55,15.0,381.0,620.43,503.19
2016,1,8,11,0,60.0,233.0,3.7,16.0,266.0,295.02,237.63
2016,1,8,11,15,64.5,244.5,3.7,16.5,281.0,312.89,252.1
2016,1,8,11,30,69.0,256.0,3.7,17.0,296.0,331.04,265.72
2016,1,8,11,45,67.5,262.5,3.7,17.5,302.5,337.36,269.79
2016,1,8,12,0,66.0,269.0,3.7,18.0,309.0,343.7,273.93
2016,1,8,12,15,155.0,277.5,3.6,18.0,372.0,465.05,370.61
2016,1,8,12,30,244.0,286.0,3.5,18.0,435.0,565.73,448.78
2016,1,8,12,45,187.0,287.5,3.45,18.5,401.5,510.16,403.69
2016,1,8,13,0,130.0,289.0,3.4,19.0,368.0,454.22,358.83
2016,1,8,13,15,264.0,266.5,3.25,19.0,423.5,581.68,459.27
2016,1,8,13,30,398.0,244.0,3.1,19.0,479.0,683.9,537.54
2016,1,8,13,45,651.5,164.5,3.0,19.0,535.0,861.75,668.93
2016,1,8,14,0,905.0,85.0,2.9,19.0,591.0,980.11,749.67
2016,1,8,14,15,647.5,146.0,2.7,19.0,500.0,808.58,628.52
2016,1,8,14,30,390.0,207.0,2.5,19.0,409.0,600.03,474.49
2016,1,8,14,45,619.5,143.5,2.3,19.0,441.0,741.89,583.58
2016,1,8,15,0,849.0,80.0,2.1,19.0,473.0,835.32,648.65
2016,1,8,15,15,827.5,77.0,1.75,18.5,433.5,783.1,610.27
2016,1,8,15,30,806.0,74.0,1.4,18.0,394.0,729.89,571.99
2016,1,8,15,45,783.0,68.5,1.1,18.0,351.0,671.99,529.01
2016,1,8,16,0,760.0,63.0,0.8,18.0,308.0,613.95,484.78
2016,1,8,16,15,713.0,58.5,0.75,17.0,260.0,541.99,431.56
2016,1,8,16,30,666.0,54.0,0.7,16.0,212.0,472.7,377.84
2016,1,8,16,45,597.0,46.5,0.7,15.5,163.5,396.16,315.4
2016,1,8,17,0,528.0,39.0,0.7,15.0,115.0,321.82,251.86
2016,1,8,17,15,264.0,34.5,0.7,14.5,72.5,174.02,127.75
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,34.55,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,12.8,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.0,6.05,4.5,29.5,76.91,0.0
2016,1,9,8,0,370.0,28.0,6.4,5.0,59.0,207.15,151.74
2016,1,9,8,15,477.0,37.0,6.55,5.0,105.5,287.8,237.91
2016,1,9,8,30,584.0,46.0,6.7,5.0,152.0,380.0,324.04
2016,1,9,8,45,651.0,51.5,6.85,5.5,201.5,451.76,390.58
2016,1,9,9,0,718.0,57.0,7.0,6.0,251.0,533.57,463.29
2016,1,9,9,15,757.5,61.5,7.0,6.0,298.5,600.67,522.03
2016,1,9,9,30,797.0,66.0,7.0,6.0,346.0,669.47,579.26
2016,1,9,9,45,827.0,68.0,7.05,6.5,390.0,729.39,626.06
2016,1,9,10,0,857.0,70.0,7.1,7.0,434.0,789.3,671.84
2016,1,9,10,15,876.0,72.5,7.1,7.0,471.5,840.36,710.83
2016,1,9,10,30,895.0,75.0,7.1,7.0,509.0,881.11,741.27
2016,1,9,10,45,907.5,76.5,7.1,7.5,540.5,921.28,769.63
2016,1,9,11,0,920.0,78.0,7.1,8.0,572.0,959.07,795.88
2016,1,9,11,15,928.5,79.5,7.05,8.0,595.5,990.46,818.31
2016,1,9,11,30,937.0,81.0,7.0,8.0,619.0,1018.85,838.45
2016,1,9,11,45,941.5,82.0,6.95,8.5,634.0,1039.5,851.19
2016,1,9,12,0,946.0,83.0,6.9,9.0,649.0,1056.71,861.44
2016,1,9,12,15,948.5,83.0,6.85,9.0,656.0,1067.12,868.37
2016,1,9,12,30,951.0,83.0,6.8,9.0,663.0,1073.89,872.8
2016,1,9,12,45,950.0,83.5,6.75,9.5,661.5,1074.06,870.9
2016,1,9,13,0,949.0,84.0,6.7,10.0,660.0,1070.54,866.51
2016,1,9,13,15,945.5,83.5,6.65,10.0,650.0,1059.59,858.49
2016,1,9,13,30,942.0,83.0,6.6,10.0,640.0,1045.07,848.04
2016,1,9,13,45,934.5,82.0,6.55,10.0,621.0,1022.54,831.81
2016,1,9,14,0,927.0,81.0,6.5,10.0,602.0,996.76,813.3
2016,1,9,14,15,916.5,79.5,6.45,9.5,576.0,964.48,791.47
2016,1,9,14,30,906.0,78.0,6.4,9.0,550.0,929.44,767.46
2016,1,9,14,45,889.5,77.0,6.4,9.0,516.0,887.24,736.63
2016,1,9,15,0,873.0,76.0,6.4,9.0,482.0,851.51,710.63
2016,1,9,15,15,557.0,121.5,6.25,8.5,372.5,622.03,529.63
2016,1,9,15,30,241.0,167.0,6.1,8.0,263.0,386.85,330.91
2016,1,9,15,45,500.5,116.0,6.0,8.0,287.5,520.45,447.92
2016,1,9,16,0,760.0,65.0,5.9,8.0,312.0,617.19,529.93
2016,1,9,16,15,713.5,60.0,5.55,7.5,263.5,544.9,467.94
2016,1,9,16,30,667.0,55.0,5.2,7.0,215.0,475.23,406.82
2016,1,9,16,45,590.0,48.0,4.9,6.5,166.0,394.94,334.73
2016,1,9,17,0,513.0,41.0,4.6,6.0,117.0,317.5,263.1
2016,1,9,17,15,256.5,36.5,4.35,5.5,74.5,173.55,134.5
2016,1,9,17,30,0.0,32.0,4.1,5.0,32.0,37.55,0.0
2016,1,9,17,45,0.0,16.0,3.9,4.5,16.0,13.66,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.5,77.88,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,61.0,209.24,155.39
2016,1,10,8,15,481.5,38.5,3.1,0.5,108.0,290.53,241.96
2016,1,10,8,30,588.0,48.0,3.2,1.0,155.0,383.26,327.54
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.5,458.6,396.04
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,534.88,462.88
2016,1,10,9,15,755.5,65.5,3.35,2.5,302.0,602.76,519.74
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,672.36,574.77
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,732.14,619.17
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,791.78,662.19
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,842.43,696.61
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,891.57,728.99
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,933.8,755.9
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,963.65,773.42
2016,1,10,11,15,924.5,86.5,2.55,6.0,600.5,995.04,792.8
2016,1,10,11,30,933.0,88.0,2.4,6.0,624.0,1023.44,809.75
2016,1,10,11,45,936.0,89.5,2.3,6.5,639.5,1043.27,819.69
2016,1,10,12,0,939.0,91.0,2.2,7.0,655.0,1059.64,827.29
2016,1,10,12,15,941.0,91.5,2.1,7.0,661.5,1070.22,832.48
2016,1,10,12,30,943.0,92.0,2.0,7.0,668.0,1077.17,835.35
2016,1,10,12,45,942.0,92.0,1.9,7.5,666.5,1076.81,831.93
2016,1,10,13,0,941.0,92.0,1.8,8.0,665.0,1072.78,826.29
2016,1,10,13,15,936.5,91.5,1.7,8.0,654.5,1060.99,817.13
2016,1,10,13,30,932.0,91.0,1.6,8.0,644.0,1045.67,805.84
2016,1,10,13,45,923.0,90.5,1.55,8.5,625.0,1022.53,788.91
2016,1,10,14,0,914.0,90.0,1.5,9.0,606.0,996.22,770.1
2016,1,10,14,15,903.0,88.5,1.5,8.5,579.5,974.09,757.82
2016,1,10,14,30,892.0,87.0,1.5,8.0,553.0,938.44,736.11
2016,1,10,14,45,879.0,84.0,1.5,8.0,519.5,896.65,708.71
2016,1,10,15,0,866.0,81.0,1.5,8.0,486.0,852.66,679.48
2016,1,10,15,15,844.0,78.0,1.45,8.0,446.0,799.45,642.53
2016,1,10,15,30,822.0,75.0,1.4,8.0,406.0,745.22,604.29
2016,1,10,15,45,790.0,71.5,1.4,8.0,361.0,682.44,559.28
2016,1,10,16,0,758.0,68.0,1.4,8.0,316.0,620.12,512.94
2016,1,10,16,15,711.5,63.0,1.25,7.0,267.5,547.76,456.08
2016,1,10,16,30,665.0,58.0,1.1,6.0,219.0,482.65,402.49
2016,1,10,16,45,589.5,50.5,1.0,5.5,170.0,398.25,330.66
2016,1,10,17,0,514.0,43.0,0.9,5.0,121.0,320.72,261.85
2016,1,10,17,15,385.5,32.0,0.95,4.5,77.5,224.62,174.19
2016,1,10,17,30,257.0,21.0,1.0,4.0,34.0,133.33,29.32
2016,1,10,17,45,128.5,10.5,1.05,4.0,17.0,49.41,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,29.0,70.4,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,58.0,191.84,141.38
2016,1,11,8,15,440.0,39.5,1.25,1.5,103.5,271.51,223.77
2016,1,11,8,30,546.0,50.0,1.3,2.0,149.0,362.77,306.03
2016,1,11,8,45,431.5,75.5,1.4,3.0,168.0,352.76,301.04
2016,1,11,9,0,317.0,101.0,1.5,4.0,187.0,333.79,285.96
2016,1,11,9,15,347.0,113.5,1.5,4.5,223.0,383.85,328.51
2016,1,11,9,30,377.0,126.0,1.5,5.0,259.0,436.03,370.99
2016,1,11,9,45,380.0,142.5,1.55,6.0,291.0,474.17,399.92
2016,1,11,10,0,383.0,159.0,1.6,7.0,323.0,511.5,427.41
2016,1,11,10,15,614.0,123.5,1.55,7.0,411.5,686.04,564.61
2016,1,11,10,30,845.0,88.0,1.5,7.0,500.0,861.28,689.82
2016,1,11,10,45,644.5,146.0,1.5,7.5,471.5,781.02,627.14
2016,1,11,11,0,444.0,204.0,1.5,8.0,443.0,672.53,543.01
2016,1,11,11,15,381.5,228.5,1.45,8.5,440.5,633.2,511.43
2016,1,11,11,30,319.0,253.0,1.4,9.0,438.0,609.72,490.46
2016,1,11,11,45,245.0,270.0,1.4,9.5,414.0,541.12,436.03
2016,1,11,12,0,171.0,287.0,1.4,10.0,390.0,490.74,394.8
2016,1,11,12,15,157.5,290.5,1.4,10.0,386.5,482.54,388.28
2016,1,11,12,30,144.0,294.0,1.4,10.0,383.0,473.73,381.01
2016,1,11,12,45,250.5,279.5,1.45,10.5,433.5,585.88,468.53
2016,1,11,13,0,357.0,265.0,1.5,11.0,484.0,674.93,535.78
2016,1,11,13,15,366.5,258.5,1.5,11.0,480.0,674.12,534.85
2016,1,11,13,30,376.0,252.0,1.5,11.0,476.0,671.73,533.78
2016,1,11,13,45,269.0,259.5,1.5,11.0,417.5,571.02,456.85
2016,1,11,14,0,162.0,267.0,1.5,11.0,359.0,452.67,365.3
2016,1,11,14,15,153.5,254.5,1.45,11.0,338.5,426.94,346.4
