Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,30,145.0,242.0,1.4,11.0,318.0,401.31,326.78
2016,1,11,14,45,166.0,226.0,1.4,11.0,308.0,397.48,325.27
2016,1,11,15,0,187.0,210.0,1.4,11.0,298.0,392.04,322.29
2016,1,11,15,15,484.5,145.0,1.3,11.0,347.5,584.11,477.98
2016,1,11,15,30,782.0,80.0,1.2,11.0,397.0,721.12,580.46
2016,1,11,15,45,751.5,75.5,1.1,11.0,353.0,659.84,533.69
2016,1,11,16,0,721.0,71.0,1.0,11.0,309.0,603.27,491.06
2016,1,11,16,15,674.5,65.5,0.95,10.5,262.0,532.19,436.07
2016,1,11,16,30,628.0,60.0,0.9,10.0,215.0,464.03,381.15
2016,1,11,16,45,559.5,52.0,0.85,9.5,167.0,384.55,314.8
2016,1,11,17,0,491.0,44.0,0.8,9.0,119.0,311.27,250.83
2016,1,11,17,15,367.0,32.5,0.85,8.5,77.0,217.63,167.23
2016,1,11,17,30,243.0,21.0,0.9,8.0,35.0,129.26,40.52
2016,1,11,17,45,121.5,10.5,0.95,7.5,17.5,47.3,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.0,13.5,3.15,3.0,30.5,80.97,0.0
2016,1,12,8,0,402.0,27.0,3.5,4.0,61.0,216.63,158.9
2016,1,12,8,15,506.0,35.5,3.35,4.5,108.0,291.72,239.54
2016,1,12,8,30,610.0,44.0,3.2,5.0,155.0,383.44,323.09
2016,1,12,8,45,671.5,49.5,3.05,6.0,204.5,457.99,388.95
2016,1,12,9,0,733.0,55.0,2.9,7.0,254.0,537.24,455.48
2016,1,12,9,15,771.5,59.0,2.7,8.0,302.0,603.81,508.41
2016,1,12,9,30,810.0,63.0,2.5,9.0,350.0,672.0,558.67
2016,1,12,9,45,837.0,66.0,2.35,10.0,393.5,731.53,599.46
2016,1,12,10,0,864.0,69.0,2.2,11.0,437.0,790.91,638.42
2016,1,12,10,15,882.5,71.0,2.05,11.5,475.5,833.24,664.72
2016,1,12,10,30,901.0,73.0,1.9,12.0,514.0,881.67,694.61
2016,1,12,10,45,913.5,74.5,1.8,13.0,545.5,922.34,717.35
2016,1,12,11,0,926.0,76.0,1.7,14.0,577.0,960.63,737.84
2016,1,12,11,15,934.5,77.0,1.6,14.0,600.5,991.86,755.84
2016,1,12,11,30,943.0,78.0,1.5,14.0,624.0,1020.07,771.64
2016,1,12,11,45,949.5,78.5,1.4,14.5,640.0,1042.49,782.01
2016,1,12,12,0,956.0,79.0,1.3,15.0,656.0,1061.5,790.08
2016,1,12,12,15,958.0,79.0,1.25,15.0,663.5,1071.81,795.01
2016,1,12,12,30,960.0,79.0,1.2,15.0,671.0,1078.43,797.84
2016,1,12,12,45,959.5,79.0,1.15,15.5,669.5,1078.79,795.39
2016,1,12,13,0,959.0,79.0,1.1,16.0,668.0,1075.4,790.83
2016,1,12,13,15,955.5,78.5,1.05,16.0,658.0,1064.65,783.31
2016,1,12,13,30,952.0,78.0,1.0,16.0,648.0,1050.27,773.77
2016,1,12,13,45,945.5,77.5,1.0,16.0,630.0,1029.41,761.37
2016,1,12,14,0,939.0,77.0,1.0,16.0,612.0,1005.22,746.99
2016,1,12,14,15,929.5,75.5,0.9,16.0,586.0,973.77,725.94
2016,1,12,14,30,920.0,74.0,0.8,16.0,560.0,939.44,703.13
2016,1,12,14,45,904.5,73.0,0.75,16.0,526.5,897.81,676.47
2016,1,12,15,0,889.0,72.0,0.7,16.0,493.0,854.12,648.31
2016,1,12,15,15,868.5,69.5,0.55,15.5,453.0,810.52,619.26
2016,1,12,15,30,848.0,67.0,0.4,15.0,413.0,757.29,583.19
2016,1,12,15,45,819.0,63.5,0.3,15.0,368.0,695.77,540.62
2016,1,12,16,0,790.0,60.0,0.2,15.0,323.0,634.48,497.4
2016,1,12,16,15,747.0,56.0,0.3,14.5,275.0,564.23,447.53
2016,1,12,16,30,704.0,52.0,0.4,14.0,227.0,496.25,396.41
2016,1,12,16,45,635.5,45.5,0.55,13.5,177.5,414.49,331.89
2016,1,12,17,0,567.0,39.0,0.7,13.0,128.0,338.53,268.15
2016,1,12,17,15,444.5,29.5,0.8,12.0,83.5,243.13,184.98
2016,1,12,17,30,322.0,20.0,0.9,11.0,39.0,154.88,61.04
2016,1,12,17,45,161.0,10.0,1.05,10.5,19.5,59.46,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.0,13.5,2.55,5.0,30.0,77.16,0.0
2016,1,13,8,0,382.0,27.0,2.9,6.0,60.0,207.73,151.31
2016,1,13,8,15,486.5,36.5,2.8,6.5,106.5,287.73,234.21
2016,1,13,8,30,591.0,46.0,2.7,7.0,153.0,379.24,316.56
2016,1,13,8,45,652.0,52.0,2.65,8.0,202.5,448.55,377.56
2016,1,13,9,0,713.0,58.0,2.6,9.0,252.0,527.2,443.14
2016,1,13,9,15,673.5,70.5,2.8,10.0,280.0,555.18,465.71
2016,1,13,9,30,634.0,83.0,3.0,11.0,308.0,574.08,479.9
2016,1,13,9,45,739.5,78.0,3.2,12.0,371.5,671.56,554.5
2016,1,13,10,0,845.0,73.0,3.4,13.0,435.0,779.95,633.5
2016,1,13,10,15,863.5,75.5,3.5,13.5,473.0,830.55,668.08
2016,1,13,10,30,882.0,78.0,3.6,14.0,511.0,879.69,701.44
2016,1,13,10,45,894.5,80.0,3.7,14.5,542.0,911.7,722.02
2016,1,13,11,0,907.0,82.0,3.8,15.0,573.0,950.18,747.22
2016,1,13,11,15,915.5,83.5,3.8,15.0,597.0,981.69,768.04
2016,1,13,11,30,924.0,85.0,3.8,15.0,621.0,1010.24,786.81
2016,1,13,11,45,929.0,86.0,3.85,15.5,637.0,1031.6,799.48
2016,1,13,12,0,934.0,87.0,3.9,16.0,653.0,1049.57,809.95
2016,1,13,12,15,936.5,87.0,3.9,16.0,660.5,1060.3,816.73
2016,1,13,12,30,939.0,87.0,3.9,16.0,668.0,1067.43,821.28
2016,1,13,12,45,939.0,87.0,3.9,16.5,667.0,1068.37,820.27
2016,1,13,13,0,939.0,87.0,3.9,17.0,666.0,1065.64,816.99
2016,1,13,13,15,935.5,86.5,3.85,17.0,656.0,1055.11,809.78
2016,1,13,13,30,932.0,86.0,3.8,17.0,646.0,1041.03,800.36
2016,1,13,13,45,925.5,85.0,3.8,17.0,628.0,1019.91,786.65
2016,1,13,14,0,919.0,84.0,3.8,17.0,610.0,995.53,770.82
2016,1,13,14,15,909.0,82.5,3.75,16.5,584.0,964.12,751.22
2016,1,13,14,30,899.0,81.0,3.7,16.0,558.0,929.93,729.6
2016,1,13,14,45,884.0,79.0,3.65,16.0,525.0,897.24,707.59
2016,1,13,15,0,869.0,77.0,3.6,16.0,492.0,852.78,676.93
2016,1,13,15,15,848.0,74.5,3.35,15.5,452.5,800.99,640.79
2016,1,13,15,30,827.0,72.0,3.1,15.0,413.0,748.09,603.31
2016,1,13,15,45,796.0,69.0,2.85,15.0,368.0,686.48,557.51
2016,1,13,16,0,765.0,66.0,2.6,15.0,323.0,625.24,510.99
2016,1,13,16,15,721.0,61.0,2.4,14.0,274.5,554.15,455.71
2016,1,13,16,30,677.0,56.0,2.2,13.0,226.0,485.46,400.08
2016,1,13,16,45,606.5,49.5,2.0,12.0,177.0,408.01,334.89
2016,1,13,17,0,536.0,43.0,1.8,11.0,128.0,332.98,269.21
2016,1,13,17,15,415.5,32.5,1.85,10.5,84.0,239.1,185.3
2016,1,13,17,30,295.0,22.0,1.9,10.0,40.0,151.76,70.55
2016,1,13,17,45,147.5,11.0,1.95,9.5,20.0,56.16,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,137.5,16.0,2.75,8.0,27.5,60.65,0.0
2016,1,14,8,0,275.0,32.0,3.1,9.0,55.0,168.29,121.27
2016,1,14,8,15,380.5,43.5,3.05,9.5,99.5,245.58,198.07
2016,1,14,8,30,486.0,55.0,3.0,10.0,144.0,334.29,276.95
2016,1,14,8,45,557.5,62.0,3.0,10.5,192.5,409.83,343.11
2016,1,14,9,0,629.0,69.0,3.0,11.0,241.0,491.38,411.8
2016,1,14,9,15,671.5,74.5,3.25,12.0,288.0,557.64,465.58
2016,1,14,9,30,714.0,80.0,3.5,13.0,335.0,626.21,519.27
2016,1,14,9,45,534.5,123.5,3.8,14.0,327.0,566.49,468.68
2016,1,14,10,0,355.0,167.0,4.1,15.0,319.0,480.44,396.58
2016,1,14,10,15,588.0,129.5,4.15,15.5,407.5,669.04,546.57
2016,1,14,10,30,821.0,92.0,4.2,16.0,496.0,843.3,673.86
2016,1,14,10,45,612.0,154.5,4.3,16.5,466.0,759.36,608.62
2016,1,14,11,0,403.0,217.0,4.4,17.0,436.0,629.04,505.91
2016,1,14,11,15,305.5,245.5,4.4,17.0,415.5,580.44,466.17
2016,1,14,11,30,208.0,274.0,4.4,17.0,395.0,505.77,405.88
2016,1,14,11,45,370.5,242.5,4.45,17.5,465.0,651.89,520.89
2016,1,14,12,0,533.0,211.0,4.5,18.0,535.0,804.19,635.22
2016,1,14,12,15,707.5,156.5,4.55,18.0,592.0,932.14,727.63
2016,1,14,12,30,882.0,102.0,4.6,18.0,649.0,1040.5,802.99
2016,1,14,12,45,879.0,103.0,4.65,18.5,647.5,1039.69,800.45
2016,1,14,13,0,876.0,104.0,4.7,19.0,646.0,1035.33,796.48
2016,1,14,13,15,583.5,190.0,4.7,19.0,548.5,833.72,654.0
2016,1,14,13,30,291.0,276.0,4.7,19.0,451.0,616.0,487.36
2016,1,14,13,45,574.5,187.5,4.75,19.0,521.5,806.39,637.94
2016,1,14,14,0,858.0,99.0,4.8,19.0,592.0,966.95,753.56
2016,1,14,14,15,847.5,97.0,4.75,19.0,567.0,935.34,730.67
2016,1,14,14,30,837.0,95.0,4.7,19.0,542.0,901.09,707.21
2016,1,14,14,45,826.5,91.5,4.7,19.0,510.5,862.62,680.97
2016,1,14,15,0,816.0,88.0,4.7,19.0,479.0,821.93,652.91
2016,1,14,15,15,794.5,85.0,4.5,18.5,440.5,770.88,616.95
2016,1,14,15,30,773.0,82.0,4.3,18.0,402.0,718.86,579.8
2016,1,14,15,45,742.0,78.0,4.1,18.0,358.5,662.27,537.77
2016,1,14,16,0,711.0,74.0,3.9,18.0,315.0,602.2,491.52
2016,1,14,16,15,666.0,68.5,3.55,17.0,268.0,532.36,436.73
2016,1,14,16,30,621.0,63.0,3.2,16.0,221.0,465.26,382.1
2016,1,14,16,45,553.0,55.0,2.85,15.5,173.5,386.08,315.07
2016,1,14,17,0,485.0,47.0,2.5,15.0,126.0,313.0,250.95
2016,1,14,17,15,368.5,35.5,2.5,14.5,83.0,222.26,170.91
2016,1,14,17,30,252.0,24.0,2.5,14.0,40.0,138.53,70.63
2016,1,14,17,45,126.0,12.0,2.55,13.5,20.0,50.28,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,229.5,12.5,4.4,6.5,32.5,88.69,0.0
2016,1,15,8,0,459.0,25.0,4.5,7.0,65.0,229.6,167.75
2016,1,15,8,15,562.5,32.5,4.4,7.5,114.0,311.78,253.71
2016,1,15,8,30,666.0,40.0,4.3,8.0,163.0,404.62,338.11
2016,1,15,8,45,728.5,44.0,4.2,9.0,214.5,480.43,405.04
2016,1,15,9,0,791.0,48.0,4.1,10.0,266.0,561.07,472.68
2016,1,15,9,15,827.0,51.5,4.0,10.5,314.5,622.44,522.98
2016,1,15,9,30,863.0,55.0,3.9,11.0,363.0,690.08,574.17
2016,1,15,9,45,889.5,56.5,3.8,12.0,408.0,749.0,615.37
2016,1,15,10,0,916.0,58.0,3.7,13.0,453.0,807.71,655.01
2016,1,15,10,15,932.5,60.0,3.5,13.5,491.5,858.19,688.03
2016,1,15,10,30,949.0,62.0,3.3,14.0,530.0,906.95,718.87
2016,1,15,10,45,961.0,63.0,3.1,15.0,562.0,948.36,742.23
2016,1,15,11,0,973.0,64.0,2.9,16.0,594.0,987.2,763.09
2016,1,15,11,15,980.0,65.0,2.7,16.0,618.0,1018.5,781.07
2016,1,15,11,30,987.0,66.0,2.5,16.0,642.0,1046.55,796.52
2016,1,15,11,45,986.5,68.5,2.3,16.5,657.5,1065.74,804.26
2016,1,15,12,0,986.0,71.0,2.1,17.0,673.0,1081.15,809.35
2016,1,15,12,15,987.5,71.5,1.95,17.0,680.5,1092.18,813.71
2016,1,15,12,30,989.0,72.0,1.8,17.0,688.0,1099.38,815.62
2016,1,15,12,45,987.5,72.0,1.65,17.5,686.5,1099.05,811.2
2016,1,15,13,0,986.0,72.0,1.5,18.0,685.0,1094.84,804.46
2016,1,15,13,15,982.5,71.5,1.45,18.0,675.0,1084.15,797.12
2016,1,15,13,30,979.0,71.0,1.4,18.0,665.0,1069.7,787.65
2016,1,15,13,45,971.0,71.0,1.35,18.0,646.5,1047.83,773.63
2016,1,15,14,0,963.0,71.0,1.3,18.0,628.0,1022.55,757.63
2016,1,15,14,15,953.5,70.0,1.35,18.0,601.5,991.34,739.63
2016,1,15,14,30,944.0,69.0,1.4,18.0,575.0,957.16,719.56
2016,1,15,14,45,927.5,68.0,1.45,18.0,541.0,914.02,693.26
2016,1,15,15,0,911.0,67.0,1.5,18.0,507.0,868.79,665.17
2016,1,15,15,15,892.0,65.0,1.35,17.5,467.0,818.43,631.78
2016,1,15,15,30,873.0,63.0,1.2,17.0,427.0,766.76,596.97
2016,1,15,15,45,843.0,60.5,1.1,17.0,381.5,712.0,558.81
2016,1,15,16,0,813.0,58.0,1.0,17.0,336.0,650.21,514.73
2016,1,15,16,15,772.0,54.0,0.9,16.5,287.0,580.12,462.52
2016,1,15,16,30,731.0,50.0,0.8,16.0,238.0,512.11,409.3
2016,1,15,16,45,663.5,44.5,0.7,16.0,188.0,430.52,342.64
2016,1,15,17,0,596.0,39.0,0.6,16.0,138.0,354.57,277.94
2016,1,15,17,15,478.5,30.5,0.65,15.5,92.0,260.27,197.34
2016,1,15,17,30,361.0,22.0,0.7,15.0,46.0,174.35,96.04
2016,1,15,17,45,180.5,11.0,0.75,14.5,23.0,66.86,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.5,1.15,7.5,2.5,2.13,0.0
2016,1,16,8,0,0.0,5.0,1.2,8.0,5.0,4.1,0.0
2016,1,16,8,15,0.0,9.5,1.4,8.5,9.5,7.8,1.02
2016,1,16,8,30,0.0,14.0,1.6,9.0,14.0,11.51,4.35
2016,1,16,8,45,0.0,19.0,1.8,9.5,19.0,15.63,8.03
2016,1,16,9,0,0.0,24.0,2.0,10.0,24.0,19.77,11.66
2016,1,16,9,15,0.0,29.0,2.0,10.0,29.0,23.91,15.28
2016,1,16,9,30,0.0,34.0,2.0,10.0,34.0,28.07,18.87
2016,1,16,9,45,0.0,20.5,2.0,10.5,20.5,16.9,9.07
2016,1,16,10,0,0.0,7.0,2.0,11.0,7.0,5.77,0.0
2016,1,16,10,15,35.5,112.0,2.0,11.0,129.5,133.71,110.05
2016,1,16,10,30,71.0,217.0,2.0,11.0,252.0,283.48,233.97
2016,1,16,10,45,35.5,115.0,2.0,11.5,132.5,138.24,112.69
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,10.74,3.54
2016,1,16,11,15,0.0,43.5,2.25,12.0,43.5,36.04,25.14
2016,1,16,11,30,0.0,74.0,2.5,12.0,74.0,61.47,46.62
2016,1,16,11,45,291.5,134.5,2.75,12.5,313.0,467.87,387.05
2016,1,16,12,0,583.0,195.0,3.0,13.0,552.0,835.3,665.08
2016,1,16,12,15,751.0,144.0,3.5,13.5,609.5,961.42,753.73
2016,1,16,12,30,919.0,93.0,4.0,14.0,667.0,1055.08,820.08
2016,1,16,12,45,932.0,88.0,4.55,14.5,670.0,1063.28,828.14
2016,1,16,13,0,945.0,83.0,5.1,15.0,673.0,1067.74,835.06
2016,1,16,13,15,943.0,82.5,5.3,15.0,664.5,1058.91,830.88
2016,1,16,13,30,941.0,82.0,5.5,15.0,656.0,1046.45,824.25
2016,1,16,13,45,934.5,82.0,5.75,15.0,638.5,1026.64,812.74
2016,1,16,14,0,928.0,82.0,6.0,15.0,621.0,1003.51,798.73
2016,1,16,14,15,918.0,80.5,6.15,14.5,595.0,972.04,779.35
2016,1,16,14,30,908.0,79.0,6.3,14.0,569.0,937.72,757.64
2016,1,16,14,45,659.5,132.0,6.5,14.0,477.0,769.38,632.04
2016,1,16,15,0,411.0,185.0,6.7,14.0,385.0,586.79,487.02
2016,1,16,15,15,205.5,140.5,6.85,13.5,240.5,333.89,280.6
2016,1,16,15,30,0.0,96.0,7.0,13.0,96.0,81.54,64.03
2016,1,16,15,45,0.0,85.0,7.2,12.5,85.0,71.74,56.04
2016,1,16,16,0,0.0,74.0,7.4,12.0,74.0,62.0,47.9
2016,1,16,16,15,297.0,73.5,7.35,11.0,151.0,294.55,252.94
2016,1,16,16,30,594.0,73.0,7.3,10.0,228.0,461.35,394.49
2016,1,16,16,45,504.5,66.0,7.25,9.0,178.5,372.22,316.22
2016,1,16,17,0,415.0,59.0,7.2,8.0,129.0,290.67,242.89
2016,1,16,17,15,305.0,44.0,6.9,7.5,86.0,203.5,163.06
2016,1,16,17,30,195.0,29.0,6.6,7.0,43.0,124.56,75.81
2016,1,16,17,45,97.5,14.5,6.3,6.5,21.5,43.49,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,211.0,13.0,0.7,1.5,32.0,82.07,0.0
2016,1,17,8,0,422.0,26.0,0.7,2.0,64.0,213.99,158.62
2016,1,17,8,15,523.5,34.5,0.85,2.5,111.5,294.15,240.15
2016,1,17,8,30,625.0,43.0,1.0,3.0,159.0,384.88,321.67
2016,1,17,8,45,682.5,48.5,1.2,4.0,208.5,457.71,385.68
2016,1,17,9,0,740.0,54.0,1.4,5.0,258.0,534.99,450.63
2016,1,17,9,15,777.0,57.5,1.5,5.5,306.0,600.43,503.87
2016,1,17,9,30,814.0,61.0,1.6,6.0,354.0,667.4,555.28
2016,1,17,9,45,835.0,65.5,1.7,7.0,397.5,724.8,595.8
2016,1,17,10,0,856.0,70.0,1.8,8.0,441.0,781.62,634.82
2016,1,17,10,15,873.5,72.0,1.9,8.5,479.0,823.37,663.09
2016,1,17,10,30,891.0,74.0,2.0,9.0,517.0,871.1,695.43
2016,1,17,10,45,899.5,77.0,2.1,9.5,548.0,910.28,721.19
2016,1,17,11,0,908.0,80.0,2.2,10.0,579.0,946.88,745.0
2016,1,17,11,15,916.0,81.5,2.25,10.0,603.0,978.35,765.96
2016,1,17,11,30,924.0,83.0,2.3,10.0,627.0,1006.85,784.91
2016,1,17,11,45,925.0,85.5,2.35,10.5,642.0,1026.54,796.43
2016,1,17,12,0,926.0,88.0,2.4,11.0,657.0,1042.73,805.75
2016,1,17,12,15,928.0,88.0,2.45,11.0,664.5,1053.27,812.88
2016,1,17,12,30,930.0,88.0,2.5,11.0,672.0,1060.22,817.82
2016,1,17,12,45,927.0,89.0,2.55,11.5,670.5,1059.69,816.4
2016,1,17,13,0,924.0,90.0,2.6,12.0,669.0,1055.52,812.78
2016,1,17,13,15,920.5,89.5,2.7,12.0,659.5,1045.41,807.36
2016,1,17,13,30,917.0,89.0,2.8,12.0,650.0,1031.76,799.67
2016,1,17,13,45,909.0,88.5,2.9,12.0,632.0,1010.26,786.65
2016,1,17,14,0,901.0,88.0,3.0,12.0,614.0,985.57,771.46
2016,1,17,14,15,641.0,154.5,3.05,12.0,521.0,816.15,651.77
2016,1,17,14,30,381.0,221.0,3.1,12.0,428.0,609.12,494.92
2016,1,17,14,45,353.0,212.0,3.15,12.0,395.0,562.86,461.0
2016,1,17,15,0,325.0,203.0,3.2,12.0,362.0,517.28,426.05
2016,1,17,15,15,408.0,170.5,3.05,11.5,354.0,552.42,456.79
2016,1,17,15,30,491.0,138.0,2.9,11.0,346.0,563.27,468.02
2016,1,17,15,45,464.5,129.0,2.75,11.0,309.5,512.07,427.11
2016,1,17,16,0,438.0,120.0,2.6,11.0,273.0,461.96,386.62
2016,1,17,16,15,417.0,105.0,2.25,10.0,233.5,409.95,344.65
2016,1,17,16,30,396.0,90.0,1.9,9.0,194.0,359.12,302.21
2016,1,17,16,45,354.5,75.0,1.6,8.5,154.0,298.63,249.77
2016,1,17,17,0,313.0,60.0,1.3,8.0,114.0,242.13,199.23
2016,1,17,17,15,244.0,43.5,1.3,7.5,77.0,176.28,139.9
2016,1,17,17,30,175.0,27.0,1.3,7.0,40.0,114.9,72.73
2016,1,17,17,45,87.5,13.5,1.35,7.0,20.0,39.49,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,174.0,15.0,2.2,2.0,30.5,71.02,0.0
2016,1,18,8,0,348.0,30.0,2.5,3.0,61.0,193.06,144.11
2016,1,18,8,15,453.5,40.0,2.45,3.5,108.0,271.95,223.65
2016,1,18,8,30,559.0,50.0,2.4,4.0,155.0,362.37,305.47
2016,1,18,8,45,621.0,57.0,2.4,5.0,204.5,435.82,370.24
2016,1,18,9,0,683.0,64.0,2.4,6.0,254.0,514.49,436.46
2016,1,18,9,15,724.0,69.0,2.35,6.5,302.0,581.69,491.23
2016,1,18,9,30,765.0,74.0,2.3,7.0,350.0,647.23,542.36
2016,1,18,9,45,792.5,78.0,2.3,7.5,394.5,707.08,585.84
2016,1,18,10,0,820.0,82.0,2.3,8.0,439.0,766.9,628.09
2016,1,18,10,15,840.0,84.5,2.2,8.5,478.0,818.4,662.26
2016,1,18,10,30,860.0,87.0,2.1,9.0,517.0,868.59,694.59
2016,1,18,10,45,875.0,89.0,2.05,9.5,549.0,912.12,721.88
2016,1,18,11,0,890.0,91.0,2.0,10.0,581.0,953.46,747.17
2016,1,18,11,15,899.5,92.0,1.95,10.5,606.0,985.92,765.94
2016,1,18,11,30,909.0,93.0,1.9,11.0,631.0,1004.42,775.08
2016,1,18,11,45,920.5,92.0,1.85,11.5,649.0,1029.98,789.17
2016,1,18,12,0,932.0,91.0,1.8,12.0,667.0,1052.37,800.95
2016,1,18,12,15,934.5,91.5,1.7,12.0,675.0,1064.18,806.43
2016,1,18,12,30,937.0,92.0,1.6,12.0,683.0,1072.37,809.7
2016,1,18,12,45,939.0,91.0,1.55,12.5,683.0,1074.54,808.57
2016,1,18,13,0,941.0,90.0,1.5,13.0,683.0,1073.01,805.28
2016,1,18,13,15,938.0,89.5,1.35,13.0,674.0,1063.36,796.53
2016,1,18,13,30,935.0,89.0,1.2,13.0,665.0,1050.09,785.6
2016,1,18,13,45,929.5,88.0,1.1,13.5,647.5,1030.22,770.13
2016,1,18,14,0,924.0,87.0,1.0,14.0,630.0,1006.99,752.73
2016,1,18,14,15,914.5,85.5,0.9,14.0,604.0,976.17,731.93
2016,1,18,14,30,905.0,84.0,0.8,14.0,578.0,942.47,709.37
2016,1,18,14,45,893.5,81.5,0.75,14.0,545.5,912.32,690.2
2016,1,18,15,0,882.0,79.0,0.7,14.0,513.0,869.99,662.74
2016,1,18,15,15,862.0,76.5,0.7,14.0,473.0,818.56,629.85
2016,1,18,15,30,842.0,74.0,0.7,14.0,433.0,765.88,595.53
2016,1,18,15,45,812.5,70.5,0.75,14.0,388.0,704.04,554.56
2016,1,18,16,0,783.0,67.0,0.8,14.0,343.0,642.41,512.41
2016,1,18,16,15,741.0,62.5,0.8,13.0,294.0,572.14,461.37
2016,1,18,16,30,699.0,58.0,0.8,12.0,245.0,503.99,409.29
2016,1,18,16,45,633.0,52.0,0.85,11.0,195.0,427.69,348.18
2016,1,18,17,0,567.0,46.0,0.9,10.0,145.0,353.55,285.62
2016,1,18,17,15,454.5,36.0,1.0,9.5,98.5,261.11,205.21
2016,1,18,17,30,342.0,26.0,1.1,9.0,52.0,178.96,117.83
2016,1,18,17,45,171.0,13.0,1.25,8.5,26.0,65.84,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,129.5,17.0,3.3,6.5,29.0,71.84,0.0
2016,1,19,8,0,259.0,34.0,3.4,7.0,58.0,161.44,119.12
2016,1,19,8,15,364.0,46.5,3.5,7.0,103.0,237.13,193.25
2016,1,19,8,30,469.0,59.0,3.6,7.0,148.0,325.25,272.88
2016,1,19,8,45,533.5,68.0,3.75,7.5,196.0,398.13,337.86
2016,1,19,9,0,598.0,77.0,3.9,8.0,244.0,476.51,405.32
2016,1,19,9,15,642.0,83.0,4.1,8.5,291.0,543.26,461.36
2016,1,19,9,30,686.0,89.0,4.3,9.0,338.0,612.5,517.8
2016,1,19,9,45,719.5,93.0,4.55,10.0,382.0,673.67,564.89
2016,1,19,10,0,753.0,97.0,4.8,11.0,426.0,735.54,610.54
2016,1,19,10,15,483.0,161.0,5.15,12.0,379.0,607.61,505.59
2016,1,19,10,30,213.0,225.0,5.5,13.0,332.0,431.5,357.65
2016,1,19,10,45,242.5,236.5,5.9,14.0,365.5,476.87,393.8
2016,1,19,11,0,272.0,248.0,6.3,15.0,399.0,542.98,444.89
2016,1,19,11,15,147.5,238.5,6.35,15.0,321.0,400.02,327.57
2016,1,19,11,30,23.0,229.0,6.4,15.0,243.0,231.63,187.01
2016,1,19,11,45,40.0,252.0,6.5,15.5,277.0,293.81,237.67
2016,1,19,12,0,57.0,275.0,6.6,16.0,311.0,337.76,272.81
2016,1,19,12,15,89.0,289.5,6.5,16.0,346.0,387.3,313.2
2016,1,19,12,30,121.0,304.0,6.4,16.0,381.0,459.25,370.61
2016,1,19,12,45,186.0,301.0,6.35,16.5,419.5,521.63,420.74
2016,1,19,13,0,251.0,298.0,6.3,17.0,458.0,583.38,469.62
2016,1,19,13,15,192.5,297.0,6.2,17.0,418.5,522.02,420.11
2016,1,19,13,30,134.0,296.0,6.1,17.0,379.0,461.05,370.83
2016,1,19,13,45,349.0,243.0,6.0,17.0,451.5,628.39,508.07
2016,1,19,14,0,564.0,190.0,5.9,17.0,524.0,789.09,635.07
2016,1,19,14,15,360.5,223.0,5.8,17.0,433.0,601.64,487.46
2016,1,19,14,30,157.0,256.0,5.7,17.0,342.0,426.57,345.74
2016,1,19,14,45,446.5,179.0,5.6,17.5,404.0,626.63,510.25
2016,1,19,15,0,736.0,102.0,5.5,18.0,466.0,778.32,627.59
2016,1,19,15,15,726.5,102.0,5.15,17.5,438.5,743.37,601.49
2016,1,19,15,30,717.0,102.0,4.8,17.0,411.0,706.57,574.67
2016,1,19,15,45,685.0,97.0,4.45,17.0,367.5,645.83,527.99
2016,1,19,16,0,653.0,92.0,4.1,17.0,324.0,585.81,480.12
2016,1,19,16,15,607.0,85.0,3.6,16.0,277.0,515.66,424.77
2016,1,19,16,30,561.0,78.0,3.1,15.0,230.0,448.34,369.89
2016,1,19,16,45,500.0,67.5,2.7,14.5,183.0,372.61,305.93
2016,1,19,17,0,439.0,57.0,2.3,14.0,136.0,302.25,244.53
2016,1,19,17,15,332.0,44.0,2.15,13.5,92.5,215.62,168.9
2016,1,19,17,30,225.0,31.0,2.0,13.0,49.0,140.7,94.13
2016,1,19,17,45,112.5,15.5,1.95,13.0,24.5,49.29,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,116.5,18.0,2.65,3.5,28.5,68.67,0.0
2016,1,20,8,0,233.0,36.0,2.7,4.0,57.0,153.25,114.66
2016,1,20,8,15,335.5,50.0,2.6,4.5,101.5,226.79,186.21
2016,1,20,8,30,438.0,64.0,2.5,5.0,146.0,313.29,263.89
2016,1,20,8,45,510.0,72.0,2.45,5.5,195.0,388.19,330.13
2016,1,20,9,0,582.0,80.0,2.4,6.0,244.0,469.06,398.95
2016,1,20,9,15,626.5,87.0,2.25,6.5,291.0,536.6,453.95
2016,1,20,9,30,671.0,94.0,2.1,7.0,338.0,606.73,508.64
2016,1,20,9,45,706.5,97.5,1.95,8.0,382.5,668.38,553.2
2016,1,20,10,0,742.0,101.0,1.8,9.0,427.0,730.87,595.3
2016,1,20,10,15,399.0,158.0,1.55,9.5,335.0,534.32,438.29
2016,1,20,10,30,56.0,215.0,1.3,10.0,243.0,266.41,217.51
2016,1,20,10,45,55.0,229.5,1.05,10.5,258.5,282.34,230.31
2016,1,20,11,0,54.0,244.0,0.8,11.0,274.0,298.32,241.38
2016,1,20,11,15,34.0,229.5,0.8,11.5,248.5,262.02,211.1
2016,1,20,11,30,14.0,215.0,0.8,12.0,223.0,208.11,166.89
2016,1,20,11,45,70.5,256.5,0.8,12.5,300.5,328.71,264.06
2016,1,20,12,0,127.0,298.0,0.8,13.0,378.0,456.25,361.08
2016,1,20,12,15,73.0,267.5,1.2,13.5,314.0,344.49,274.49
2016,1,20,12,30,19.0,237.0,1.6,14.0,250.0,234.79,187.19
2016,1,20,12,45,26.0,248.5,2.0,14.5,265.5,253.83,203.02
2016,1,20,13,0,33.0,260.0,2.4,15.0,281.0,295.31,235.97
2016,1,20,13,15,61.5,275.0,2.6,15.0,313.5,341.76,273.73
2016,1,20,13,30,90.0,290.0,2.8,15.0,346.0,388.18,311.18
2016,1,20,13,45,211.5,275.0,3.05,15.0,402.0,509.94,409.77
2016,1,20,14,0,333.0,260.0,3.3,15.0,458.0,626.72,501.89
2016,1,20,14,15,352.0,244.0,3.35,15.0,446.0,618.45,496.44
2016,1,20,14,30,371.0,228.0,3.4,15.0,434.0,608.06,490.16
2016,1,20,14,45,335.0,220.5,3.45,15.0,398.0,556.74,451.15
2016,1,20,15,0,299.0,213.0,3.5,15.0,362.0,506.64,412.73
2016,1,20,15,15,496.5,161.5,3.35,14.5,386.5,615.25,502.48
2016,1,20,15,30,694.0,110.0,3.2,14.0,411.0,698.18,568.94
2016,1,20,15,45,652.5,106.5,3.1,14.0,366.0,632.79,518.67
2016,1,20,16,0,611.0,103.0,3.0,14.0,321.0,568.8,468.6
2016,1,20,16,15,563.5,95.0,2.7,13.5,274.5,498.23,412.3
2016,1,20,16,30,516.0,87.0,2.4,13.0,228.0,430.62,356.74
2016,1,20,16,45,444.0,76.5,2.15,13.0,180.5,349.18,287.82
2016,1,20,17,0,372.0,66.0,1.9,13.0,133.0,278.08,225.75
2016,1,20,17,15,272.0,50.0,1.75,12.5,90.5,196.02,154.27
2016,1,20,17,30,172.0,34.0,1.6,12.0,48.0,125.43,86.11
2016,1,20,17,45,86.0,17.0,1.45,11.5,24.0,42.11,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,166.5,15.5,3.75,10.5,31.0,83.5,0.0
2016,1,21,8,0,333.0,31.0,4.1,11.0,62.0,185.92,136.51
2016,1,21,8,15,438.0,41.0,4.45,11.0,108.5,263.51,212.11
2016,1,21,8,30,543.0,51.0,4.8,11.0,155.0,352.57,292.45
2016,1,21,8,45,616.5,56.5,5.15,11.5,206.0,429.74,361.16
2016,1,21,9,0,690.0,62.0,5.5,12.0,257.0,513.29,433.17
2016,1,21,9,15,731.0,67.0,5.9,12.0,306.0,577.43,488.46
2016,1,21,9,30,772.0,72.0,6.3,12.0,355.0,647.3,546.74
2016,1,21,9,45,801.0,75.5,6.7,12.5,400.0,708.11,593.91
2016,1,21,10,0,830.0,79.0,7.1,13.0,445.0,769.03,640.41
2016,1,21,10,15,849.0,81.5,7.4,13.0,484.0,820.25,679.66
2016,1,21,10,30,868.0,84.0,7.7,13.0,523.0,870.11,717.62
2016,1,21,10,45,875.0,88.5,8.0,13.0,554.0,910.05,747.77
2016,1,21,11,0,882.0,93.0,8.3,13.0,585.0,947.34,775.9
2016,1,21,11,15,589.5,181.5,8.4,13.0,516.5,792.61,655.14
2016,1,21,11,30,297.0,270.0,8.5,13.0,448.0,604.49,498.8
2016,1,21,11,45,216.5,285.5,8.65,13.0,417.0,527.53,435.28
2016,1,21,12,0,136.0,301.0,8.8,13.0,386.0,468.33,384.78
2016,1,21,12,15,523.0,200.0,8.75,13.0,533.0,785.74,648.6
2016,1,21,12,30,910.0,99.0,8.7,13.0,680.0,1053.9,853.94
2016,1,21,12,45,909.5,98.5,8.65,13.5,679.0,1054.35,851.36
2016,1,21,13,0,909.0,98.0,8.6,14.0,678.0,1051.19,847.29
2016,1,21,13,15,906.5,97.5,8.35,14.0,670.0,1042.44,840.0
2016,1,21,13,30,904.0,97.0,8.1,14.0,662.0,1030.16,830.28
2016,1,21,13,45,905.0,93.5,7.9,14.0,646.0,1014.25,818.27
2016,1,21,14,0,906.0,90.0,7.7,14.0,630.0,994.83,803.81
2016,1,21,14,15,898.0,88.5,7.55,14.0,605.5,965.92,782.6
2016,1,21,14,30,890.0,87.0,7.4,14.0,581.0,943.99,766.79
2016,1,21,14,45,877.5,85.0,7.25,14.0,549.5,904.25,737.54
2016,1,21,15,0,865.0,83.0,7.1,14.0,518.0,862.2,706.51
2016,1,21,15,15,847.5,80.5,7.05,13.5,479.0,813.38,671.71
2016,1,21,15,30,830.0,78.0,7.0,13.0,440.0,763.12,635.26
2016,1,21,15,45,814.0,72.0,6.95,13.0,397.5,708.69,593.71
2016,1,21,16,0,798.0,66.0,6.9,13.0,355.0,653.34,550.68
2016,1,21,16,15,759.5,61.5,6.5,12.0,306.0,584.55,495.08
2016,1,21,16,30,721.0,57.0,6.1,11.0,257.0,517.56,438.74
2016,1,21,16,45,673.0,50.0,5.75,10.5,207.5,444.83,374.89
2016,1,21,17,0,625.0,43.0,5.4,10.0,158.0,375.77,311.87
2016,1,21,17,15,517.0,34.5,5.05,9.5,110.0,283.15,227.69
2016,1,21,17,30,409.0,26.0,4.7,9.0,62.0,201.93,144.52
2016,1,21,17,45,204.5,13.0,4.35,8.5,31.0,76.81,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
