Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,187.5,18.5,1.45,11.0,39.5,92.8,37.01
2016,2,1,8,0,375.0,37.0,1.6,12.0,79.0,199.85,151.19
2016,2,1,8,15,473.5,46.5,1.75,12.5,128.5,275.91,219.95
2016,2,1,8,30,572.0,56.0,1.9,13.0,178.0,362.54,295.18
2016,2,1,8,45,286.0,73.0,2.1,13.5,134.0,253.97,210.07
2016,2,1,9,0,0.0,90.0,2.3,14.0,90.0,78.5,61.4
2016,2,1,9,15,13.5,121.0,2.6,14.5,126.5,117.01,94.2
2016,2,1,9,30,27.0,152.0,2.9,15.0,163.0,168.66,137.15
2016,2,1,9,45,204.0,167.0,3.25,16.0,262.0,328.91,271.31
2016,2,1,10,0,381.0,182.0,3.6,17.0,361.0,507.36,413.66
2016,2,1,10,15,328.5,209.5,3.9,17.5,373.0,510.95,413.32
2016,2,1,10,30,276.0,237.0,4.2,18.0,385.0,509.6,409.74
2016,2,1,10,45,248.5,256.5,4.5,18.5,396.0,498.22,399.68
2016,2,1,11,0,221.0,276.0,4.8,19.0,407.0,502.16,401.05
2016,2,1,11,15,570.0,184.0,5.05,19.5,540.0,772.82,613.08
2016,2,1,11,30,919.0,92.0,5.3,20.0,673.0,1010.05,781.83
2016,2,1,11,45,920.0,95.0,5.55,20.5,689.5,1031.34,794.69
2016,2,1,12,0,921.0,98.0,5.8,21.0,706.0,1049.07,806.52
2016,2,1,12,15,923.5,98.5,5.95,21.0,715.0,1061.74,815.84
2016,2,1,12,30,926.0,99.0,6.1,21.0,724.0,1070.76,822.82
2016,2,1,12,45,925.5,99.5,6.35,21.0,724.0,1073.02,825.96
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,1071.54,826.63
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.5,1062.64,821.57
2016,2,1,13,30,919.0,99.0,6.9,21.0,707.0,1050.1,814.09
2016,2,1,13,45,911.0,98.5,7.05,21.0,689.5,1029.05,800.65
2016,2,1,14,0,903.0,98.0,7.2,21.0,672.0,1004.68,784.89
2016,2,1,14,15,893.5,96.5,7.2,21.0,646.5,974.57,764.25
2016,2,1,14,30,884.0,95.0,7.2,21.0,621.0,951.71,748.95
2016,2,1,14,45,866.5,94.5,7.2,21.0,587.5,909.41,719.39
2016,2,1,15,0,849.0,94.0,7.2,21.0,554.0,865.02,688.17
2016,2,1,15,15,829.5,91.0,6.9,21.0,514.0,814.27,650.9
2016,2,1,15,30,810.0,88.0,6.6,21.0,474.0,762.21,612.43
2016,2,1,15,45,775.0,86.5,6.3,21.0,427.5,699.27,565.32
2016,2,1,16,0,740.0,85.0,6.0,21.0,381.0,640.79,520.48
2016,2,1,16,15,700.5,80.0,5.45,20.5,332.0,572.79,466.51
2016,2,1,16,30,661.0,75.0,4.9,20.0,283.0,506.85,412.86
2016,2,1,16,45,597.0,68.5,4.4,19.5,231.5,428.2,347.74
2016,2,1,17,0,533.0,62.0,3.9,19.0,180.0,354.99,285.47
2016,2,1,17,15,440.0,51.5,3.75,18.5,131.5,270.93,213.47
2016,2,1,17,30,347.0,41.0,3.6,18.0,83.0,196.75,148.04
2016,2,1,17,45,203.0,25.5,3.45,17.5,47.0,108.04,59.73
2016,2,1,18,0,59.0,10.0,3.3,17.0,11.0,24.12,0.0
2016,2,1,18,15,29.5,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,240.5,16.5,3.15,8.0,44.5,106.91,48.72
2016,2,2,8,0,481.0,33.0,3.5,9.0,89.0,234.71,180.42
2016,2,2,8,15,577.5,41.0,3.75,10.0,141.5,310.37,250.89
2016,2,2,8,30,674.0,49.0,4.0,11.0,194.0,400.26,330.45
2016,2,2,8,45,729.5,54.0,4.3,12.0,247.5,474.26,395.06
2016,2,2,9,0,785.0,59.0,4.6,13.0,301.0,552.54,460.68
2016,2,2,9,15,820.5,63.0,4.95,13.5,353.0,620.68,517.03
2016,2,2,9,30,856.0,67.0,5.3,14.0,405.0,690.24,572.53
2016,2,2,9,45,879.0,70.0,5.7,14.5,452.0,750.38,617.84
2016,2,2,10,0,902.0,73.0,6.1,15.0,499.0,802.78,656.57
2016,2,2,10,15,919.5,75.0,6.05,15.0,540.5,855.13,694.19
2016,2,2,10,30,937.0,77.0,6.0,15.0,582.0,905.87,730.08
2016,2,2,10,45,948.0,79.5,5.95,15.5,616.0,949.53,758.84
2016,2,2,11,0,959.0,82.0,5.9,16.0,650.0,990.56,785.34
2016,2,2,11,15,967.0,83.0,5.85,16.0,677.0,1024.07,807.69
2016,2,2,11,30,975.0,84.0,5.8,16.0,704.0,1054.37,827.72
2016,2,2,11,45,978.5,85.5,5.8,16.5,721.5,1077.44,841.38
2016,2,2,12,0,982.0,87.0,5.8,17.0,739.0,1096.81,852.52
2016,2,2,12,15,984.0,87.5,5.7,17.0,748.5,1109.66,860.05
2016,2,2,12,30,986.0,88.0,5.6,17.0,758.0,1118.61,865.03
2016,2,2,12,45,986.5,88.0,5.55,17.5,758.0,1121.48,864.71
2016,2,2,13,0,987.0,88.0,5.5,18.0,758.0,1120.36,861.86
2016,2,2,13,15,984.0,87.5,5.4,18.0,749.5,1111.12,854.87
2016,2,2,13,30,981.0,87.0,5.3,18.0,741.0,1097.99,845.42
2016,2,2,13,45,975.5,86.0,5.25,18.0,723.0,1077.96,831.84
2016,2,2,14,0,970.0,85.0,5.2,18.0,705.0,1054.29,815.92
2016,2,2,14,15,961.5,84.0,5.05,18.0,679.0,1024.27,794.82
2016,2,2,14,30,953.0,83.0,4.9,18.0,653.0,991.04,771.6
2016,2,2,14,45,941.0,81.5,4.8,18.0,619.5,951.06,744.05
2016,2,2,15,0,929.0,80.0,4.7,18.0,586.0,908.51,714.62
2016,2,2,15,15,912.0,77.5,4.35,17.5,545.0,858.3,679.02
2016,2,2,15,30,895.0,75.0,4.0,17.0,504.0,806.4,642.7
2016,2,2,15,45,870.5,72.0,3.7,17.0,457.5,753.59,604.38
2016,2,2,16,0,846.0,69.0,3.4,17.0,411.0,693.0,559.69
2016,2,2,16,15,810.5,65.5,2.95,16.0,359.5,624.55,507.97
2016,2,2,16,30,775.0,62.0,2.5,15.0,308.0,557.44,454.89
2016,2,2,16,45,718.5,57.0,2.1,14.0,254.5,478.81,390.91
2016,2,2,17,0,662.0,52.0,1.7,13.0,201.0,404.49,327.97
2016,2,2,17,15,569.0,44.0,1.7,12.0,148.5,319.46,255.23
2016,2,2,17,30,476.0,36.0,1.7,11.0,96.0,241.14,185.35
2016,2,2,17,45,294.0,24.0,1.75,10.5,55.0,137.8,83.23
2016,2,2,18,0,112.0,12.0,1.8,10.0,14.0,39.77,0.0
2016,2,2,18,15,56.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,247.0,16.5,4.85,2.5,45.5,108.84,55.41
2016,2,3,8,0,494.0,33.0,5.2,3.0,91.0,234.6,185.12
2016,2,3,8,15,586.0,41.0,5.35,3.5,143.5,313.28,260.56
2016,2,3,8,30,678.0,49.0,5.5,4.0,196.0,401.39,341.95
2016,2,3,8,45,739.5,53.0,5.65,4.5,251.5,477.71,411.43
2016,2,3,9,0,801.0,57.0,5.8,5.0,307.0,558.88,482.62
2016,2,3,9,15,835.0,60.5,5.7,5.5,358.5,626.24,539.36
2016,2,3,9,30,869.0,64.0,5.6,6.0,410.0,694.85,594.47
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.0,750.06,635.53
2016,2,3,10,0,921.0,68.0,5.5,7.0,506.0,810.83,680.02
2016,2,3,10,15,937.0,70.0,5.45,7.5,547.0,862.79,716.66
2016,2,3,10,30,953.0,72.0,5.4,8.0,588.0,912.97,751.3
2016,2,3,10,45,964.5,73.5,5.4,8.5,622.5,956.45,780.68
2016,2,3,11,0,976.0,75.0,5.4,9.0,657.0,997.29,807.8
2016,2,3,11,15,983.0,76.0,5.35,9.5,683.5,1030.37,828.58
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,1060.12,846.85
2016,2,3,11,45,991.5,79.5,5.3,10.5,727.5,1082.8,860.4
2016,2,3,12,0,993.0,82.0,5.3,11.0,745.0,1101.65,871.32
2016,2,3,12,15,995.0,82.5,5.2,11.0,754.0,1114.66,878.94
2016,2,3,12,30,997.0,83.0,5.1,11.0,763.0,1123.73,883.93
2016,2,3,12,45,994.5,84.0,5.1,11.5,763.0,1124.81,882.81
2016,2,3,13,0,992.0,85.0,5.1,12.0,763.0,1121.87,879.13
2016,2,3,13,15,989.5,84.5,5.05,12.0,754.0,1113.13,872.79
2016,2,3,13,30,987.0,84.0,5.0,12.0,745.0,1100.46,863.93
2016,2,3,13,45,980.5,84.0,4.95,12.0,727.5,1080.57,850.19
2016,2,3,14,0,974.0,84.0,4.9,12.0,710.0,1057.05,834.06
2016,2,3,14,15,966.5,82.5,4.85,12.0,684.0,1027.28,813.6
2016,2,3,14,30,959.0,81.0,4.8,12.0,658.0,994.23,790.87
2016,2,3,14,45,945.0,80.5,4.8,12.0,624.0,953.48,762.96
2016,2,3,15,0,931.0,80.0,4.8,12.0,590.0,910.26,733.09
2016,2,3,15,15,914.5,77.5,4.7,11.5,549.5,860.36,698.62
2016,2,3,15,30,898.0,75.0,4.6,11.0,509.0,808.72,662.4
2016,2,3,15,45,875.0,72.0,4.5,11.0,462.5,756.86,624.27
2016,2,3,16,0,852.0,69.0,4.4,11.0,416.0,697.08,579.4
2016,2,3,16,15,818.0,65.5,3.95,10.0,365.0,629.29,526.3
2016,2,3,16,30,784.0,62.0,3.5,9.0,314.0,562.67,472.27
2016,2,3,16,45,732.5,56.5,3.05,8.5,260.5,485.76,407.08
2016,2,3,17,0,681.0,51.0,2.6,8.0,207.0,412.69,342.84
2016,2,3,17,15,594.5,43.5,2.45,7.0,154.0,326.48,266.84
2016,2,3,17,30,508.0,36.0,2.3,6.0,101.0,252.98,198.9
2016,2,3,17,45,340.5,24.0,2.2,5.5,58.5,153.36,98.68
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,55.75,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,266.0,16.0,1.2,2.0,48.0,112.51,61.38
2016,2,4,8,0,532.0,32.0,1.3,3.0,96.0,247.2,193.49
2016,2,4,8,15,620.0,39.5,1.3,3.5,149.5,325.57,266.49
2016,2,4,8,30,708.0,47.0,1.3,4.0,203.0,412.97,344.18
2016,2,4,8,45,759.5,52.0,1.35,5.0,257.5,486.5,407.28
2016,2,4,9,0,811.0,57.0,1.4,6.0,312.0,563.94,470.46
2016,2,4,9,15,844.5,60.5,1.45,6.5,364.0,631.53,524.0
2016,2,4,9,30,878.0,64.0,1.5,7.0,416.0,694.52,571.49
2016,2,4,9,45,900.5,67.0,1.6,8.0,463.5,754.67,613.0
2016,2,4,10,0,923.0,70.0,1.7,9.0,511.0,814.26,652.99
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.0,866.36,687.91
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,916.68,721.11
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,960.3,749.24
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,1001.26,775.36
2016,2,4,11,15,986.0,78.0,2.1,11.0,691.0,1035.4,796.84
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,1066.24,816.12
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.5,1086.15,827.33
2016,2,4,12,0,985.0,89.0,2.2,12.0,751.0,1101.99,836.07
2016,2,4,12,15,987.5,89.5,2.15,12.0,760.5,1115.47,843.53
2016,2,4,12,30,990.0,90.0,2.1,12.0,770.0,1125.02,848.57
2016,2,4,12,45,993.0,89.0,2.1,12.5,771.0,1129.31,849.57
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,1129.59,848.2
2016,2,4,13,15,993.5,87.5,2.0,13.0,763.5,1120.84,841.21
2016,2,4,13,30,991.0,87.0,1.9,13.0,755.0,1108.14,831.92
2016,2,4,13,45,988.0,85.5,1.85,13.0,737.5,1089.86,819.99
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,1067.79,805.8
2016,2,4,14,15,977.0,82.5,1.75,13.0,694.0,1037.3,786.17
2016,2,4,14,30,969.0,81.0,1.7,13.0,668.0,1003.5,764.48
2016,2,4,14,45,949.5,82.5,1.65,13.0,632.5,959.93,736.16
2016,2,4,15,0,930.0,84.0,1.6,13.0,597.0,914.18,706.26
2016,2,4,15,15,913.0,81.5,1.45,12.5,556.0,863.87,672.86
2016,2,4,15,30,896.0,79.0,1.3,12.0,515.0,819.23,643.07
2016,2,4,15,45,872.5,76.0,1.2,12.0,468.0,759.64,601.6
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,699.5,559.16
2016,2,4,16,15,814.5,68.5,1.0,11.5,369.5,630.25,508.19
2016,2,4,16,30,780.0,64.0,0.9,11.0,318.0,562.25,455.89
2016,2,4,16,45,728.5,58.5,0.85,10.5,264.0,485.45,394.97
2016,2,4,17,0,677.0,53.0,0.8,10.0,210.0,412.47,334.35
2016,2,4,17,15,590.0,45.5,0.9,9.0,157.0,329.56,264.35
2016,2,4,17,30,503.0,38.0,1.0,8.0,104.0,252.73,196.2
2016,2,4,17,45,339.0,25.5,1.15,7.0,61.0,154.87,101.98
2016,2,4,18,0,175.0,13.0,1.3,6.0,18.0,56.99,0.0
2016,2,4,18,15,87.5,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,227.0,18.5,2.25,3.0,46.0,105.13,60.49
2016,2,5,8,0,454.0,37.0,2.6,4.0,92.0,226.4,178.14
2016,2,5,8,15,544.5,45.5,2.6,4.5,144.0,302.07,248.76
2016,2,5,8,30,635.0,54.0,2.6,5.0,196.0,387.43,325.46
2016,2,5,8,45,685.0,61.0,2.65,6.0,248.5,458.41,387.39
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,530.44,447.55
2016,2,5,9,15,771.5,72.5,3.15,8.0,352.0,597.69,502.67
2016,2,5,9,30,808.0,77.0,3.6,9.0,403.0,666.5,557.21
2016,2,5,9,45,830.0,81.0,4.05,10.0,449.5,725.26,600.74
2016,2,5,10,0,852.0,85.0,4.5,11.0,496.0,783.51,643.55
2016,2,5,10,15,870.0,87.5,4.45,11.0,537.0,835.91,680.77
2016,2,5,10,30,888.0,90.0,4.4,11.0,578.0,886.8,716.3
2016,2,5,10,45,899.5,92.5,4.4,11.5,612.0,930.12,744.79
2016,2,5,11,0,911.0,95.0,4.4,12.0,646.0,960.91,763.94
2016,2,5,11,15,920.0,96.5,4.35,12.0,672.0,994.9,786.35
2016,2,5,11,30,929.0,98.0,4.3,12.0,698.0,1025.86,806.48
2016,2,5,11,45,933.0,100.0,4.25,12.5,716.0,1049.29,819.69
2016,2,5,12,0,937.0,102.0,4.2,13.0,734.0,1069.18,830.8
2016,2,5,12,15,939.5,102.0,4.15,13.0,743.0,1081.6,838.36
2016,2,5,12,30,942.0,102.0,4.1,13.0,752.0,1090.28,843.56
2016,2,5,12,45,941.0,102.5,4.05,13.5,752.5,1092.18,842.73
2016,2,5,13,0,940.0,103.0,4.0,14.0,753.0,1090.27,839.52
2016,2,5,13,15,701.5,185.5,3.95,14.0,667.5,957.51,747.03
2016,2,5,13,30,463.0,268.0,3.9,14.0,582.0,792.5,625.32
2016,2,5,13,45,569.5,222.5,3.9,14.0,600.0,841.25,665.63
2016,2,5,14,0,676.0,177.0,3.9,14.0,618.0,892.21,703.89
2016,2,5,14,15,790.5,137.5,3.85,14.0,634.0,941.32,739.3
2016,2,5,14,30,905.0,98.0,3.8,14.0,650.0,974.72,763.44
2016,2,5,14,45,882.0,100.0,3.75,14.0,615.0,929.71,732.23
2016,2,5,15,0,859.0,102.0,3.7,14.0,580.0,882.74,700.02
2016,2,5,15,15,840.5,99.0,3.55,13.5,539.5,832.27,665.65
2016,2,5,15,30,822.0,96.0,3.4,13.0,499.0,780.33,629.73
2016,2,5,15,45,793.5,92.5,3.3,13.0,452.5,719.23,585.44
2016,2,5,16,0,765.0,89.0,3.2,13.0,406.0,662.11,542.81
2016,2,5,16,15,727.5,84.0,2.75,12.0,356.0,594.01,489.92
2016,2,5,16,30,690.0,79.0,2.3,11.0,306.0,527.69,436.78
2016,2,5,16,45,630.0,72.5,1.9,10.5,253.0,449.51,371.78
2016,2,5,17,0,570.0,66.0,1.5,10.0,200.0,376.29,308.87
2016,2,5,17,15,482.0,55.5,1.5,9.0,149.0,292.21,236.84
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,217.38,170.32
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,114.44,77.24
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,14.51,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,75.0,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,150.0,11.0,5.5,4.0,14.0,46.55,0.0
2016,2,6,7,45,325.0,23.0,5.65,4.5,56.0,140.45,85.33
2016,2,6,8,0,500.0,35.0,5.8,5.0,98.0,240.48,189.74
2016,2,6,8,15,589.0,43.0,6.2,5.5,151.0,314.25,260.29
2016,2,6,8,30,678.0,51.0,6.6,6.0,204.0,401.02,340.3
2016,2,6,8,45,732.5,56.0,7.0,7.0,258.5,474.76,406.87
2016,2,6,9,0,787.0,61.0,7.4,8.0,313.0,552.72,474.64
2016,2,6,9,15,821.5,65.0,7.5,8.5,365.0,620.53,532.23
2016,2,6,9,30,856.0,69.0,7.6,9.0,417.0,689.67,588.97
2016,2,6,9,45,883.5,70.5,7.75,9.5,465.5,745.12,631.24
2016,2,6,10,0,911.0,72.0,7.9,10.0,514.0,806.17,677.27
2016,2,6,10,15,927.5,74.0,7.85,10.5,556.0,858.34,714.94
2016,2,6,10,30,944.0,76.0,7.8,11.0,598.0,908.79,750.71
2016,2,6,10,45,958.0,76.5,7.75,11.5,633.0,953.18,781.33
2016,2,6,11,0,972.0,77.0,7.7,12.0,668.0,995.08,809.74
2016,2,6,11,15,980.0,78.5,7.6,12.0,695.0,1029.79,833.83
2016,2,6,11,30,988.0,80.0,7.5,12.0,722.0,1061.21,855.42
2016,2,6,11,45,992.0,81.0,7.45,12.5,740.0,1084.62,869.7
2016,2,6,12,0,996.0,82.0,7.4,13.0,758.0,1104.28,881.3
2016,2,6,12,15,998.5,82.5,7.25,13.0,768.0,1117.94,889.72
2016,2,6,12,30,1001.0,83.0,7.1,13.0,778.0,1127.64,895.4
2016,2,6,12,45,1001.5,83.0,7.0,13.0,778.5,1130.66,896.74
2016,2,6,13,0,1002.0,83.0,6.9,13.0,779.0,1129.62,895.38
2016,2,6,13,15,1000.0,82.5,6.75,13.0,770.5,1121.37,888.7
2016,2,6,13,30,998.0,82.0,6.6,13.0,762.0,1109.12,879.36
2016,2,6,13,45,994.0,81.0,6.45,13.0,744.5,1090.34,865.52
2016,2,6,14,0,990.0,80.0,6.3,13.0,727.0,1067.79,849.15
2016,2,6,14,15,982.5,79.0,6.15,13.0,701.5,1038.24,827.86
2016,2,6,14,30,975.0,78.0,6.0,13.0,676.0,1005.33,804.26
2016,2,6,14,45,958.0,79.0,5.85,13.0,641.0,963.18,773.91
2016,2,6,15,0,941.0,80.0,5.7,13.0,606.0,918.66,741.8
2016,2,6,15,15,925.0,77.5,5.45,12.5,565.5,868.7,706.25
2016,2,6,15,30,909.0,75.0,5.2,12.0,525.0,816.93,669.01
2016,2,6,15,45,888.0,72.0,5.0,12.0,478.0,759.32,625.91
2016,2,6,16,0,867.0,69.0,4.8,12.0,431.0,706.85,586.3
2016,2,6,16,15,835.0,65.0,4.2,11.0,379.5,638.94,532.58
2016,2,6,16,30,803.0,61.0,3.6,10.0,328.0,572.03,478.1
2016,2,6,16,45,756.5,56.0,3.05,9.5,274.0,497.37,414.93
2016,2,6,17,0,710.0,51.0,2.5,9.0,220.0,426.02,352.3
2016,2,6,17,15,629.5,44.0,2.25,8.0,166.0,341.35,277.97
2016,2,6,17,30,549.0,37.0,2.0,7.0,112.0,264.61,207.91
2016,2,6,17,45,397.0,25.5,1.8,6.0,67.0,169.94,117.5
2016,2,6,18,0,245.0,14.0,1.6,5.0,22.0,75.78,0.0
2016,2,6,18,15,122.5,7.0,1.55,5.0,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.5,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,109.0,12.0,3.0,2.0,15.0,37.08,0.0
2016,2,7,7,45,277.5,26.0,3.05,2.5,56.0,128.85,81.78
2016,2,7,8,0,446.0,40.0,3.1,3.0,97.0,224.91,178.41
2016,2,7,8,15,536.5,49.5,3.15,3.5,150.0,301.31,249.72
2016,2,7,8,30,627.0,59.0,3.2,4.0,203.0,387.39,327.45
2016,2,7,8,45,690.5,63.5,3.3,5.0,258.0,462.53,393.34
2016,2,7,9,0,754.0,68.0,3.4,6.0,313.0,540.18,458.75
2016,2,7,9,15,789.5,72.5,3.55,7.0,364.5,607.79,513.54
2016,2,7,9,30,825.0,77.0,3.7,8.0,416.0,676.85,567.42
2016,2,7,9,45,853.5,79.0,3.9,9.0,464.0,738.95,612.6
2016,2,7,10,0,882.0,81.0,4.1,10.0,512.0,800.99,656.3
2016,2,7,10,15,898.5,83.5,4.25,10.5,553.5,853.4,693.26
2016,2,7,10,30,915.0,86.0,4.4,11.0,595.0,895.52,722.24
2016,2,7,10,45,928.5,87.5,4.6,12.0,629.5,939.77,751.6
2016,2,7,11,0,942.0,89.0,4.8,13.0,664.0,981.6,778.89
2016,2,7,11,15,950.0,90.5,4.9,13.5,691.0,1015.55,801.01
2016,2,7,11,30,958.0,92.0,5.0,14.0,718.0,1046.33,820.88
2016,2,7,11,45,959.0,94.5,5.1,14.5,735.0,1068.01,834.36
2016,2,7,12,0,960.0,97.0,5.2,15.0,752.0,1085.96,845.38
2016,2,7,12,15,962.5,97.5,5.2,15.5,761.5,1099.27,852.39
2016,2,7,12,30,965.0,98.0,5.2,16.0,771.0,1108.74,856.9
2016,2,7,12,45,967.5,96.5,5.2,16.5,772.0,1111.98,857.27
2016,2,7,13,0,970.0,95.0,5.2,17.0,773.0,1111.27,855.16
2016,2,7,13,15,967.5,94.5,5.1,17.0,764.5,1102.71,848.58
2016,2,7,13,30,965.0,94.0,5.0,17.0,756.0,1090.28,839.56
2016,2,7,13,45,962.0,92.5,4.95,17.5,739.0,1072.37,825.82
2016,2,7,14,0,959.0,91.0,4.9,18.0,722.0,1050.77,809.76
2016,2,7,14,15,951.0,89.5,4.75,18.0,696.0,1020.81,788.73
2016,2,7,14,30,943.0,88.0,4.6,18.0,670.0,987.62,765.61
2016,2,7,14,45,930.5,86.5,4.45,18.0,636.0,947.37,737.57
2016,2,7,15,0,918.0,85.0,4.3,18.0,602.0,904.58,707.85
2016,2,7,15,15,901.5,82.5,3.95,17.5,561.5,855.0,673.72
2016,2,7,15,30,885.0,80.0,3.6,17.0,521.0,811.08,643.38
2016,2,7,15,45,863.5,76.5,3.25,17.0,474.5,752.73,600.86
2016,2,7,16,0,842.0,73.0,2.9,17.0,428.0,693.7,557.39
2016,2,7,16,15,808.5,69.0,2.65,16.0,376.5,625.9,507.12
2016,2,7,16,30,775.0,65.0,2.4,15.0,325.0,559.27,455.54
2016,2,7,16,45,724.5,60.0,2.2,14.0,271.0,483.73,395.05
2016,2,7,17,0,674.0,55.0,2.0,13.0,217.0,411.9,334.99
2016,2,7,17,15,591.5,47.0,2.0,12.0,164.0,330.32,265.15
2016,2,7,17,30,509.0,39.0,2.0,11.0,111.0,254.56,197.71
2016,2,7,17,45,354.5,27.0,2.0,10.5,67.0,161.1,111.58
2016,2,7,18,0,200.0,15.0,2.0,10.0,23.0,64.7,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,15.36,0.0
2016,2,8,7,45,274.5,26.0,4.45,4.5,61.5,128.15,83.32
2016,2,8,8,0,549.0,34.0,4.6,5.0,105.0,252.44,199.16
2016,2,8,8,15,632.0,40.5,4.9,6.0,159.0,328.51,270.82
2016,2,8,8,30,715.0,47.0,5.2,7.0,213.0,412.97,347.63
2016,2,8,8,45,764.0,51.5,5.55,8.0,267.5,484.97,411.93
2016,2,8,9,0,813.0,56.0,5.9,9.0,322.0,560.65,476.89
2016,2,8,9,15,845.0,59.5,5.9,9.5,374.0,627.52,532.52
2016,2,8,9,30,877.0,63.0,5.9,10.0,426.0,689.74,582.1
2016,2,8,9,45,687.0,114.5,5.95,10.5,418.5,659.77,554.55
2016,2,8,10,0,497.0,166.0,6.0,11.0,411.0,592.06,495.94
2016,2,8,10,15,525.5,172.0,5.95,11.0,449.5,643.29,536.62
2016,2,8,10,30,554.0,178.0,5.9,11.0,488.0,694.98,576.61
2016,2,8,10,45,585.0,179.5,5.9,11.5,524.0,743.94,613.12
2016,2,8,11,0,616.0,181.0,5.9,12.0,560.0,800.64,654.69
2016,2,8,11,15,802.5,128.5,5.95,12.0,643.0,930.1,751.29
2016,2,8,11,30,989.0,76.0,6.0,12.0,726.0,1056.83,843.07
2016,2,8,11,45,987.0,80.5,6.1,12.5,743.5,1078.68,856.31
2016,2,8,12,0,985.0,85.0,6.2,13.0,761.0,1096.54,867.39
2016,2,8,12,15,988.0,85.0,6.2,13.0,770.5,1110.06,876.44
2016,2,8,12,30,991.0,85.0,6.2,13.0,780.0,1119.64,882.88
2016,2,8,12,45,993.5,84.0,6.25,13.5,781.0,1123.51,884.14
2016,2,8,13,0,996.0,83.0,6.3,14.0,782.0,1123.33,882.75
2016,2,8,13,15,994.0,82.5,6.25,14.0,774.0,1115.13,876.81
2016,2,8,13,30,992.0,82.0,6.2,14.0,766.0,1102.94,868.27
2016,2,8,13,45,990.5,80.0,6.2,14.5,749.0,1085.51,854.89
2016,2,8,14,0,989.0,78.0,6.2,15.0,732.0,1064.2,838.96
2016,2,8,14,15,982.0,77.0,6.15,15.0,706.5,1035.11,818.85
2016,2,8,14,30,975.0,76.0,6.1,15.0,681.0,1002.63,796.38
2016,2,8,14,45,967.5,73.0,6.1,15.0,648.0,964.05,769.77
2016,2,8,15,0,960.0,70.0,6.1,15.0,615.0,922.48,740.84
2016,2,8,15,15,945.5,68.5,5.95,14.5,574.0,874.2,707.29
2016,2,8,15,30,931.0,67.0,5.8,14.0,533.0,823.93,671.88
2016,2,8,15,45,913.0,63.5,5.7,14.0,486.5,766.88,629.81
2016,2,8,16,0,895.0,60.0,5.6,14.0,440.0,708.76,586.31
2016,2,8,16,15,865.0,57.0,5.1,13.0,388.5,642.69,535.35
2016,2,8,16,30,835.0,54.0,4.6,12.0,337.0,577.43,482.09
2016,2,8,16,45,792.0,49.5,4.1,11.5,283.0,508.27,422.94
2016,2,8,17,0,749.0,45.0,3.6,11.0,229.0,437.53,361.04
2016,2,8,17,15,673.5,39.5,3.3,10.0,174.5,354.81,288.19
2016,2,8,17,30,598.0,34.0,3.0,9.0,120.0,279.57,219.22
2016,2,8,17,45,451.5,24.5,2.7,8.0,73.5,185.86,131.38
2016,2,8,18,0,305.0,15.0,2.4,7.0,27.0,101.96,0.0
2016,2,8,18,15,152.5,7.5,2.3,6.5,13.5,6.4,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,66.45,0.0
2016,2,9,7,45,393.0,22.5,3.55,5.0,63.0,157.83,104.71
2016,2,9,8,0,555.0,33.0,3.8,6.0,107.0,253.04,198.7
2016,2,9,8,15,636.0,39.0,3.7,7.0,160.5,327.83,268.32
2016,2,9,8,30,717.0,45.0,3.6,8.0,214.0,410.87,342.44
2016,2,9,8,45,765.0,49.5,3.5,9.0,268.0,482.34,404.33
2016,2,9,9,0,813.0,54.0,3.4,10.0,322.0,557.46,466.2
2016,2,9,9,15,844.0,57.0,3.6,11.0,374.0,618.02,514.85
2016,2,9,9,30,875.0,60.0,3.8,12.0,426.0,683.98,565.1
2016,2,9,9,45,895.5,62.5,4.05,13.0,472.5,742.24,606.42
2016,2,9,10,0,916.0,65.0,4.3,14.0,519.0,799.77,646.52
2016,2,9,10,15,931.0,67.0,4.4,14.5,560.5,851.1,681.87
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,900.59,715.42
2016,2,9,10,45,955.5,71.0,4.6,15.5,635.5,943.06,743.54
2016,2,9,11,0,965.0,73.0,4.7,16.0,669.0,982.75,769.51
2016,2,9,11,15,972.0,74.0,4.75,16.5,695.5,1015.87,790.29
2016,2,9,11,30,979.0,75.0,4.8,17.0,722.0,1045.68,808.71
2016,2,9,11,45,973.0,81.0,4.85,17.5,738.0,1065.25,820.06
2016,2,9,12,0,967.0,87.0,4.9,18.0,754.0,1080.71,828.74
2016,2,9,12,15,969.5,87.5,4.9,18.0,763.5,1094.15,837.34
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,1103.72,843.47
2016,2,9,12,45,972.5,87.5,4.9,18.5,773.5,1106.12,843.26
2016,2,9,13,0,973.0,87.0,4.9,19.0,774.0,1104.55,840.59
2016,2,9,13,15,970.5,86.5,4.85,19.0,765.5,1095.98,834.52
2016,2,9,13,30,968.0,86.0,4.8,19.0,757.0,1083.51,826.04
2016,2,9,13,45,964.0,84.5,4.75,19.0,740.0,1064.54,813.3
2016,2,9,14,0,960.0,83.0,4.7,19.0,723.0,1041.88,798.22
2016,2,9,14,15,952.0,82.0,4.6,19.0,697.0,1012.44,778.12
2016,2,9,14,30,944.0,81.0,4.5,19.0,671.0,979.77,755.89
2016,2,9,14,45,930.0,80.5,4.45,19.0,637.0,939.28,728.64
2016,2,9,15,0,916.0,80.0,4.4,19.0,603.0,896.34,699.57
2016,2,9,15,15,900.0,78.0,4.05,18.5,563.0,847.76,666.13
2016,2,9,15,30,884.0,76.0,3.7,18.0,523.0,797.44,631.22
2016,2,9,15,45,864.0,72.5,3.4,18.0,477.0,747.48,595.23
2016,2,9,16,0,844.0,69.0,3.1,18.0,431.0,689.45,552.8
2016,2,9,16,15,812.5,65.5,2.7,17.0,380.0,623.45,503.51
2016,2,9,16,30,781.0,62.0,2.3,16.0,329.0,558.43,452.78
2016,2,9,16,45,736.0,56.5,1.9,15.0,276.0,485.11,393.67
2016,2,9,17,0,691.0,51.0,1.5,14.0,223.0,415.04,334.86
2016,2,9,17,15,613.5,44.0,1.5,13.0,170.0,332.84,265.39
2016,2,9,17,30,536.0,37.0,1.5,12.0,117.0,258.43,199.7
2016,2,9,17,45,394.0,26.5,1.5,11.5,72.0,171.9,121.03
2016,2,9,18,0,252.0,16.0,1.5,11.0,27.0,90.81,0.0
2016,2,9,18,15,126.0,8.0,1.45,11.0,13.5,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,5.0,19.0,59.24,0.0
2016,2,10,7,45,356.0,24.5,1.75,6.0,62.5,151.67,102.48
2016,2,10,8,0,513.0,36.0,2.0,7.0,106.0,239.86,187.32
2016,2,10,8,15,596.0,43.0,2.1,7.5,159.0,314.4,255.82
2016,2,10,8,30,679.0,50.0,2.2,8.0,212.0,397.41,329.46
2016,2,10,8,45,729.0,55.0,2.3,9.0,266.0,468.67,390.59
2016,2,10,9,0,779.0,60.0,2.4,10.0,320.0,543.8,452.16
2016,2,10,9,15,812.0,64.0,2.65,11.0,372.0,610.33,505.06
2016,2,10,9,30,845.0,68.0,2.9,12.0,424.0,678.12,557.03
2016,2,10,9,45,867.5,71.0,3.2,13.0,471.0,737.83,599.44
2016,2,10,10,0,890.0,74.0,3.5,14.0,518.0,789.97,635.35
2016,2,10,10,15,906.5,76.0,3.45,14.5,559.5,841.53,669.65
2016,2,10,10,30,923.0,78.0,3.4,15.0,601.0,891.43,702.03
2016,2,10,10,45,933.5,80.0,3.4,15.5,635.0,934.03,729.02
2016,2,10,11,0,944.0,82.0,3.4,16.0,669.0,974.0,753.87
2016,2,10,11,15,952.0,83.0,3.35,16.5,695.5,1007.55,773.66
2016,2,10,11,30,960.0,84.0,3.3,17.0,722.0,1037.9,791.14
2016,2,10,11,45,964.5,85.0,3.25,18.0,740.5,1061.42,802.4
2016,2,10,12,0,969.0,86.0,3.2,19.0,759.0,1081.28,811.22
2016,2,10,12,15,971.5,86.5,3.2,19.0,768.5,1094.77,819.45
2016,2,10,12,30,974.0,87.0,3.2,19.0,778.0,1104.36,825.34
2016,2,10,12,45,973.0,87.5,3.2,19.5,778.0,1106.44,824.92
2016,2,10,13,0,972.0,88.0,3.2,20.0,778.0,1104.53,822.14
2016,2,10,13,15,970.0,87.5,3.15,20.0,770.0,1096.47,816.63
2016,2,10,13,30,968.0,87.0,3.1,20.0,762.0,1084.51,808.8
2016,2,10,13,45,962.0,86.5,3.1,20.5,744.5,1064.74,794.96
2016,2,10,14,0,956.0,86.0,3.1,21.0,727.0,1041.34,778.94
2016,2,10,14,15,949.0,85.0,3.1,21.0,701.5,1012.93,761.18
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,981.23,741.25
2016,2,10,14,45,929.0,83.0,3.1,21.5,642.5,941.06,714.13
2016,2,10,15,0,916.0,82.0,3.1,22.0,609.0,898.37,685.26
2016,2,10,15,15,900.5,80.0,2.85,21.5,568.5,850.16,653.26
2016,2,10,15,30,885.0,78.0,2.6,21.0,528.0,800.17,619.68
2016,2,10,15,45,860.5,75.5,2.4,21.0,481.5,747.96,583.27
2016,2,10,16,0,836.0,73.0,2.2,21.0,435.0,688.04,540.8
2016,2,10,16,15,804.0,69.0,2.1,19.5,384.0,621.41,494.19
2016,2,10,16,30,772.0,65.0,2.0,18.0,333.0,555.83,445.95
2016,2,10,16,45,721.5,60.5,1.95,17.0,279.0,480.96,387.59
2016,2,10,17,0,671.0,56.0,1.9,16.0,225.0,409.82,329.51
2016,2,10,17,15,593.0,48.5,2.05,15.0,171.5,330.63,262.89
2016,2,10,17,30,515.0,41.0,2.2,14.0,118.0,257.02,198.29
2016,2,10,17,45,374.0,29.0,2.4,13.5,73.0,167.55,118.52
2016,2,10,18,0,233.0,17.0,2.6,13.0,28.0,86.99,0.0
2016,2,10,18,15,116.5,8.5,2.75,13.0,14.0,30.51,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,115.5,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,231.0,14.0,4.0,10.0,22.0,67.51,0.0
2016,2,11,7,45,387.0,25.0,4.15,11.0,67.0,157.64,106.36
2016,2,11,8,0,543.0,36.0,4.3,12.0,112.0,250.11,192.93
2016,2,11,8,15,624.0,43.0,4.15,12.5,166.5,325.46,261.69
2016,2,11,8,30,705.0,50.0,4.0,13.0,221.0,409.07,335.26
2016,2,11,8,45,754.0,55.0,3.85,14.0,276.0,481.24,396.48
2016,2,11,9,0,803.0,60.0,3.7,15.0,331.0,557.13,457.76
2016,2,11,9,15,835.0,63.5,3.85,16.0,383.0,623.7,509.84
2016,2,11,9,30,867.0,67.0,4.0,17.0,435.0,691.36,560.65
2016,2,11,9,45,889.0,69.5,4.2,18.0,482.5,744.81,597.3
2016,2,11,10,0,911.0,72.0,4.4,19.0,530.0,803.32,637.06
2016,2,11,10,15,926.5,74.0,4.55,19.5,572.0,854.96,672.23
2016,2,11,10,30,942.0,76.0,4.7,20.0,614.0,904.8,705.71
2016,2,11,10,45,953.0,77.5,4.85,21.0,648.5,947.93,732.67
2016,2,11,11,0,964.0,79.0,5.0,22.0,683.0,988.39,757.51
2016,2,11,11,15,971.0,80.5,4.9,22.5,709.5,1022.17,776.99
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,1052.61,794.01
2016,2,11,11,45,974.5,86.5,4.7,23.5,752.5,1072.79,803.96
2016,2,11,12,0,971.0,91.0,4.6,24.0,769.0,1088.95,811.29
2016,2,11,12,15,973.0,91.5,4.5,24.0,778.0,1101.96,818.43
2016,2,11,12,30,975.0,92.0,4.4,24.0,787.0,1111.06,823.36
2016,2,11,12,45,973.0,92.5,4.35,24.5,787.0,1112.12,821.9
2016,2,11,13,0,971.0,93.0,4.3,25.0,787.0,1109.19,818.07
2016,2,11,13,15,968.0,92.5,4.2,25.0,778.0,1100.12,811.69
2016,2,11,13,30,965.0,92.0,4.1,25.0,769.0,1087.16,802.98
2016,2,11,13,45,958.0,92.0,4.05,25.0,751.0,1067.02,790.07
2016,2,11,14,0,951.0,92.0,4.0,25.0,733.0,1043.29,774.97
