Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,15,0.0,50.5,0.5,19.5,50.5,41.8,29.54
2016,2,21,17,30,0.0,35.0,0.5,19.0,35.0,28.91,18.58
2016,2,21,17,45,0.0,22.0,0.55,19.0,22.0,18.13,9.25
2016,2,21,18,0,0.0,9.0,0.6,19.0,9.0,7.39,0.0
2016,2,21,18,15,0.0,4.5,0.65,19.0,4.5,3.84,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,2.5,3.1,13.0,2.5,2.13,0.0
2016,2,22,7,30,0.0,5.0,3.2,13.0,5.0,4.1,0.0
2016,2,22,7,45,0.0,11.5,3.35,13.5,11.5,9.45,2.2
2016,2,22,8,0,0.0,18.0,3.5,14.0,18.0,14.81,6.95
2016,2,22,8,15,0.0,26.0,3.45,14.5,26.0,21.42,12.72
2016,2,22,8,30,0.0,34.0,3.4,15.0,34.0,28.05,18.43
2016,2,22,8,45,0.0,32.5,3.35,15.5,32.5,26.82,17.32
2016,2,22,9,0,0.0,31.0,3.3,16.0,31.0,25.59,16.19
2016,2,22,9,15,0.0,39.0,3.1,16.5,39.0,32.23,21.72
2016,2,22,9,30,0.0,47.0,2.9,17.0,47.0,38.89,27.2
2016,2,22,9,45,0.0,55.0,2.75,17.5,55.0,45.57,32.62
2016,2,22,10,0,0.0,63.0,2.6,18.0,63.0,52.26,37.99
2016,2,22,10,15,0.0,71.5,2.4,18.0,71.5,59.38,43.76
2016,2,22,10,30,0.0,80.0,2.2,18.0,80.0,66.51,49.51
2016,2,22,10,45,1.5,128.0,2.05,18.5,129.0,109.59,84.46
2016,2,22,11,0,3.0,176.0,1.9,19.0,178.0,154.6,120.2
2016,2,22,11,15,8.0,208.0,1.75,19.0,214.0,189.09,147.39
2016,2,22,11,30,13.0,240.0,1.6,19.0,250.0,224.33,174.79
2016,2,22,11,45,35.0,289.0,1.45,19.5,315.5,313.86,243.55
2016,2,22,12,0,57.0,338.0,1.3,20.0,381.0,389.34,299.23
2016,2,22,12,15,57.0,342.5,1.1,20.0,385.5,394.64,301.8
2016,2,22,12,30,57.0,347.0,0.9,20.0,390.0,399.81,304.63
2016,2,22,12,45,177.0,356.5,0.75,20.5,490.5,554.33,417.63
2016,2,22,13,0,297.0,366.0,0.6,21.0,591.0,708.16,521.56
2016,2,22,13,15,304.0,360.0,0.55,21.0,588.5,706.63,518.28
2016,2,22,13,30,311.0,354.0,0.5,21.0,586.0,703.58,516.06
2016,2,22,13,45,566.5,247.5,0.45,21.5,658.5,855.51,620.94
2016,2,22,14,0,822.0,141.0,0.4,22.0,731.0,977.8,695.58
2016,2,22,14,15,812.5,139.0,0.45,22.0,705.5,947.72,676.92
2016,2,22,14,30,803.0,137.0,0.5,22.0,680.0,914.82,658.84
2016,2,22,14,45,785.0,136.5,0.6,22.0,646.0,879.28,639.87
2016,2,22,15,0,767.0,136.0,0.7,22.0,612.0,835.83,615.33
2016,2,22,15,15,748.5,132.5,0.8,21.5,572.0,787.05,587.78
2016,2,22,15,30,730.0,129.0,0.9,21.0,532.0,737.1,558.51
2016,2,22,15,45,704.5,124.0,1.05,21.0,486.5,679.48,521.38
2016,2,22,16,0,679.0,119.0,1.2,21.0,441.0,621.94,482.44
2016,2,22,16,15,644.5,112.5,1.2,20.5,391.5,557.48,436.5
2016,2,22,16,30,610.0,106.0,1.2,20.0,342.0,494.71,390.16
2016,2,22,16,45,564.0,97.0,1.3,20.0,290.5,425.36,336.77
2016,2,22,17,0,518.0,88.0,1.4,20.0,239.0,359.75,284.18
2016,2,22,17,15,447.5,76.5,1.45,19.0,187.5,282.72,221.63
2016,2,22,17,30,377.0,65.0,1.5,18.0,136.0,217.58,166.67
2016,2,22,17,45,273.5,48.0,1.6,17.5,90.5,144.93,105.35
2016,2,22,18,0,170.0,31.0,1.7,17.0,45.0,84.66,50.84
2016,2,22,18,15,85.0,15.5,2.0,16.5,22.5,28.33,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,114.5,13.5,5.45,12.0,22.0,30.72,0.0
2016,2,23,7,30,229.0,27.0,5.6,12.0,44.0,91.41,51.24
2016,2,23,7,45,372.0,37.5,5.75,12.5,93.0,161.51,118.21
2016,2,23,8,0,515.0,48.0,5.9,13.0,142.0,247.2,193.09
2016,2,23,8,15,257.5,64.0,6.2,13.0,111.0,186.03,150.73
2016,2,23,8,30,0.0,80.0,6.5,13.0,80.0,68.35,53.15
2016,2,23,8,45,0.0,85.5,6.8,13.5,85.5,72.45,56.56
2016,2,23,9,0,0.0,91.0,7.1,14.0,91.0,76.79,60.01
2016,2,23,9,15,0.0,81.5,7.3,14.0,81.5,67.81,52.2
2016,2,23,9,30,0.0,72.0,7.5,14.0,72.0,59.73,45.18
2016,2,23,9,45,0.0,79.5,7.7,14.5,79.5,66.02,50.24
2016,2,23,10,0,0.0,87.0,7.9,15.0,87.0,72.31,55.26
2016,2,23,10,15,0.0,111.0,8.1,15.0,111.0,93.27,72.58
2016,2,23,10,30,0.0,135.0,8.3,15.0,135.0,114.63,90.12
2016,2,23,10,45,0.0,137.5,8.55,15.0,137.5,116.75,91.67
2016,2,23,11,0,0.0,140.0,8.8,15.0,140.0,118.91,93.28
2016,2,23,11,15,38.0,239.0,8.9,15.0,266.5,262.57,212.1
2016,2,23,11,30,76.0,338.0,9.0,15.0,393.0,406.02,327.94
2016,2,23,11,45,166.0,352.5,9.15,15.0,476.0,531.99,430.24
2016,2,23,12,0,256.0,367.0,9.3,15.0,559.0,640.47,517.41
2016,2,23,12,15,146.5,345.5,9.3,14.5,456.0,508.89,411.54
2016,2,23,12,30,37.0,324.0,9.3,14.0,353.0,353.62,284.77
2016,2,23,12,45,183.5,342.0,9.35,14.0,482.5,544.09,441.84
2016,2,23,13,0,330.0,360.0,9.4,14.0,612.0,734.13,593.77
2016,2,23,13,15,169.0,283.5,9.4,14.0,412.5,464.07,378.38
2016,2,23,13,30,8.0,207.0,9.4,14.0,213.0,187.95,150.03
2016,2,23,13,45,8.0,208.0,9.4,14.0,214.0,188.87,151.05
2016,2,23,14,0,8.0,209.0,9.4,14.0,215.0,189.81,151.97
2016,2,23,14,15,12.0,225.0,9.35,13.5,233.5,208.79,168.18
2016,2,23,14,30,16.0,241.0,9.3,13.0,252.0,227.96,184.61
2016,2,23,14,45,8.5,203.5,9.3,13.0,209.5,185.31,149.51
2016,2,23,15,0,1.0,166.0,9.3,13.0,167.0,143.81,115.11
2016,2,23,15,15,0.5,134.5,9.2,12.5,135.0,114.74,91.29
2016,2,23,15,30,0.0,103.0,9.1,12.0,103.0,86.27,67.68
2016,2,23,15,45,19.5,148.0,9.05,11.5,157.5,141.94,115.78
2016,2,23,16,0,39.0,193.0,9.0,11.0,212.0,211.17,175.16
2016,2,23,16,15,34.0,173.5,8.8,10.5,188.5,187.03,155.3
2016,2,23,16,30,29.0,154.0,8.6,10.0,165.0,163.52,135.78
2016,2,23,16,45,24.5,132.5,8.45,10.0,140.5,130.96,107.98
2016,2,23,17,0,20.0,111.0,8.3,10.0,116.0,108.14,88.26
2016,2,23,17,15,11.5,89.0,8.05,9.5,91.5,83.68,67.01
2016,2,23,17,30,3.0,67.0,7.8,9.0,67.0,60.21,46.39
2016,2,23,17,45,1.5,45.5,7.6,8.5,45.5,40.24,28.57
2016,2,23,18,0,0.0,24.0,7.4,8.0,24.0,20.11,9.84
2016,2,23,18,15,0.0,12.0,7.4,7.5,12.0,10.24,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,207.5,12.5,5.1,4.5,28.5,45.25,0.0
2016,2,24,7,30,415.0,25.0,5.3,5.0,57.0,130.2,77.76
2016,2,24,7,45,530.5,34.0,5.5,6.0,110.5,201.54,150.47
2016,2,24,8,0,646.0,43.0,5.7,7.0,164.0,285.69,227.4
2016,2,24,8,15,710.5,49.0,5.9,7.5,222.0,358.91,295.9
2016,2,24,8,30,775.0,55.0,6.1,8.0,280.0,438.48,368.02
2016,2,24,8,45,821.0,57.5,6.35,8.5,338.0,510.3,431.82
2016,2,24,9,0,867.0,60.0,6.6,9.0,396.0,581.39,493.11
2016,2,24,9,15,894.0,63.0,6.55,9.5,450.0,647.17,547.46
2016,2,24,9,30,921.0,66.0,6.5,10.0,504.0,713.42,600.21
2016,2,24,9,45,945.0,65.5,6.5,10.5,553.5,773.4,644.35
2016,2,24,10,0,969.0,65.0,6.5,11.0,603.0,832.75,687.15
2016,2,24,10,15,982.5,66.5,6.4,11.5,646.0,884.91,723.26
2016,2,24,10,30,996.0,68.0,6.3,12.0,689.0,934.87,757.08
2016,2,24,10,45,1008.5,67.0,6.25,12.5,724.5,978.47,785.92
2016,2,24,11,0,1021.0,66.0,6.2,13.0,760.0,1019.22,812.36
2016,2,24,11,15,1027.5,67.0,6.15,13.5,787.5,1053.61,833.93
2016,2,24,11,30,1034.0,68.0,6.1,14.0,815.0,1084.37,852.76
2016,2,24,11,45,1031.0,73.5,6.05,14.5,834.0,1107.31,865.97
2016,2,24,12,0,1028.0,79.0,6.0,15.0,853.0,1125.94,876.21
2016,2,24,12,15,1030.0,79.5,5.9,15.0,862.5,1139.45,884.24
2016,2,24,12,30,1032.0,80.0,5.8,15.0,872.0,1148.75,889.48
2016,2,24,12,45,1034.0,79.0,5.75,15.5,872.5,1152.03,889.42
2016,2,24,13,0,1036.0,78.0,5.7,16.0,873.0,1151.01,886.59
2016,2,24,13,15,1034.0,77.5,5.6,16.0,864.0,1142.21,879.88
2016,2,24,13,30,1032.0,77.0,5.5,16.0,855.0,1129.17,870.48
2016,2,24,13,45,1029.0,76.0,5.4,16.0,837.0,1110.38,857.29
2016,2,24,14,0,1026.0,75.0,5.3,16.0,819.0,1087.54,841.48
2016,2,24,14,15,1020.0,74.0,5.2,16.0,792.5,1057.93,821.08
2016,2,24,14,30,1014.0,73.0,5.1,16.0,766.0,1024.66,798.24
2016,2,24,14,45,1006.5,71.0,5.05,16.0,731.0,985.4,771.6
2016,2,24,15,0,999.0,69.0,5.0,16.0,696.0,942.95,742.62
2016,2,24,15,15,986.5,67.5,4.85,16.0,654.0,894.03,708.12
2016,2,24,15,30,974.0,66.0,4.7,16.0,612.0,842.8,671.75
2016,2,24,15,45,957.5,63.5,4.6,16.0,563.5,785.39,630.8
2016,2,24,16,0,941.0,61.0,4.5,16.0,515.0,726.61,588.31
2016,2,24,16,15,916.5,58.5,3.95,15.0,461.0,661.67,538.77
2016,2,24,16,30,892.0,56.0,3.4,14.0,407.0,596.85,487.52
2016,2,24,16,45,856.0,52.5,2.85,13.5,350.0,525.22,428.26
2016,2,24,17,0,820.0,49.0,2.3,13.0,293.0,455.76,368.74
2016,2,24,17,15,761.5,44.5,2.05,12.0,234.5,380.43,303.86
2016,2,24,17,30,703.0,40.0,1.8,11.0,176.0,307.86,238.94
2016,2,24,17,45,596.5,32.0,1.6,10.0,121.5,223.35,163.95
2016,2,24,18,0,490.0,24.0,1.4,9.0,67.0,151.45,94.82
2016,2,24,18,15,245.0,12.0,1.4,8.5,33.5,52.71,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.5,13.0,2.7,6.0,30.0,44.95,0.0
2016,2,25,7,30,409.0,26.0,3.0,7.0,60.0,129.88,79.53
2016,2,25,7,45,522.0,35.0,3.3,8.0,113.0,199.51,147.73
2016,2,25,8,0,635.0,44.0,3.6,9.0,166.0,282.24,222.08
2016,2,25,8,15,699.0,50.0,3.6,10.0,223.5,354.61,287.67
2016,2,25,8,30,763.0,56.0,3.6,11.0,281.0,433.28,356.18
2016,2,25,8,45,802.0,61.0,3.6,12.0,337.5,503.59,415.38
2016,2,25,9,0,841.0,66.0,3.6,13.0,394.0,576.49,474.03
2016,2,25,9,15,867.5,69.0,3.6,13.5,447.5,641.37,525.01
2016,2,25,9,30,894.0,72.0,3.6,14.0,501.0,701.38,570.64
2016,2,25,9,45,912.0,75.0,3.6,15.0,549.5,759.86,610.4
2016,2,25,10,0,930.0,78.0,3.6,16.0,598.0,817.25,648.07
2016,2,25,10,15,943.0,80.0,3.55,16.0,640.0,868.01,682.32
2016,2,25,10,30,956.0,82.0,3.5,16.0,682.0,916.64,714.6
2016,2,25,10,45,964.5,84.0,3.45,16.5,716.5,958.87,740.61
2016,2,25,11,0,973.0,86.0,3.4,17.0,751.0,998.15,764.26
2016,2,25,11,15,979.5,87.0,3.35,17.0,777.5,1031.22,784.9
2016,2,25,11,30,986.0,88.0,3.3,17.0,804.0,1060.83,803.17
2016,2,25,11,45,988.5,89.5,3.25,17.5,822.0,1083.45,815.21
2016,2,25,12,0,991.0,91.0,3.2,18.0,840.0,1102.17,824.72
2016,2,25,12,15,992.5,91.0,3.2,18.0,849.0,1114.17,831.98
2016,2,25,12,30,994.0,91.0,3.2,18.0,858.0,1122.1,836.79
2016,2,25,12,45,992.0,92.0,3.25,18.5,857.0,1123.49,836.42
2016,2,25,13,0,990.0,93.0,3.3,19.0,856.0,1120.74,833.58
2016,2,25,13,15,987.0,92.5,3.3,19.0,846.5,1111.18,827.59
2016,2,25,13,30,984.0,92.0,3.3,19.0,837.0,1097.58,819.17
2016,2,25,13,45,977.5,92.0,3.35,19.0,818.5,1077.14,806.85
2016,2,25,14,0,971.0,92.0,3.4,19.0,800.0,1052.97,792.15
2016,2,25,14,15,963.0,91.0,3.45,18.5,773.0,1022.65,774.83
2016,2,25,14,30,955.0,90.0,3.5,18.0,746.0,988.99,755.13
2016,2,25,14,45,937.5,91.0,3.55,18.0,709.5,946.01,727.4
2016,2,25,15,0,920.0,92.0,3.6,18.0,673.0,900.7,697.82
2016,2,25,15,15,904.5,89.5,3.65,17.5,631.0,851.08,666.07
2016,2,25,15,30,889.0,87.0,3.7,17.0,589.0,799.61,632.4
2016,2,25,15,45,867.5,84.5,3.8,17.0,540.5,748.44,597.34
2016,2,25,16,0,846.0,82.0,3.9,17.0,492.0,689.57,555.09
2016,2,25,16,15,817.0,78.0,3.75,16.5,439.5,623.85,505.25
2016,2,25,16,30,788.0,74.0,3.6,16.0,387.0,558.89,454.41
2016,2,25,16,45,745.0,69.0,3.45,15.5,331.0,486.53,395.96
2016,2,25,17,0,702.0,64.0,3.3,15.0,275.0,417.21,337.88
2016,2,25,17,15,636.5,57.0,3.15,14.0,219.0,341.63,273.38
2016,2,25,17,30,571.0,50.0,3.0,13.0,163.0,271.16,211.1
2016,2,25,17,45,460.5,39.5,2.9,12.0,111.5,190.95,140.87
2016,2,25,18,0,350.0,29.0,2.8,11.0,60.0,124.21,79.35
2016,2,25,18,15,175.0,14.5,2.9,10.5,30.0,42.31,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,170.5,14.0,1.45,3.5,29.0,40.0,0.0
2016,2,26,7,30,341.0,28.0,1.5,4.0,58.0,118.5,75.85
2016,2,26,7,45,455.5,39.0,1.55,5.0,109.5,185.56,139.36
2016,2,26,8,0,570.0,50.0,1.6,6.0,161.0,266.69,211.53
2016,2,26,8,15,636.5,57.0,1.85,7.0,217.5,337.19,275.1
2016,2,26,8,30,703.0,64.0,2.1,8.0,274.0,412.95,341.17
2016,2,26,8,45,746.0,69.0,2.35,9.0,330.0,482.23,399.85
2016,2,26,9,0,789.0,74.0,2.6,10.0,386.0,554.56,458.77
2016,2,26,9,15,818.0,78.0,2.5,10.5,439.0,619.62,509.43
2016,2,26,9,30,847.0,82.0,2.4,11.0,492.0,685.45,558.65
2016,2,26,9,45,867.0,85.5,2.35,11.5,540.0,744.55,600.15
2016,2,26,10,0,887.0,89.0,2.3,12.0,588.0,802.85,639.07
2016,2,26,10,15,901.5,91.0,2.15,12.5,630.0,846.14,665.44
2016,2,26,10,30,916.0,93.0,2.0,13.0,672.0,894.48,694.7
2016,2,26,10,45,926.0,95.5,1.85,13.5,707.0,937.22,719.16
2016,2,26,11,0,936.0,98.0,1.7,14.0,742.0,977.22,741.08
2016,2,26,11,15,943.0,99.0,1.6,14.0,768.5,1009.77,759.59
2016,2,26,11,30,950.0,100.0,1.5,14.0,795.0,1039.0,775.74
2016,2,26,11,45,955.0,101.0,1.4,14.5,813.5,1062.79,786.72
2016,2,26,12,0,960.0,102.0,1.3,15.0,832.0,1082.89,795.21
2016,2,26,12,15,962.0,102.0,1.25,15.0,841.0,1095.04,801.14
2016,2,26,12,30,964.0,102.0,1.2,15.0,850.0,1103.24,804.8
2016,2,26,12,45,965.0,101.5,1.15,15.5,850.0,1105.87,803.66
2016,2,26,13,0,966.0,101.0,1.1,16.0,850.0,1104.48,800.23
2016,2,26,13,15,963.5,100.5,1.1,16.0,841.0,1095.52,794.92
2016,2,26,13,30,961.0,100.0,1.1,16.0,832.0,1082.61,787.41
2016,2,26,13,45,957.0,99.0,1.15,16.5,814.0,1063.79,775.96
2016,2,26,14,0,953.0,98.0,1.2,17.0,796.0,1041.23,762.28
2016,2,26,14,15,945.5,96.5,1.2,17.0,769.5,1011.17,744.33
2016,2,26,14,30,938.0,95.0,1.2,17.0,743.0,977.82,724.31
2016,2,26,14,45,927.5,93.5,1.3,17.0,708.5,938.67,702.05
2016,2,26,15,0,917.0,92.0,1.4,17.0,674.0,896.8,677.54
2016,2,26,15,15,902.5,89.5,1.4,17.0,632.5,848.06,646.55
2016,2,26,15,30,888.0,87.0,1.4,17.0,591.0,797.4,613.83
2016,2,26,15,45,867.0,84.0,1.45,17.0,543.0,745.99,580.54
2016,2,26,16,0,846.0,81.0,1.5,17.0,495.0,686.89,540.22
2016,2,26,16,15,817.5,77.5,1.35,16.5,442.5,622.06,492.41
2016,2,26,16,30,789.0,74.0,1.2,16.0,390.0,557.91,443.61
2016,2,26,16,45,746.5,69.0,1.1,15.5,334.0,485.78,387.34
2016,2,26,17,0,704.0,64.0,1.0,15.0,278.0,416.65,331.24
2016,2,26,17,15,639.5,57.0,1.05,14.0,222.0,341.34,269.27
2016,2,26,17,30,575.0,50.0,1.1,13.0,166.0,271.14,208.89
2016,2,26,17,45,464.5,39.5,1.15,12.0,114.0,190.87,139.88
2016,2,26,18,0,354.0,29.0,1.2,11.0,62.0,124.09,79.69
2016,2,26,18,15,177.0,14.5,1.25,10.5,31.0,42.24,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,149.5,15.5,2.5,7.5,29.0,37.66,0.0
2016,2,27,7,30,299.0,31.0,2.7,8.0,58.0,111.18,71.93
2016,2,27,7,45,406.0,43.5,2.9,9.0,108.0,175.11,130.69
2016,2,27,8,0,513.0,56.0,3.1,10.0,158.0,252.17,198.75
2016,2,27,8,15,580.5,64.0,3.3,11.0,213.0,320.98,260.15
2016,2,27,8,30,648.0,72.0,3.5,12.0,268.0,396.78,325.61
2016,2,27,8,45,689.5,79.0,3.75,13.0,323.0,464.43,382.56
2016,2,27,9,0,731.0,86.0,4.0,14.0,378.0,535.22,439.95
2016,2,27,9,15,761.5,90.5,4.05,14.5,430.0,599.01,490.39
2016,2,27,9,30,792.0,95.0,4.1,15.0,482.0,661.5,538.3
2016,2,27,9,45,811.5,99.5,4.2,16.0,529.0,718.94,579.69
2016,2,27,10,0,831.0,104.0,4.3,17.0,576.0,775.65,618.08
2016,2,27,10,15,847.0,106.5,4.35,17.5,617.0,826.28,652.25
2016,2,27,10,30,863.0,109.0,4.4,18.0,658.0,875.24,684.74
2016,2,27,10,45,872.5,112.0,4.45,18.5,692.0,917.06,711.76
2016,2,27,11,0,882.0,115.0,4.5,19.0,726.0,956.24,736.72
2016,2,27,11,15,890.0,116.5,4.5,19.0,752.5,989.47,758.43
2016,2,27,11,30,898.0,118.0,4.5,19.0,779.0,1007.84,769.9
2016,2,27,11,45,901.5,120.0,4.55,19.5,796.5,1030.22,783.27
2016,2,27,12,0,905.0,122.0,4.6,20.0,814.0,1049.05,794.24
2016,2,27,12,15,907.5,122.5,4.6,20.0,823.0,1061.64,802.19
2016,2,27,12,30,910.0,123.0,4.6,20.0,832.0,1070.51,807.82
2016,2,27,12,45,908.5,123.5,4.65,20.5,831.5,1071.53,807.25
2016,2,27,13,0,907.0,124.0,4.7,21.0,831.0,1068.75,804.34
2016,2,27,13,15,904.0,123.5,4.65,21.0,822.0,1059.61,797.96
2016,2,27,13,30,901.0,123.0,4.6,21.0,813.0,1046.77,789.29
2016,2,27,13,45,894.5,123.0,4.6,21.0,795.0,1027.39,776.83
2016,2,27,14,0,888.0,123.0,4.6,21.0,777.0,1016.61,770.4
2016,2,27,14,15,879.5,121.0,4.55,21.0,750.5,985.88,749.91
2016,2,27,14,30,871.0,119.0,4.5,21.0,724.0,952.06,727.45
2016,2,27,14,45,858.5,117.0,4.5,21.0,690.0,911.8,700.87
2016,2,27,15,0,846.0,115.0,4.5,21.0,656.0,869.11,672.42
2016,2,27,15,15,829.5,112.0,4.45,20.5,615.0,819.9,639.99
2016,2,27,15,30,813.0,109.0,4.4,20.0,574.0,769.09,605.96
2016,2,27,15,45,789.0,106.0,4.35,20.0,526.5,711.49,565.22
2016,2,27,16,0,765.0,103.0,4.3,20.0,479.0,656.6,524.0
2016,2,27,16,15,734.0,98.0,3.95,19.5,427.5,592.06,474.79
2016,2,27,16,30,703.0,93.0,3.6,19.0,376.0,528.7,425.17
2016,2,27,16,45,657.5,86.0,3.3,18.5,321.5,457.14,367.78
2016,2,27,17,0,612.0,79.0,3.0,18.0,267.0,389.16,311.5
2016,2,27,17,15,544.5,70.0,2.75,17.0,212.5,314.07,248.57
2016,2,27,17,30,477.0,61.0,2.5,16.0,158.0,245.98,189.7
2016,2,27,17,45,370.0,47.5,2.3,15.0,109.0,169.7,124.43
2016,2,27,18,0,263.0,34.0,2.1,14.0,60.0,105.62,68.37
2016,2,27,18,15,131.5,17.0,2.2,14.0,30.0,42.92,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.0,18.5,3.9,11.5,28.5,39.59,0.0
2016,2,28,7,30,212.0,37.0,4.2,12.0,57.0,96.13,63.13
2016,2,28,7,45,325.5,51.5,4.5,13.0,106.0,157.33,116.8
2016,2,28,8,0,439.0,66.0,4.8,14.0,155.0,235.07,183.92
2016,2,28,8,15,219.5,68.0,5.2,14.5,112.5,172.13,138.53
2016,2,28,8,30,0.0,70.0,5.6,15.0,70.0,58.53,44.38
2016,2,28,8,45,0.0,93.5,6.05,16.0,93.5,79.33,61.77
2016,2,28,9,0,0.0,117.0,6.5,17.0,117.0,100.32,78.93
2016,2,28,9,15,0.0,133.0,6.55,17.5,133.0,114.42,90.22
2016,2,28,9,30,0.0,149.0,6.6,18.0,149.0,128.62,101.44
2016,2,28,9,45,1.5,162.5,6.7,18.5,163.5,141.64,111.63
2016,2,28,10,0,3.0,176.0,6.8,19.0,178.0,154.89,121.91
2016,2,28,10,15,21.0,223.0,6.7,19.5,236.5,213.72,169.36
2016,2,28,10,30,39.0,270.0,6.6,20.0,295.0,291.82,231.19
2016,2,28,10,45,40.5,283.5,6.5,20.5,311.0,308.02,242.91
2016,2,28,11,0,42.0,297.0,6.4,21.0,327.0,324.34,254.73
2016,2,28,11,15,26.0,262.0,6.2,21.5,281.0,273.11,213.36
2016,2,28,11,30,10.0,227.0,6.0,22.0,235.0,207.86,161.0
2016,2,28,11,45,17.0,261.5,5.85,22.5,274.5,247.46,191.77
2016,2,28,12,0,24.0,296.0,5.7,23.0,314.0,287.79,222.59
2016,2,28,12,15,156.5,338.5,5.5,23.0,461.0,507.32,393.55
2016,2,28,12,30,289.0,381.0,5.3,23.0,608.0,710.08,544.04
2016,2,28,12,45,579.5,260.0,5.1,23.5,714.5,896.75,682.15
2016,2,28,13,0,870.0,139.0,4.9,24.0,821.0,1060.13,791.91
2016,2,28,13,15,867.0,138.5,4.7,24.0,812.0,1050.98,783.02
2016,2,28,13,30,864.0,138.0,4.5,24.0,803.0,1038.15,773.14
2016,2,28,13,45,859.5,136.0,4.35,24.0,785.0,1018.61,759.84
2016,2,28,14,0,855.0,134.0,4.2,24.0,767.0,995.62,744.38
2016,2,28,14,15,846.0,132.5,4.1,24.0,741.0,965.61,724.57
2016,2,28,14,30,837.0,131.0,4.0,24.0,715.0,932.63,702.83
2016,2,28,14,45,597.0,204.5,3.9,24.0,611.5,776.44,593.65
2016,2,28,15,0,357.0,278.0,3.8,24.0,508.0,604.26,465.94
2016,2,28,15,15,560.5,201.0,3.7,24.0,535.5,690.56,534.53
2016,2,28,15,30,764.0,124.0,3.6,24.0,563.0,749.7,580.29
2016,2,28,15,45,741.5,119.0,3.5,24.0,516.5,692.77,539.14
2016,2,28,16,0,719.0,114.0,3.4,24.0,470.0,635.6,497.21
2016,2,28,16,15,686.5,108.5,3.05,23.0,419.5,571.66,450.21
2016,2,28,16,30,654.0,103.0,2.7,22.0,369.0,509.14,402.88
2016,2,28,16,45,609.5,95.0,2.35,21.5,315.5,439.57,347.91
2016,2,28,17,0,565.0,87.0,2.0,21.0,262.0,373.55,294.16
2016,2,28,17,15,497.0,76.5,1.95,20.0,208.5,299.42,233.63
2016,2,28,17,30,429.0,66.0,1.9,19.0,155.0,229.92,175.13
2016,2,28,17,45,327.0,51.5,1.85,18.5,107.0,158.17,114.59
2016,2,28,18,0,225.0,37.0,1.8,18.0,59.0,99.19,64.08
2016,2,28,18,15,112.5,18.5,1.85,17.5,29.5,41.07,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.5,21.0,1.7,14.5,27.5,33.49,0.0
2016,2,29,7,30,133.0,42.0,1.9,15.0,55.0,78.03,52.14
2016,2,29,7,45,236.0,60.5,2.1,16.0,102.5,139.73,103.63
2016,2,29,8,0,339.0,79.0,2.3,17.0,150.0,210.03,162.62
2016,2,29,8,15,408.5,92.5,2.35,17.5,202.5,273.96,217.19
2016,2,29,8,30,478.0,106.0,2.4,18.0,255.0,345.66,276.93
2016,2,29,8,45,239.0,95.5,2.45,18.5,170.0,226.77,183.31
2016,2,29,9,0,0.0,85.0,2.5,19.0,85.0,70.97,53.68
2016,2,29,9,15,0.0,97.0,2.6,19.5,97.0,81.34,62.1
2016,2,29,9,30,0.0,109.0,2.7,20.0,109.0,91.77,70.29
2016,2,29,9,45,5.0,153.0,2.8,20.5,156.5,135.03,105.14
2016,2,29,10,0,10.0,197.0,2.9,21.0,204.0,179.72,140.44
2016,2,29,10,15,8.5,199.5,2.95,21.5,205.5,180.63,140.4
2016,2,29,10,30,7.0,202.0,3.0,22.0,207.0,181.53,140.47
2016,2,29,10,45,10.0,220.0,3.15,22.5,227.5,200.94,155.25
2016,2,29,11,0,13.0,238.0,3.3,23.0,248.0,220.63,170.11
2016,2,29,11,15,18.0,261.0,3.3,23.0,275.0,247.26,190.57
2016,2,29,11,30,23.0,284.0,3.3,23.0,302.0,274.28,211.18
2016,2,29,11,45,16.5,254.5,3.35,23.0,267.5,239.83,184.29
2016,2,29,12,0,10.0,225.0,3.4,23.0,233.0,205.77,157.7
2016,2,29,12,15,415.5,194.5,3.45,23.0,522.5,652.82,505.38
2016,2,29,12,30,821.0,164.0,3.5,23.0,812.0,1034.76,769.57
2016,2,29,12,45,530.0,278.5,3.55,23.5,696.5,863.94,647.03
2016,2,29,13,0,239.0,393.0,3.6,24.0,581.0,649.31,489.46
2016,2,29,13,15,230.5,389.5,3.65,24.0,569.5,635.32,480.79
2016,2,29,13,30,222.0,386.0,3.7,24.0,558.0,620.46,470.4
2016,2,29,13,45,518.0,270.0,3.75,24.0,659.0,823.02,622.38
2016,2,29,14,0,814.0,154.0,3.8,24.0,760.0,974.59,728.95
2016,2,29,14,15,804.5,152.0,3.8,24.0,734.0,944.3,708.17
2016,2,29,14,30,795.0,150.0,3.8,24.0,708.0,911.2,686.86
2016,2,29,14,45,747.5,163.0,3.85,24.0,668.0,864.55,656.38
2016,2,29,15,0,700.0,176.0,3.9,24.0,628.0,810.5,620.41
2016,2,29,15,15,680.5,171.0,3.9,23.5,588.0,761.14,587.48
2016,2,29,15,30,661.0,166.0,3.9,23.0,548.0,710.84,553.08
2016,2,29,15,45,633.5,160.0,3.9,23.0,502.0,653.12,511.35
2016,2,29,16,0,606.0,154.0,3.9,23.0,456.0,590.27,465.04
2016,2,29,16,15,570.0,145.5,3.65,22.5,406.0,526.87,417.36
2016,2,29,16,30,534.0,137.0,3.4,22.0,356.0,465.7,370.17
2016,2,29,16,45,489.0,125.0,3.15,22.0,304.0,398.9,316.76
2016,2,29,17,0,444.0,113.0,2.9,22.0,252.0,336.16,265.35
2016,2,29,17,15,377.0,98.0,2.65,21.0,200.0,265.96,207.96
2016,2,29,17,30,310.0,83.0,2.4,20.0,148.0,203.29,155.52
2016,2,29,17,45,228.0,62.5,2.2,19.0,102.0,133.68,97.53
2016,2,29,18,0,146.0,42.0,2.0,18.0,56.0,80.51,52.95
2016,2,29,18,15,73.0,21.0,2.0,17.5,28.0,34.37,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,34.0,19.5,3.5,16.5,23.0,24.56,0.0
2016,3,1,7,30,68.0,39.0,3.7,17.0,46.0,55.3,36.32
2016,3,1,7,45,117.0,61.5,3.95,17.5,83.0,95.68,70.55
2016,3,1,8,0,166.0,84.0,4.2,18.0,120.0,147.98,114.97
2016,3,1,8,15,207.5,102.5,4.4,18.5,160.0,193.86,154.25
2016,3,1,8,30,249.0,121.0,4.6,19.0,200.0,244.58,197.04
2016,3,1,8,45,456.0,105.5,4.8,20.0,282.0,361.52,292.48
2016,3,1,9,0,663.0,90.0,5.0,21.0,364.0,497.54,401.05
2016,3,1,9,15,716.5,96.5,5.1,21.5,427.0,574.49,460.94
2016,3,1,9,30,770.0,103.0,5.2,22.0,490.0,655.04,522.08
2016,3,1,9,45,806.5,101.5,5.3,22.5,540.0,714.81,566.32
2016,3,1,10,0,843.0,100.0,5.4,23.0,590.0,777.8,610.13
2016,3,1,10,15,859.0,102.5,5.5,23.0,632.0,828.78,645.78
2016,3,1,10,30,875.0,105.0,5.6,23.0,674.0,878.05,679.96
2016,3,1,10,45,894.5,103.5,5.75,23.0,710.5,914.65,705.22
2016,3,1,11,0,914.0,102.0,5.9,23.0,747.0,957.85,735.2
2016,3,1,11,15,922.0,103.0,6.0,23.0,773.5,990.61,757.47
2016,3,1,11,30,930.0,104.0,6.1,23.0,800.0,1020.16,777.6
2016,3,1,11,45,940.5,102.0,6.25,23.5,820.0,1045.48,793.63
2016,3,1,12,0,951.0,100.0,6.4,24.0,840.0,1067.32,807.32
2016,3,1,12,15,953.5,100.5,6.45,24.0,849.0,1080.21,815.97
2016,3,1,12,30,956.0,101.0,6.5,24.0,858.0,1089.18,822.13
2016,3,1,12,45,960.0,99.0,6.55,24.0,859.0,1092.93,824.9
2016,3,1,13,0,964.0,97.0,6.6,24.0,860.0,1092.66,825.11
2016,3,1,13,15,962.0,96.5,6.55,24.0,851.0,1083.95,819.06
2016,3,1,13,30,960.0,96.0,6.5,24.0,842.0,1071.28,810.5
2016,3,1,13,45,958.5,93.5,6.5,24.0,824.5,1052.96,798.54
2016,3,1,14,0,957.0,91.0,6.5,24.0,807.0,1030.8,784.04
2016,3,1,14,15,950.0,90.5,6.45,23.5,781.0,1001.96,766.22
2016,3,1,14,30,943.0,90.0,6.4,23.0,755.0,969.77,746.02
2016,3,1,14,45,923.0,93.0,6.35,23.0,718.5,926.86,716.67
2016,3,1,15,0,903.0,96.0,6.3,23.0,682.0,881.8,685.68
2016,3,1,15,15,889.0,93.5,6.2,22.5,640.5,833.75,653.39
2016,3,1,15,30,875.0,91.0,6.1,22.0,599.0,790.6,624.37
2016,3,1,15,45,858.5,87.0,6.05,22.0,552.0,734.76,584.51
2016,3,1,16,0,842.0,83.0,6.0,22.0,505.0,677.82,542.11
2016,3,1,16,15,814.5,79.0,5.7,21.5,452.5,613.18,492.25
2016,3,1,16,30,787.0,75.0,5.4,21.0,400.0,549.18,441.58
2016,3,1,16,45,752.5,69.0,5.1,20.5,345.0,480.4,385.68
2016,3,1,17,0,718.0,63.0,4.8,20.0,290.0,413.82,329.79
2016,3,1,17,15,657.5,57.0,4.35,19.0,233.5,339.27,266.35
2016,3,1,17,30,597.0,51.0,3.9,18.0,177.0,271.93,207.25
2016,3,1,17,45,499.0,41.0,3.45,17.0,125.0,195.38,140.9
2016,3,1,18,0,401.0,31.0,3.0,16.0,73.0,130.71,84.25
2016,3,1,18,15,200.5,15.5,2.9,15.5,36.5,52.38,1.63
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.0,16.5,2.15,8.5,37.5,53.83,10.81
2016,3,2,7,30,394.0,33.0,2.3,9.0,75.0,132.08,88.86
2016,3,2,7,45,490.0,43.5,2.5,10.0,127.5,196.56,146.39
2016,3,2,8,0,586.0,54.0,2.7,11.0,180.0,272.64,213.66
2016,3,2,8,15,646.5,60.5,3.1,12.0,237.0,341.04,274.61
2016,3,2,8,30,707.0,67.0,3.5,13.0,294.0,414.43,337.96
2016,3,2,8,45,740.5,73.5,3.9,14.0,348.5,480.44,393.48
2016,3,2,9,0,774.0,80.0,4.3,15.0,403.0,548.54,448.86
2016,3,2,9,15,801.0,84.0,4.3,15.5,455.0,611.57,498.39
2016,3,2,9,30,828.0,88.0,4.3,16.0,507.0,675.18,546.72
2016,3,2,9,45,839.5,94.0,4.3,16.5,552.5,729.97,586.29
2016,3,2,10,0,851.0,100.0,4.3,17.0,598.0,783.24,622.61
2016,3,2,10,15,865.0,102.5,4.3,17.5,639.0,832.89,655.64
2016,3,2,10,30,879.0,105.0,4.3,18.0,680.0,880.65,686.88
2016,3,2,10,45,882.0,110.5,4.35,18.5,712.0,919.91,711.9
2016,3,2,11,0,885.0,116.0,4.4,19.0,744.0,956.07,734.69
2016,3,2,11,15,891.5,117.5,4.45,19.5,769.5,976.72,746.65
2016,3,2,11,30,898.0,119.0,4.5,20.0,795.0,1004.63,763.75
2016,3,2,11,45,893.5,124.5,4.55,20.5,810.0,1022.65,774.04
2016,3,2,12,0,889.0,130.0,4.6,21.0,825.0,1036.83,781.88
2016,3,2,12,15,890.5,131.0,4.6,21.5,833.5,1048.54,787.72
2016,3,2,12,30,892.0,132.0,4.6,22.0,842.0,1056.56,791.2
2016,3,2,12,45,879.0,138.5,4.7,22.5,838.5,1066.03,796.8
2016,3,2,13,0,866.0,145.0,4.8,23.0,835.0,1057.86,790.69
2016,3,2,13,15,862.0,144.5,4.8,23.0,825.0,1047.52,784.05
2016,3,2,13,30,858.0,144.0,4.8,23.0,815.0,1033.52,775.11
2016,3,2,13,45,841.5,148.5,4.85,23.5,794.0,1008.99,758.07
2016,3,2,14,0,825.0,153.0,4.9,24.0,773.0,981.32,739.04
2016,3,2,14,15,815.5,151.0,4.95,24.0,746.5,950.71,719.47
2016,3,2,14,30,806.0,149.0,5.0,24.0,720.0,917.24,697.87
2016,3,2,14,45,798.5,143.0,5.05,24.0,686.5,878.83,672.69
2016,3,2,15,0,791.0,137.0,5.1,24.0,653.0,843.01,649.17
2016,3,2,15,15,773.5,133.5,5.05,23.5,612.5,793.85,616.58
2016,3,2,15,30,756.0,130.0,5.0,23.0,572.0,743.39,582.62
2016,3,2,15,45,473.0,178.0,5.0,23.0,447.0,546.23,432.31
2016,3,2,16,0,190.0,226.0,5.0,23.0,322.0,355.03,281.5
2016,3,2,16,15,96.5,183.5,4.8,22.5,232.0,231.97,184.22
2016,3,2,16,30,3.0,141.0,4.6,22.0,142.0,123.93,96.4
2016,3,2,16,45,267.0,119.5,4.4,22.0,204.5,264.52,212.16
2016,3,2,17,0,531.0,98.0,4.2,22.0,267.0,362.26,286.92
2016,3,2,17,15,464.5,86.5,4.0,21.0,214.0,286.96,224.38
2016,3,2,17,30,398.0,75.0,3.8,20.0,161.0,223.09,170.18
2016,3,2,17,45,299.0,58.5,3.65,19.5,112.5,152.83,111.02
2016,3,2,18,0,200.0,42.0,3.5,19.0,64.0,94.94,62.66
2016,3,2,18,15,100.0,21.0,3.65,18.5,32.0,40.58,4.28
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
