Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.0,22.5,3.25,16.5,33.5,42.81,12.46
2016,3,3,7,30,196.0,45.0,3.5,17.0,67.0,97.77,66.36
2016,3,3,7,45,336.5,56.5,3.8,17.5,120.0,162.58,119.45
2016,3,3,8,0,477.0,68.0,4.1,18.0,173.0,247.96,190.98
2016,3,3,8,15,544.5,77.0,4.35,18.5,228.5,315.76,249.77
2016,3,3,8,30,612.0,86.0,4.6,19.0,284.0,390.58,313.1
2016,3,3,8,45,692.0,83.5,4.9,20.0,345.0,466.5,375.38
2016,3,3,9,0,772.0,81.0,5.2,21.0,406.0,547.8,440.23
2016,3,3,9,15,801.5,84.5,5.55,21.5,459.0,611.75,490.78
2016,3,3,9,30,831.0,88.0,5.9,22.0,512.0,676.52,540.76
2016,3,3,9,45,864.0,87.0,6.3,22.5,563.0,739.25,587.61
2016,3,3,10,0,897.0,86.0,6.7,23.0,614.0,795.59,627.77
2016,3,3,10,15,911.5,88.0,6.8,23.0,656.5,846.12,663.5
2016,3,3,10,30,926.0,90.0,6.9,23.0,699.0,894.69,697.56
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.0,938.34,726.45
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,979.42,753.31
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,1012.22,774.96
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,1041.6,794.21
2016,3,3,11,45,975.0,91.5,7.0,24.5,844.0,1065.72,808.49
2016,3,3,12,0,982.0,91.0,7.0,25.0,863.0,1086.11,820.23
2016,3,3,12,15,984.5,91.5,6.9,25.0,872.5,1099.22,828.1
2016,3,3,12,30,987.0,92.0,6.8,25.0,882.0,1108.28,833.35
2016,3,3,12,45,990.0,90.5,6.75,25.0,882.5,1111.49,835.09
2016,3,3,13,0,993.0,89.0,6.7,25.0,883.0,1110.55,834.19
2016,3,3,13,15,991.5,88.5,6.6,25.0,874.0,1102.03,827.99
2016,3,3,13,30,990.0,88.0,6.5,25.0,865.0,1089.41,819.2
2016,3,3,13,45,989.0,86.0,6.45,25.0,847.5,1071.55,807.34
2016,3,3,14,0,988.0,84.0,6.4,25.0,830.0,1049.7,792.89
2016,3,3,14,15,981.5,83.0,6.3,25.0,803.5,1019.93,772.78
2016,3,3,14,30,975.0,82.0,6.2,25.0,777.0,986.67,750.35
2016,3,3,14,45,961.5,82.5,6.1,25.0,741.0,945.63,722.5
2016,3,3,15,0,948.0,83.0,6.0,25.0,705.0,901.95,692.72
2016,3,3,15,15,935.0,81.0,5.85,24.5,663.0,853.47,660.47
2016,3,3,15,30,922.0,79.0,5.7,24.0,621.0,802.86,626.36
2016,3,3,15,45,905.5,76.0,5.55,24.0,573.0,746.76,586.61
2016,3,3,16,0,889.0,73.0,5.4,24.0,525.0,689.43,544.76
2016,3,3,16,15,863.5,70.0,5.0,23.0,471.5,625.58,496.73
2016,3,3,16,30,838.0,67.0,4.6,22.0,418.0,565.66,450.16
2016,3,3,16,45,801.5,63.0,4.25,21.5,361.5,495.4,393.52
2016,3,3,17,0,765.0,59.0,3.9,21.0,305.0,427.45,337.15
2016,3,3,17,15,707.5,53.0,3.5,20.0,247.0,351.66,273.4
2016,3,3,17,30,650.0,47.0,3.1,19.0,189.0,281.5,212.31
2016,3,3,17,45,549.0,39.0,2.75,18.0,134.5,203.26,144.93
2016,3,3,18,0,448.0,31.0,2.4,17.0,80.0,138.19,88.48
2016,3,3,18,15,224.0,15.5,2.4,16.5,40.0,54.97,10.55
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.0,58.81,21.9
2016,3,4,7,30,448.0,34.0,1.2,10.0,86.0,144.02,96.94
2016,3,4,7,45,549.0,42.5,1.3,11.0,142.0,211.17,155.89
2016,3,4,8,0,650.0,51.0,1.4,12.0,198.0,289.52,224.21
2016,3,4,8,15,708.0,57.0,1.6,13.0,256.5,360.21,286.11
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,436.51,350.43
2016,3,4,8,45,801.5,67.5,2.0,15.0,372.0,504.63,406.15
2016,3,4,9,0,837.0,72.0,2.2,16.0,429.0,574.9,461.37
2016,3,4,9,15,862.0,75.5,2.3,16.5,482.5,639.22,510.55
2016,3,4,9,30,887.0,79.0,2.4,17.0,536.0,698.7,554.71
2016,3,4,9,45,902.5,82.5,2.55,17.5,583.5,755.53,594.47
2016,3,4,10,0,918.0,86.0,2.7,18.0,631.0,811.02,631.85
2016,3,4,10,15,931.0,88.0,2.6,18.5,673.0,861.16,663.12
2016,3,4,10,30,944.0,90.0,2.5,19.0,715.0,909.15,692.2
2016,3,4,10,45,950.0,93.0,2.4,19.5,748.5,949.64,715.58
2016,3,4,11,0,956.0,96.0,2.3,20.0,782.0,987.01,736.47
2016,3,4,11,15,962.0,97.0,2.25,20.5,808.5,1018.87,753.97
2016,3,4,11,30,968.0,98.0,2.2,21.0,835.0,1047.26,769.09
2016,3,4,11,45,967.5,101.0,2.2,21.5,851.5,1067.85,779.77
2016,3,4,12,0,967.0,104.0,2.2,22.0,868.0,1084.47,788.04
2016,3,4,12,15,968.5,104.5,2.2,22.0,876.5,1096.36,794.98
2016,3,4,12,30,970.0,105.0,2.2,22.0,885.0,1104.23,799.57
2016,3,4,12,45,968.5,105.5,2.2,22.5,884.0,1105.02,798.36
2016,3,4,13,0,967.0,106.0,2.2,23.0,883.0,1101.74,794.84
2016,3,4,13,15,964.0,105.5,2.2,23.0,873.0,1091.84,788.89
2016,3,4,13,30,961.0,105.0,2.2,23.0,863.0,1077.97,780.66
2016,3,4,13,45,955.5,104.5,2.25,23.0,844.0,1057.78,769.19
2016,3,4,14,0,950.0,104.0,2.3,23.0,825.0,1033.88,755.43
2016,3,4,14,15,942.5,102.5,2.35,23.0,798.0,1003.46,737.46
2016,3,4,14,30,935.0,101.0,2.4,23.0,771.0,969.73,717.27
2016,3,4,14,45,923.5,99.5,2.45,23.0,735.5,929.38,692.53
2016,3,4,15,0,912.0,98.0,2.5,23.0,700.0,886.36,665.78
2016,3,4,15,15,897.5,95.5,2.5,23.0,658.0,837.45,634.26
2016,3,4,15,30,883.0,93.0,2.5,23.0,616.0,793.33,605.71
2016,3,4,15,45,862.0,90.5,2.5,23.0,567.0,735.46,567.01
2016,3,4,16,0,841.0,88.0,2.5,23.0,518.0,676.85,525.49
2016,3,4,16,15,813.5,84.0,2.2,22.0,465.0,612.18,478.37
2016,3,4,16,30,786.0,80.0,1.9,21.0,412.0,548.15,430.18
2016,3,4,16,45,745.0,75.0,1.65,20.5,355.5,477.14,374.48
2016,3,4,17,0,704.0,70.0,1.4,20.0,299.0,410.14,320.04
2016,3,4,17,15,643.0,63.0,1.45,18.5,241.5,335.36,259.75
2016,3,4,17,30,582.0,56.0,1.5,17.0,184.0,266.8,201.91
2016,3,4,17,45,480.5,45.5,1.55,16.0,131.0,190.21,136.89
2016,3,4,18,0,379.0,35.0,1.6,15.0,78.0,125.89,81.98
2016,3,4,18,15,189.5,17.5,1.65,14.5,39.0,51.3,13.07
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,167.5,20.0,1.15,11.5,40.0,53.07,22.87
2016,3,5,7,30,335.0,40.0,1.2,12.0,80.0,124.1,84.54
2016,3,5,7,45,436.5,51.5,1.3,13.0,133.0,187.6,138.9
2016,3,5,8,0,538.0,63.0,1.4,14.0,186.0,263.31,203.71
2016,3,5,8,15,426.5,92.5,1.45,15.0,206.5,278.15,221.24
2016,3,5,8,30,315.0,122.0,1.5,16.0,227.0,273.74,220.4
2016,3,5,8,45,450.5,118.5,1.6,17.0,297.0,369.58,297.58
2016,3,5,9,0,586.0,115.0,1.7,18.0,367.0,476.46,380.71
2016,3,5,9,15,694.5,106.5,1.7,18.5,441.0,568.6,450.45
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,666.84,522.42
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.0,723.91,561.62
2016,3,5,10,0,843.0,105.0,1.7,20.0,609.0,780.22,597.91
2016,3,5,10,15,858.0,107.5,1.8,20.5,650.5,830.31,630.13
2016,3,5,10,30,873.0,110.0,1.9,21.0,692.0,878.58,660.74
2016,3,5,10,45,882.5,112.5,2.0,21.5,726.0,919.92,686.38
2016,3,5,11,0,892.0,115.0,2.1,22.0,760.0,948.25,703.28
2016,3,5,11,15,899.5,116.5,2.25,22.5,786.0,980.33,723.28
2016,3,5,11,30,907.0,118.0,2.4,23.0,812.0,1009.22,741.11
2016,3,5,11,45,910.0,119.5,2.55,23.5,829.0,1030.38,753.95
2016,3,5,12,0,913.0,121.0,2.7,24.0,846.0,1047.91,764.56
2016,3,5,12,15,915.0,121.5,2.8,24.0,854.5,1059.69,772.58
2016,3,5,12,30,917.0,122.0,2.9,24.0,863.0,1067.67,778.36
2016,3,5,12,45,914.0,123.5,3.05,24.5,862.0,1067.82,778.22
2016,3,5,13,0,911.0,125.0,3.2,25.0,861.0,1064.13,775.76
2016,3,5,13,15,908.0,124.5,3.25,25.0,851.5,1054.55,770.28
2016,3,5,13,30,905.0,124.0,3.3,25.0,842.0,1041.23,762.54
2016,3,5,13,45,896.0,125.0,3.4,25.0,822.5,1019.96,750.12
2016,3,5,14,0,887.0,126.0,3.5,25.0,803.0,995.33,735.53
2016,3,5,14,15,878.5,124.5,3.5,24.5,776.0,976.7,725.66
2016,3,5,14,30,870.0,123.0,3.5,24.0,749.0,943.03,705.65
2016,3,5,14,45,841.5,128.0,3.55,24.0,711.0,895.9,675.35
2016,3,5,15,0,813.0,133.0,3.6,24.0,673.0,847.16,643.67
2016,3,5,15,15,796.0,129.5,3.55,23.5,631.5,797.85,611.88
2016,3,5,15,30,779.0,126.0,3.5,23.0,590.0,751.02,581.37
2016,3,5,15,45,754.0,122.5,3.5,23.0,542.0,693.15,540.09
2016,3,5,16,0,729.0,119.0,3.5,23.0,494.0,635.21,497.67
2016,3,5,16,15,697.5,113.0,3.15,22.5,442.0,570.92,449.33
2016,3,5,16,30,666.0,107.0,2.8,22.0,390.0,507.99,400.78
2016,3,5,16,45,619.0,100.0,2.5,21.5,335.0,437.84,345.47
2016,3,5,17,0,572.0,93.0,2.2,21.0,280.0,371.52,291.6
2016,3,5,17,15,507.5,82.5,2.05,20.0,225.5,299.2,232.42
2016,3,5,17,30,443.0,72.0,1.9,19.0,171.0,230.94,175.01
2016,3,5,17,45,344.5,57.0,1.8,18.0,121.0,160.21,115.86
2016,3,5,18,0,246.0,42.0,1.7,17.0,71.0,101.72,67.25
2016,3,5,18,15,123.0,21.0,1.7,16.5,35.5,43.05,12.99
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,102.0,25.0,3.2,13.5,37.5,43.06,20.21
2016,3,6,7,30,204.0,50.0,3.3,14.0,75.0,102.89,71.83
2016,3,6,7,45,278.5,69.5,3.45,14.5,123.0,157.42,118.51
2016,3,6,8,0,353.0,89.0,3.6,15.0,171.0,221.19,173.47
2016,3,6,8,15,413.5,102.5,3.9,15.5,223.5,282.24,226.27
2016,3,6,8,30,474.0,116.0,4.2,16.0,276.0,349.92,283.63
2016,3,6,8,45,507.0,129.5,4.5,16.5,327.0,409.49,333.41
2016,3,6,9,0,540.0,143.0,4.8,17.0,378.0,471.75,384.11
2016,3,6,9,15,270.0,108.5,4.95,17.5,226.0,295.8,242.25
2016,3,6,9,30,0.0,74.0,5.1,18.0,74.0,61.43,45.55
2016,3,6,9,45,0.0,86.5,5.25,18.5,86.5,71.91,54.06
2016,3,6,10,0,0.0,99.0,5.4,19.0,99.0,82.59,62.54
2016,3,6,10,15,0.0,106.0,5.5,19.0,106.0,88.65,67.32
2016,3,6,10,30,0.0,113.0,5.6,19.0,113.0,94.75,72.12
2016,3,6,10,45,2.5,150.0,5.75,19.5,151.5,129.52,100.04
2016,3,6,11,0,5.0,187.0,5.9,20.0,190.0,165.08,128.23
2016,3,6,11,15,2.5,141.0,6.0,20.5,142.5,121.68,93.02
2016,3,6,11,30,0.0,95.0,6.1,21.0,95.0,79.35,58.67
2016,3,6,11,45,0.0,91.5,6.25,21.5,91.5,76.39,56.13
2016,3,6,12,0,0.0,88.0,6.4,22.0,88.0,73.46,53.63
2016,3,6,12,15,6.5,170.5,6.45,22.0,176.0,152.12,116.56
2016,3,6,12,30,13.0,253.0,6.5,22.0,264.0,234.0,181.05
2016,3,6,12,45,13.0,253.0,6.55,22.5,264.5,234.01,180.61
2016,3,6,13,0,13.0,253.0,6.6,23.0,265.0,233.99,180.27
2016,3,6,13,15,23.0,292.0,6.55,23.0,311.5,280.63,216.87
2016,3,6,13,30,33.0,331.0,6.5,23.0,358.0,348.68,269.51
2016,3,6,13,45,18.5,254.0,6.45,23.5,269.0,240.0,184.95
2016,3,6,14,0,4.0,177.0,6.4,24.0,180.0,155.22,118.11
2016,3,6,14,15,97.5,266.5,6.3,24.0,337.0,358.2,279.37
2016,3,6,14,30,191.0,356.0,6.2,24.0,494.0,533.59,413.97
2016,3,6,14,45,96.0,259.5,6.1,24.0,329.0,343.22,267.64
2016,3,6,15,0,1.0,163.0,6.0,24.0,164.0,139.89,106.5
2016,3,6,15,15,50.0,219.0,5.8,23.5,249.0,242.88,190.12
2016,3,6,15,30,99.0,275.0,5.6,23.0,334.0,336.21,264.69
2016,3,6,15,45,380.0,200.0,5.45,23.0,400.5,496.05,394.16
2016,3,6,16,0,661.0,125.0,5.3,23.0,467.0,594.09,472.28
2016,3,6,16,15,640.5,120.0,5.1,22.5,424.0,540.95,431.03
2016,3,6,16,30,620.0,115.0,4.9,22.0,381.0,488.11,389.52
2016,3,6,16,45,576.5,107.0,4.75,22.0,328.0,421.2,335.28
2016,3,6,17,0,533.0,99.0,4.6,22.0,275.0,357.82,282.62
2016,3,6,17,15,469.0,87.5,4.45,21.5,221.5,283.6,220.89
2016,3,6,17,30,405.0,76.0,4.3,21.0,168.0,220.8,167.31
2016,3,6,17,45,307.5,60.5,4.2,20.5,119.0,152.41,109.99
2016,3,6,18,0,210.0,45.0,4.1,20.0,70.0,96.16,63.63
2016,3,6,18,15,105.0,22.5,4.25,19.5,35.0,41.61,14.28
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.85,0.0
2016,3,7,7,15,0.0,9.0,4.55,16.5,9.0,7.39,0.0
2016,3,7,7,30,0.0,17.0,4.7,17.0,17.0,13.99,5.89
2016,3,7,7,45,0.0,28.0,4.9,17.5,28.0,23.09,13.77
2016,3,7,8,0,0.0,39.0,5.1,18.0,39.0,32.21,21.61
2016,3,7,8,15,0.0,51.0,5.45,18.5,51.0,42.19,30.04
2016,3,7,8,30,0.0,63.0,5.8,19.0,63.0,52.19,38.34
2016,3,7,8,45,0.0,83.0,6.2,19.5,83.0,69.24,52.37
2016,3,7,9,0,0.0,103.0,6.6,20.0,103.0,86.64,66.48
2016,3,7,9,15,0.0,127.5,6.7,20.0,127.5,108.23,84.0
2016,3,7,9,30,0.0,152.0,6.8,20.0,152.0,130.04,101.52
2016,3,7,9,45,3.5,172.5,6.95,20.5,175.0,150.9,117.99
2016,3,7,10,0,7.0,193.0,7.1,21.0,198.0,172.21,134.67
2016,3,7,10,15,3.5,166.0,7.0,21.0,168.5,144.65,112.08
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,117.56,89.93
2016,3,7,10,45,0.0,106.5,6.8,21.0,106.5,89.12,66.84
2016,3,7,11,0,0.0,74.0,6.7,21.0,74.0,61.63,44.51
2016,3,7,11,15,6.0,159.5,6.6,21.0,164.5,141.32,108.76
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,225.0,175.05
2016,3,7,11,45,42.0,313.5,6.4,21.5,347.5,338.45,263.77
2016,3,7,12,0,72.0,382.0,6.3,22.0,440.0,440.45,341.48
2016,3,7,12,15,77.5,389.5,6.25,22.0,452.5,454.58,351.89
2016,3,7,12,30,83.0,397.0,6.2,22.0,465.0,468.53,362.37
2016,3,7,12,45,43.0,277.5,6.2,22.0,313.0,304.13,236.15
2016,3,7,13,0,3.0,158.0,6.2,22.0,161.0,137.47,104.55
2016,3,7,13,15,11.0,224.0,6.2,22.0,233.0,204.96,158.24
2016,3,7,13,30,19.0,290.0,6.2,22.0,305.0,274.33,212.62
2016,3,7,13,45,9.5,197.0,6.2,22.0,204.5,178.62,137.55
2016,3,7,14,0,0.0,104.0,6.2,22.0,104.0,87.09,64.61
2016,3,7,14,15,0.0,68.0,6.3,22.0,68.0,56.64,40.24
2016,3,7,14,30,0.0,32.0,6.4,22.0,32.0,26.58,15.97
2016,3,7,14,45,0.0,30.5,6.5,22.0,30.5,25.31,14.98
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,24.05,13.99
2016,3,7,15,15,0.0,95.5,6.5,21.5,95.5,79.56,59.33
2016,3,7,15,30,0.0,162.0,6.4,21.0,162.0,138.46,107.35
2016,3,7,15,45,44.0,196.0,6.3,21.0,219.0,211.77,167.85
2016,3,7,16,0,88.0,230.0,6.2,21.0,276.0,274.47,219.08
2016,3,7,16,15,173.0,204.0,5.95,20.5,283.0,307.45,247.41
2016,3,7,16,30,258.0,178.0,5.7,20.0,290.0,329.74,266.32
2016,3,7,16,45,211.5,164.5,5.5,20.0,248.0,268.67,216.27
2016,3,7,17,0,165.0,151.0,5.3,20.0,206.0,222.65,178.08
2016,3,7,17,15,133.5,126.0,5.2,19.5,165.0,175.92,139.3
2016,3,7,17,30,102.0,101.0,5.1,19.0,124.0,132.96,103.2
2016,3,7,17,45,74.5,74.0,5.0,19.0,88.0,92.85,69.07
2016,3,7,18,0,47.0,47.0,4.9,19.0,52.0,56.1,38.01
2016,3,7,18,15,23.5,23.5,4.9,19.0,26.0,24.12,7.94
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.41,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.82,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.64,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.46,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,2.87,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.29,0.0
2016,3,8,8,45,97.0,97.5,5.05,20.5,140.5,143.9,114.57
2016,3,8,9,0,194.0,191.0,5.2,21.0,277.0,298.95,240.19
2016,3,8,9,15,333.0,190.0,5.3,21.5,359.0,406.07,325.79
2016,3,8,9,30,472.0,189.0,5.4,22.0,441.0,529.7,422.28
2016,3,8,9,45,346.0,237.0,5.5,22.5,430.5,497.79,394.46
2016,3,8,10,0,220.0,285.0,5.6,23.0,420.0,452.73,356.3
2016,3,8,10,15,145.5,298.0,5.45,23.5,390.0,415.18,324.51
2016,3,8,10,30,71.0,311.0,5.3,24.0,360.0,355.56,275.71
2016,3,8,10,45,163.5,333.5,5.2,24.5,452.5,478.99,370.46
2016,3,8,11,0,256.0,356.0,5.1,25.0,545.0,609.56,466.84
2016,3,8,11,15,264.5,363.0,4.9,25.0,564.0,632.71,482.16
2016,3,8,11,30,273.0,370.0,4.7,25.0,583.0,655.15,497.21
2016,3,8,11,45,571.5,251.5,4.55,25.0,709.0,847.78,640.42
2016,3,8,12,0,870.0,133.0,4.4,25.0,835.0,1014.04,753.13
2016,3,8,12,15,872.5,133.5,4.15,25.0,843.5,1025.7,757.77
2016,3,8,12,30,875.0,134.0,3.9,25.0,852.0,1033.74,761.15
2016,3,8,12,45,871.5,136.0,3.7,25.0,851.0,1033.6,759.54
2016,3,8,13,0,868.0,138.0,3.5,25.0,850.0,1043.77,764.81
2016,3,8,13,15,865.5,137.5,3.3,25.0,840.5,1034.57,757.39
2016,3,8,13,30,863.0,137.0,3.1,25.0,831.0,1021.69,747.83
2016,3,8,13,45,857.0,136.0,2.95,25.0,812.5,1001.26,733.9
2016,3,8,14,0,851.0,135.0,2.8,25.0,794.0,977.44,717.92
2016,3,8,14,15,843.0,133.5,2.7,25.0,767.5,947.97,698.75
2016,3,8,14,30,835.0,132.0,2.6,25.0,741.0,915.51,677.67
2016,3,8,14,45,805.0,138.0,2.55,25.5,703.5,868.88,646.21
2016,3,8,15,0,775.0,144.0,2.5,26.0,666.0,825.99,617.26
2016,3,8,15,15,758.0,140.5,2.45,25.5,625.0,777.63,586.7
2016,3,8,15,30,741.0,137.0,2.4,25.0,584.0,727.98,554.15
2016,3,8,15,45,716.5,132.5,2.4,25.0,537.0,670.94,514.24
2016,3,8,16,0,692.0,128.0,2.4,25.0,490.0,613.92,473.37
2016,3,8,16,15,660.0,122.0,2.2,24.5,439.0,551.13,427.25
2016,3,8,16,30,628.0,116.0,2.0,24.0,388.0,489.83,380.98
2016,3,8,16,45,584.5,107.5,1.85,24.0,334.5,422.15,328.06
2016,3,8,17,0,541.0,99.0,1.7,24.0,281.0,358.04,276.52
2016,3,8,17,15,477.0,88.5,1.6,23.0,227.5,284.48,217.56
2016,3,8,17,30,413.0,78.0,1.5,22.0,174.0,222.46,166.22
2016,3,8,17,45,321.5,62.5,1.45,21.0,124.5,155.63,111.27
2016,3,8,18,0,230.0,47.0,1.4,20.0,75.0,100.18,66.08
2016,3,8,18,15,115.0,23.5,1.55,19.5,37.5,43.3,17.69
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,4.2,18.0,3.0,2.46,0.0
2016,3,9,7,30,0.0,6.0,4.2,18.0,6.0,4.92,0.0
2016,3,9,7,45,0.0,10.0,4.25,18.5,10.0,8.21,1.25
2016,3,9,8,0,0.0,14.0,4.3,19.0,14.0,11.51,4.08
2016,3,9,8,15,0.0,18.0,4.3,19.0,18.0,14.82,6.89
2016,3,9,8,30,0.0,22.0,4.3,19.0,22.0,18.13,9.68
2016,3,9,8,45,0.0,22.5,4.35,19.0,22.5,18.56,9.99
2016,3,9,9,0,0.0,23.0,4.4,19.0,23.0,18.99,10.3
2016,3,9,9,15,0.0,27.0,4.35,19.5,27.0,22.31,12.99
2016,3,9,9,30,0.0,31.0,4.3,20.0,31.0,25.65,15.67
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,26.91,16.61
2016,3,9,10,0,0.0,34.0,4.2,21.0,34.0,28.18,17.54
2016,3,9,10,15,0.0,37.0,4.0,21.0,37.0,30.69,19.55
2016,3,9,10,30,0.0,40.0,3.8,21.0,40.0,33.21,21.55
2016,3,9,10,45,0.0,56.0,3.65,21.5,56.0,46.57,32.3
2016,3,9,11,0,0.0,72.0,3.5,22.0,72.0,59.97,42.97
2016,3,9,11,15,0.0,81.5,3.55,21.5,81.5,67.95,49.42
2016,3,9,11,30,0.0,91.0,3.6,21.0,91.0,75.95,55.89
2016,3,9,11,45,0.0,112.5,3.65,21.0,112.5,94.5,70.69
2016,3,9,12,0,0.0,134.0,3.7,21.0,134.0,113.25,85.56
2016,3,9,12,15,5.0,179.5,3.85,21.0,183.5,158.51,121.58
2016,3,9,12,30,10.0,225.0,4.0,21.0,233.0,204.71,157.93
2016,3,9,12,45,10.5,228.5,4.15,21.0,237.0,208.42,160.78
2016,3,9,13,0,11.0,232.0,4.3,21.0,241.0,212.1,163.74
2016,3,9,13,15,5.5,177.0,4.3,21.0,181.5,156.76,120.16
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,102.77,77.2
2016,3,9,13,45,2.5,152.5,4.3,21.0,155.0,131.88,100.62
2016,3,9,14,0,5.0,183.0,4.3,21.0,188.0,161.36,124.15
2016,3,9,14,15,2.5,167.0,4.2,21.0,169.5,144.6,110.87
2016,3,9,14,30,0.0,151.0,4.1,21.0,151.0,128.07,97.79
2016,3,9,14,45,0.0,144.0,4.1,21.0,144.0,121.88,93.04
2016,3,9,15,0,0.0,137.0,4.1,21.0,137.0,115.72,88.31
2016,3,9,15,15,0.0,79.0,3.95,21.0,79.0,65.71,48.1
2016,3,9,15,30,0.0,21.0,3.8,21.0,21.0,17.38,8.67
2016,3,9,15,45,0.0,33.5,3.65,21.0,33.5,27.73,17.27
2016,3,9,16,0,0.0,46.0,3.5,21.0,46.0,38.1,25.9
2016,3,9,16,15,0.0,26.5,3.3,20.5,26.5,21.89,12.6
2016,3,9,16,30,0.0,7.0,3.1,20.0,7.0,5.77,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.5,6.0,4.94,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.11,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.29,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.46,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.82,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.41,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.23,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.46,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.1,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,5.75,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.5,9.0,7.4,0.71
2016,3,10,8,30,0.0,11.0,4.1,15.0,11.0,9.05,2.11
2016,3,10,8,45,0.0,45.0,4.2,15.5,45.0,37.21,26.07
2016,3,10,9,0,0.0,79.0,4.3,16.0,79.0,65.57,49.8
2016,3,10,9,15,0.0,53.5,4.45,16.0,53.5,44.32,31.77
2016,3,10,9,30,0.0,28.0,4.6,16.0,28.0,23.16,13.88
2016,3,10,9,45,0.0,61.0,4.75,16.5,61.0,50.62,36.73
2016,3,10,10,0,0.0,94.0,4.9,17.0,94.0,78.26,59.39
2016,3,10,10,15,2.0,137.0,5.1,17.0,138.0,117.33,91.34
2016,3,10,10,30,4.0,180.0,5.3,17.0,182.0,157.4,123.73
2016,3,10,10,45,2.0,99.5,5.5,17.0,100.5,84.84,64.4
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,15.78,7.41
2016,3,10,11,15,0.0,57.5,5.8,17.0,57.5,47.88,33.88
2016,3,10,11,30,0.0,96.0,5.9,17.0,96.0,80.25,60.33
2016,3,10,11,45,0.0,98.0,6.05,17.5,98.0,82.01,61.57
2016,3,10,12,0,0.0,100.0,6.2,18.0,100.0,83.77,62.83
2016,3,10,12,15,0.0,89.5,6.15,18.0,89.5,74.8,55.51
2016,3,10,12,30,0.0,79.0,6.1,18.0,79.0,65.97,48.32
2016,3,10,12,45,0.5,111.5,6.05,18.0,112.0,94.24,71.28
2016,3,10,13,0,1.0,144.0,6.0,18.0,145.0,123.04,94.56
2016,3,10,13,15,2.0,151.0,5.95,18.0,153.0,130.16,100.36
2016,3,10,13,30,3.0,158.0,5.9,18.0,161.0,137.28,106.17
2016,3,10,13,45,4.5,175.5,5.85,18.0,180.0,154.2,119.91
2016,3,10,14,0,6.0,193.0,5.8,18.0,199.0,171.22,133.72
2016,3,10,14,15,10.0,221.0,5.7,17.5,229.5,200.26,157.52
2016,3,10,14,30,14.0,249.0,5.6,17.0,260.0,229.58,181.57
2016,3,10,14,45,7.0,181.5,5.6,17.0,187.0,161.35,126.8
2016,3,10,15,0,0.0,114.0,5.6,17.0,114.0,95.57,73.28
2016,3,10,15,15,3.0,152.5,5.5,17.0,154.5,131.87,103.32
2016,3,10,15,30,6.0,191.0,5.4,17.0,195.0,169.09,133.97
2016,3,10,15,45,3.0,153.5,5.3,17.0,155.5,132.9,104.65
2016,3,10,16,0,0.0,116.0,5.2,17.0,116.0,97.56,75.79
2016,3,10,16,15,0.0,79.5,4.95,16.5,79.5,66.0,49.9
2016,3,10,16,30,0.0,43.0,4.7,16.0,43.0,35.56,24.52
2016,3,10,16,45,0.0,37.0,4.45,16.0,37.0,30.56,20.39
2016,3,10,17,0,0.0,31.0,4.2,16.0,31.0,25.58,16.2
2016,3,10,17,15,0.0,25.0,4.05,15.5,25.0,20.6,12.01
2016,3,10,17,30,0.0,19.0,3.9,15.0,19.0,15.64,7.75
2016,3,10,17,45,0.0,13.5,3.75,15.0,13.5,11.09,3.77
2016,3,10,18,0,0.0,8.0,3.6,15.0,8.0,6.56,0.0
2016,3,10,18,15,0.0,4.0,3.6,15.0,4.0,3.28,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,13.5,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.1,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,13.59,5.14
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,23.11,13.84
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,35.56,24.73
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,48.17,35.6
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,61.84,47.26
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,75.59,58.78
2016,3,11,8,45,0.0,79.5,1.95,15.5,79.5,66.07,50.45
2016,3,11,9,0,0.0,69.0,2.0,16.0,69.0,57.22,42.75
2016,3,11,9,15,0.0,39.5,2.15,16.5,39.5,32.68,21.93
2016,3,11,9,30,0.0,10.0,2.3,17.0,10.0,8.26,1.3
2016,3,11,9,45,10.0,121.5,2.5,17.5,128.0,109.4,85.34
2016,3,11,10,0,20.0,233.0,2.7,18.0,246.0,218.58,172.84
2016,3,11,10,15,10.0,131.5,2.85,18.0,138.0,118.9,92.2
2016,3,11,10,30,0.0,30.0,3.0,18.0,30.0,24.9,14.95
2016,3,11,10,45,0.0,66.0,3.2,18.5,66.0,54.93,39.56
2016,3,11,11,0,0.0,102.0,3.4,19.0,102.0,85.3,64.06
2016,3,11,11,15,0.0,74.5,3.4,19.0,74.5,62.1,45.14
2016,3,11,11,30,0.0,47.0,3.4,19.0,47.0,39.14,26.4
2016,3,11,11,45,1.0,100.5,3.4,19.5,101.5,85.14,63.62
2016,3,11,12,0,2.0,154.0,3.4,20.0,156.0,132.75,101.49
2016,3,11,12,15,55.5,285.5,3.3,20.0,331.5,322.6,251.44
2016,3,11,12,30,109.0,417.0,3.2,20.0,507.0,512.29,393.81
2016,3,11,12,45,137.5,421.0,3.1,20.0,535.0,565.31,432.05
2016,3,11,13,0,166.0,425.0,3.0,20.0,563.0,597.53,455.69
2016,3,11,13,15,83.0,266.5,2.9,20.0,335.5,348.79,270.57
2016,3,11,13,30,0.0,108.0,2.8,20.0,108.0,90.65,67.51
2016,3,11,13,45,13.0,208.0,2.7,20.5,218.5,191.56,148.12
2016,3,11,14,0,26.0,308.0,2.6,21.0,329.0,296.49,229.06
2016,3,11,14,15,13.0,196.5,2.6,20.5,207.0,180.62,139.39
2016,3,11,14,30,0.0,85.0,2.6,20.0,85.0,70.85,52.04
2016,3,11,14,45,0.0,119.5,2.6,20.0,120.0,100.36,76.07
2016,3,11,15,0,0.0,154.0,2.6,20.0,155.0,130.68,100.55
2016,3,11,15,15,3.5,173.5,2.55,20.0,176.5,151.02,117.12
2016,3,11,15,30,7.0,193.0,2.5,20.0,198.0,171.51,133.82
2016,3,11,15,45,3.5,139.0,2.45,20.0,141.5,120.17,92.86
2016,3,11,16,0,0.0,85.0,2.4,20.0,85.0,70.63,52.75
2016,3,11,16,15,0.0,73.5,2.15,19.5,73.5,60.99,45.14
2016,3,11,16,30,0.0,62.0,1.9,19.0,62.0,51.37,37.41
2016,3,11,16,45,0.0,53.5,1.65,18.5,53.5,44.28,31.69
2016,3,11,17,0,0.0,45.0,1.4,18.0,45.0,37.2,25.9
2016,3,11,17,15,0.0,36.5,1.2,17.5,36.5,30.13,20.01
2016,3,11,17,30,0.0,28.0,1.0,17.0,28.0,23.08,14.02
2016,3,11,17,45,0.0,20.0,0.85,16.5,20.0,16.46,8.3
2016,3,11,18,0,0.0,12.0,0.7,16.0,12.0,9.86,2.55
2016,3,11,18,15,0.0,6.5,0.7,16.0,6.5,5.33,0.0
2016,3,11,18,30,0.0,1.0,0.7,16.0,1.0,0.85,0.0
2016,3,11,18,45,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,34.5,8.5,1.15,11.5,10.0,7.26,0.0
2016,3,12,7,0,69.0,17.0,1.3,12.0,20.0,22.5,0.0
2016,3,12,7,15,195.0,35.5,1.35,12.5,61.5,70.04,42.54
2016,3,12,7,30,321.0,54.0,1.4,13.0,103.0,129.29,90.37
2016,3,12,7,45,422.5,64.0,1.45,14.0,157.0,192.12,143.18
2016,3,12,8,0,524.0,74.0,1.5,15.0,211.0,265.32,204.99
2016,3,12,8,15,276.0,106.5,1.65,15.5,180.0,219.24,174.69
2016,3,12,8,30,28.0,139.0,1.8,16.0,149.0,139.09,111.17
2016,3,12,8,45,388.5,115.5,2.0,16.5,293.5,329.8,267.27
2016,3,12,9,0,749.0,92.0,2.2,17.0,438.0,541.13,433.17
2016,3,12,9,15,535.5,162.0,2.25,17.5,423.5,513.71,409.4
2016,3,12,9,30,322.0,232.0,2.3,18.0,409.0,455.82,362.1
2016,3,12,9,45,167.5,224.5,2.4,18.5,317.0,340.07,270.51
2016,3,12,10,0,13.0,217.0,2.5,19.0,225.0,198.04,155.01
2016,3,12,10,15,446.5,161.5,2.4,19.0,472.5,544.63,432.49
2016,3,12,10,30,880.0,106.0,2.3,19.0,720.0,864.93,661.66
2016,3,12,10,45,893.5,106.0,2.25,19.5,754.0,906.21,683.73
2016,3,12,11,0,907.0,106.0,2.2,20.0,788.0,945.0,706.42
2016,3,12,11,15,913.5,107.5,2.15,20.0,814.0,976.11,725.12
2016,3,12,11,30,920.0,109.0,2.1,20.0,840.0,1003.91,741.61
2016,3,12,11,45,923.5,110.0,2.05,20.5,857.0,1024.82,752.15
2016,3,12,12,0,927.0,111.0,2.0,21.0,874.0,1042.05,760.38
2016,3,12,12,15,929.0,111.5,2.0,21.0,881.5,1053.49,767.14
2016,3,12,12,30,931.0,112.0,2.0,21.0,889.0,1061.08,771.63
2016,3,12,12,45,928.0,113.0,2.05,21.5,887.5,1060.28,770.18
2016,3,12,13,0,925.0,114.0,2.1,22.0,886.0,1055.58,766.48
2016,3,12,13,15,666.5,237.0,2.1,22.0,790.0,941.69,692.98
2016,3,12,13,30,408.0,360.0,2.1,22.0,694.0,781.14,580.23
2016,3,12,13,45,659.5,235.5,2.15,22.0,761.5,913.43,678.25
2016,3,12,14,0,911.0,111.0,2.2,22.0,829.0,989.71,728.82
2016,3,12,14,15,904.0,109.5,2.15,22.0,802.0,960.23,709.04
2016,3,12,14,30,897.0,108.0,2.1,22.0,775.0,927.57,688.29
2016,3,12,14,45,573.5,216.5,2.1,22.0,636.0,746.0,564.17
2016,3,12,15,0,250.0,325.0,2.1,22.0,497.0,529.52,405.21
2016,3,12,15,15,271.5,300.0,2.1,21.5,476.5,525.26,405.38
2016,3,12,15,30,293.0,275.0,2.1,21.0,456.0,503.13,391.12
2016,3,12,15,45,163.5,244.5,2.1,21.0,344.0,354.1,277.77
2016,3,12,16,0,34.0,214.0,2.1,21.0,232.0,219.33,171.8
2016,3,12,16,15,398.5,149.0,1.95,20.5,328.0,405.76,322.99
2016,3,12,16,30,763.0,84.0,1.8,20.0,424.0,522.25,411.36
2016,3,12,16,45,732.0,78.0,1.7,20.0,369.5,456.86,358.05
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,393.87,306.18
2016,3,12,17,15,645.0,65.0,1.5,19.0,258.0,322.11,247.09
2016,3,12,17,30,589.0,58.0,1.4,18.0,201.0,256.04,190.8
2016,3,12,17,45,503.0,48.5,1.3,17.5,147.5,185.93,131.0
2016,3,12,18,0,417.0,39.0,1.2,17.0,94.0,126.14,80.49
2016,3,12,18,15,257.5,24.5,1.3,16.5,53.0,62.5,29.67
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,14.91,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,9.75,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,30.85,0.0
2016,3,13,7,15,285.5,32.5,3.75,13.5,69.5,82.29,48.83
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,148.94,102.3
