Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,7,45,539.0,54.5,3.7,15.0,173.5,215.32,159.04
2016,3,13,8,0,644.0,62.0,3.7,16.0,232.0,294.02,226.56
2016,3,13,8,15,698.0,68.0,3.8,17.0,291.5,362.51,285.91
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,435.74,347.21
2016,3,13,8,45,798.0,76.0,4.0,19.0,411.0,505.76,403.98
2016,3,13,9,0,844.0,78.0,4.1,20.0,471.0,578.94,461.09
2016,3,13,9,15,867.5,81.0,4.25,20.5,525.0,641.87,509.49
2016,3,13,9,30,891.0,84.0,4.4,21.0,579.0,700.02,553.14
2016,3,13,9,45,910.0,86.0,4.6,22.0,627.5,757.6,593.4
2016,3,13,10,0,929.0,88.0,4.8,23.0,676.0,814.05,630.87
2016,3,13,10,15,940.5,90.0,4.95,23.0,717.5,863.01,664.76
2016,3,13,10,30,952.0,92.0,5.1,23.0,759.0,909.61,696.84
2016,3,13,10,45,959.5,93.5,5.25,23.5,792.5,949.55,722.73
2016,3,13,11,0,967.0,95.0,5.4,24.0,826.0,986.39,746.37
2016,3,13,11,15,972.0,96.0,5.5,24.0,851.5,1017.06,766.9
2016,3,13,11,30,977.0,97.0,5.6,24.0,877.0,1044.12,785.07
2016,3,13,11,45,979.5,98.0,5.75,24.5,894.0,1065.02,797.93
2016,3,13,12,0,982.0,99.0,5.9,25.0,911.0,1081.98,808.24
2016,3,13,12,15,982.5,99.5,5.95,25.0,918.0,1092.4,815.17
2016,3,13,12,30,983.0,100.0,6.0,25.0,925.0,1098.71,819.52
2016,3,13,12,45,981.0,100.5,6.05,25.5,923.0,1098.39,817.94
2016,3,13,13,0,979.0,101.0,6.1,26.0,921.0,1093.95,813.78
2016,3,13,13,15,975.5,100.5,6.05,26.0,910.0,1082.86,806.25
2016,3,13,13,30,972.0,100.0,6.0,26.0,899.0,1067.77,796.21
2016,3,13,13,45,964.5,100.5,6.0,26.0,878.5,1045.98,782.12
2016,3,13,14,0,957.0,101.0,6.0,26.0,858.0,1020.52,765.64
2016,3,13,14,15,949.5,99.5,5.85,26.0,830.0,989.42,744.41
2016,3,13,14,30,942.0,98.0,5.7,26.0,802.0,954.99,720.98
2016,3,13,14,45,929.5,97.5,5.55,26.0,765.5,914.19,693.14
2016,3,13,15,0,917.0,97.0,5.4,26.0,729.0,870.79,663.46
2016,3,13,15,15,903.5,94.5,5.05,25.5,686.0,822.14,630.17
2016,3,13,15,30,890.0,92.0,4.7,25.0,643.0,771.51,595.25
2016,3,13,15,45,869.5,90.0,4.4,25.0,594.0,720.16,558.32
2016,3,13,16,0,849.0,88.0,4.1,25.0,545.0,661.98,514.68
2016,3,13,16,15,823.0,84.0,3.6,24.5,491.0,597.93,466.19
2016,3,13,16,30,797.0,80.0,3.1,24.0,437.0,534.41,416.79
2016,3,13,16,45,758.5,75.5,2.7,23.5,380.0,465.09,361.82
2016,3,13,17,0,720.0,71.0,2.3,23.0,323.0,398.43,307.26
2016,3,13,17,15,663.5,65.0,2.15,22.0,265.0,326.9,248.47
2016,3,13,17,30,607.0,59.0,2.0,21.0,207.0,260.7,192.24
2016,3,13,17,45,514.5,49.5,1.9,20.0,152.0,188.04,131.21
2016,3,13,18,0,422.0,40.0,1.8,19.0,97.0,126.49,80.07
2016,3,13,18,15,255.5,25.5,1.75,18.5,55.0,62.37,30.1
2016,3,13,18,30,89.0,11.0,1.7,18.0,13.0,14.91,0.0
2016,3,13,18,45,44.5,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,108.0,9.0,3.2,13.0,14.5,10.82,0.0
2016,3,14,7,0,216.0,18.0,3.4,14.0,29.0,39.01,1.74
2016,3,14,7,15,365.5,30.0,3.5,15.0,77.0,91.82,53.22
2016,3,14,7,30,515.0,42.0,3.6,16.0,125.0,161.29,108.68
2016,3,14,7,45,596.0,50.0,3.75,17.0,183.0,226.2,165.1
2016,3,14,8,0,677.0,58.0,3.9,18.0,241.0,300.42,229.41
2016,3,14,8,15,727.0,63.5,3.75,18.5,300.0,368.65,288.69
2016,3,14,8,30,777.0,69.0,3.6,19.0,359.0,441.47,349.73
2016,3,14,8,45,809.5,73.5,3.45,20.0,416.5,508.36,403.28
2016,3,14,9,0,842.0,78.0,3.3,21.0,474.0,577.02,455.78
2016,3,14,9,15,865.5,81.5,3.35,22.0,528.0,640.34,502.66
2016,3,14,9,30,889.0,85.0,3.4,23.0,582.0,698.9,544.46
2016,3,14,9,45,905.0,87.5,3.45,24.0,630.0,754.71,581.93
2016,3,14,10,0,921.0,90.0,3.5,25.0,678.0,809.13,616.26
2016,3,14,10,15,933.5,92.5,3.75,25.5,720.0,859.04,649.03
2016,3,14,10,30,946.0,95.0,4.0,26.0,762.0,906.69,679.94
2016,3,14,10,45,954.5,96.5,4.3,27.0,796.5,947.23,704.65
2016,3,14,11,0,963.0,98.0,4.6,28.0,831.0,984.75,727.08
2016,3,14,11,15,969.0,99.5,4.6,28.0,857.0,1016.7,747.05
2016,3,14,11,30,975.0,101.0,4.6,28.0,883.0,1045.1,764.78
2016,3,14,11,45,978.5,102.0,4.6,28.5,900.5,1066.85,776.59
2016,3,14,12,0,982.0,103.0,4.6,29.0,918.0,1084.69,785.94
2016,3,14,12,15,983.5,103.0,4.6,29.0,925.5,1095.49,792.42
2016,3,14,12,30,985.0,103.0,4.6,29.0,933.0,1102.19,796.46
2016,3,14,12,45,983.5,103.5,4.65,29.5,931.5,1102.3,795.15
2016,3,14,13,0,982.0,104.0,4.7,30.0,930.0,1098.26,791.39
2016,3,14,13,15,979.0,103.5,4.7,30.0,919.0,1087.58,784.83
2016,3,14,13,30,976.0,103.0,4.7,30.0,908.0,1072.87,775.85
2016,3,14,13,45,969.5,102.5,4.7,30.0,888.0,1050.84,762.26
2016,3,14,14,0,963.0,102.0,4.7,30.0,868.0,1025.1,746.36
2016,3,14,14,15,955.5,101.0,4.55,29.5,839.5,994.33,727.77
2016,3,14,14,30,948.0,100.0,4.4,29.0,811.0,960.22,707.02
2016,3,14,14,45,930.5,101.0,4.3,29.0,773.0,916.47,678.59
2016,3,14,15,0,913.0,102.0,4.2,29.0,735.0,870.44,648.5
2016,3,14,15,15,898.5,100.0,3.95,28.5,691.5,821.66,616.9
2016,3,14,15,30,884.0,98.0,3.7,28.0,648.0,777.21,587.99
2016,3,14,15,45,864.0,95.0,3.5,28.0,598.5,719.26,547.58
2016,3,14,16,0,844.0,92.0,3.3,28.0,549.0,660.53,504.71
2016,3,14,16,15,817.0,88.0,3.05,27.0,495.0,596.11,458.35
2016,3,14,16,30,790.0,84.0,2.8,26.0,441.0,532.33,410.86
2016,3,14,16,45,752.5,79.0,2.6,25.0,383.5,463.38,357.87
2016,3,14,17,0,715.0,74.0,2.4,24.0,326.0,397.43,305.21
2016,3,14,17,15,658.5,67.5,2.35,23.0,268.0,325.39,246.36
2016,3,14,17,30,602.0,61.0,2.3,22.0,210.0,259.05,190.32
2016,3,14,17,45,511.5,51.0,2.25,21.0,154.5,186.92,129.9
2016,3,14,18,0,421.0,41.0,2.2,20.0,99.0,125.68,79.21
2016,3,14,18,15,261.0,26.5,2.25,19.5,56.5,63.13,30.92
2016,3,14,18,30,101.0,12.0,2.3,19.0,14.0,16.2,0.0
2016,3,14,18,45,50.5,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,70.0,10.5,3.75,15.5,14.0,10.92,0.0
2016,3,15,7,0,140.0,21.0,3.9,16.0,28.0,33.87,5.5
2016,3,15,7,15,275.0,36.5,3.9,16.5,74.0,81.85,49.03
2016,3,15,7,30,410.0,52.0,3.9,17.0,120.0,147.46,101.09
2016,3,15,7,45,506.5,60.5,3.95,18.0,177.0,210.97,154.79
2016,3,15,8,0,603.0,69.0,4.0,19.0,234.0,285.79,218.28
2016,3,15,8,15,655.0,76.0,3.9,19.5,292.0,352.12,275.34
2016,3,15,8,30,707.0,83.0,3.8,20.0,350.0,423.45,334.77
2016,3,15,8,45,749.0,86.0,3.75,21.0,407.5,489.27,387.45
2016,3,15,9,0,791.0,89.0,3.7,22.0,465.0,558.65,440.8
2016,3,15,9,15,816.0,93.0,3.7,23.0,518.0,620.89,486.84
2016,3,15,9,30,841.0,97.0,3.7,24.0,571.0,683.4,531.38
2016,3,15,9,45,862.0,99.0,3.7,25.0,619.0,740.81,570.7
2016,3,15,10,0,883.0,101.0,3.7,26.0,667.0,790.74,601.81
2016,3,15,10,15,895.5,103.0,3.75,26.5,708.5,838.54,632.29
2016,3,15,10,30,908.0,105.0,3.8,27.0,750.0,884.18,660.88
2016,3,15,10,45,918.5,106.0,3.9,27.5,784.0,924.62,685.89
2016,3,15,11,0,929.0,107.0,4.0,28.0,818.0,962.27,708.87
2016,3,15,11,15,935.0,108.5,4.05,28.0,843.5,993.25,728.46
2016,3,15,11,30,941.0,110.0,4.1,28.0,869.0,1020.81,745.86
2016,3,15,11,45,935.5,116.0,4.2,28.5,883.0,1038.34,755.58
2016,3,15,12,0,930.0,122.0,4.3,29.0,897.0,1051.79,762.79
2016,3,15,12,15,931.0,122.5,4.35,29.0,905.0,1062.03,769.3
2016,3,15,12,30,932.0,123.0,4.4,29.0,913.0,1068.4,773.46
2016,3,15,12,45,932.5,122.0,4.5,29.5,911.5,1068.81,772.71
2016,3,15,13,0,933.0,121.0,4.6,30.0,910.0,1065.3,769.6
2016,3,15,13,15,930.0,120.5,4.55,30.0,899.0,1054.92,762.88
2016,3,15,13,30,927.0,120.0,4.5,30.0,888.0,1040.72,753.86
2016,3,15,13,45,924.0,117.5,4.5,30.0,869.5,1020.71,741.49
2016,3,15,14,0,921.0,115.0,4.5,30.0,851.0,997.03,726.82
2016,3,15,14,15,913.5,113.5,4.4,29.5,823.0,966.7,708.72
2016,3,15,14,30,906.0,112.0,4.3,29.0,795.0,933.17,688.47
2016,3,15,14,45,725.5,175.5,4.2,29.0,706.5,830.17,619.45
2016,3,15,15,0,545.0,239.0,4.1,29.0,618.0,711.35,534.52
2016,3,15,15,15,597.0,204.5,3.85,28.5,597.0,694.28,525.29
2016,3,15,15,30,649.0,170.0,3.6,28.0,576.0,677.83,515.39
2016,3,15,15,45,644.5,155.0,3.35,28.0,532.0,628.29,479.57
2016,3,15,16,0,640.0,140.0,3.1,28.0,488.0,577.21,442.13
2016,3,15,16,15,640.5,123.5,2.8,27.0,443.0,526.26,405.45
2016,3,15,16,30,641.0,107.0,2.5,26.0,398.0,473.59,366.14
2016,3,15,16,45,589.0,105.5,2.25,25.5,346.5,408.77,315.51
2016,3,15,17,0,537.0,104.0,2.0,25.0,295.0,348.14,266.91
2016,3,15,17,15,493.5,90.5,2.0,24.0,242.0,280.48,212.47
2016,3,15,17,30,450.0,77.0,2.0,23.0,189.0,221.92,163.6
2016,3,15,17,45,377.0,62.0,2.0,22.0,139.5,159.57,111.85
2016,3,15,18,0,304.0,47.0,2.0,21.0,90.0,106.21,68.05
2016,3,15,18,15,152.0,30.5,2.15,20.5,52.0,51.27,26.72
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,11.95,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,36.5,10.5,1.85,13.5,13.0,9.95,0.0
2016,3,16,7,0,73.0,21.0,2.0,14.0,26.0,26.43,6.42
2016,3,16,7,15,150.0,41.5,2.15,14.5,63.0,64.04,40.51
2016,3,16,7,30,227.0,62.0,2.3,15.0,100.0,114.55,81.69
2016,3,16,7,45,267.0,82.5,2.45,15.5,144.5,156.29,118.0
2016,3,16,8,0,307.0,103.0,2.6,16.0,189.0,206.99,161.81
2016,3,16,8,15,343.5,118.5,2.9,16.5,234.5,263.45,209.87
2016,3,16,8,30,380.0,134.0,3.2,17.0,280.0,317.58,255.16
2016,3,16,8,45,465.0,138.0,3.55,18.0,342.5,389.13,312.96
2016,3,16,9,0,550.0,142.0,3.9,19.0,405.0,468.92,375.98
2016,3,16,9,15,684.0,122.5,4.1,19.5,486.5,569.91,454.83
2016,3,16,9,30,818.0,103.0,4.3,20.0,568.0,673.3,533.71
2016,3,16,9,45,837.5,105.5,4.55,21.0,615.0,729.11,573.86
2016,3,16,10,0,857.0,108.0,4.8,22.0,662.0,784.01,611.27
2016,3,16,10,15,869.5,110.5,4.7,22.0,702.0,832.04,643.43
2016,3,16,10,30,882.0,113.0,4.6,22.0,742.0,869.47,667.67
2016,3,16,10,45,890.5,115.0,4.5,22.5,775.0,908.27,691.26
2016,3,16,11,0,899.0,117.0,4.4,23.0,808.0,944.24,712.74
2016,3,16,11,15,904.5,118.0,4.2,23.5,832.5,973.39,728.91
2016,3,16,11,30,910.0,119.0,4.0,24.0,857.0,999.2,742.64
2016,3,16,11,45,909.0,122.5,3.8,24.5,872.0,1017.81,751.41
2016,3,16,12,0,908.0,126.0,3.6,25.0,887.0,1032.64,757.63
2016,3,16,12,15,909.0,126.5,3.4,25.0,894.0,1042.59,762.14
2016,3,16,12,30,910.0,127.0,3.2,25.0,901.0,1048.76,764.21
2016,3,16,12,45,903.5,130.0,3.05,25.0,898.0,1046.15,761.12
2016,3,16,13,0,897.0,133.0,2.9,25.0,895.0,1039.74,755.76
2016,3,16,13,15,894.0,132.5,2.75,25.0,884.5,1029.57,748.12
2016,3,16,13,30,891.0,132.0,2.6,25.0,874.0,1015.72,738.25
2016,3,16,13,45,880.0,134.0,2.5,25.5,853.0,993.11,721.94
2016,3,16,14,0,869.0,136.0,2.4,26.0,832.0,979.32,711.57
2016,3,16,14,15,860.5,134.5,2.3,26.0,804.5,948.57,691.64
2016,3,16,14,30,852.0,133.0,2.2,26.0,777.0,914.81,669.91
2016,3,16,14,45,808.5,146.0,2.15,26.0,735.5,863.09,636.73
2016,3,16,15,0,765.0,159.0,2.1,26.0,694.0,816.04,606.5
2016,3,16,15,15,585.5,206.5,2.0,25.5,602.0,685.26,515.71
2016,3,16,15,30,406.0,254.0,1.9,25.0,510.0,559.48,425.56
2016,3,16,15,45,533.5,201.5,1.85,25.0,510.5,588.75,449.55
2016,3,16,16,0,661.0,149.0,1.8,25.0,511.0,597.34,456.82
2016,3,16,16,15,629.0,142.0,1.65,24.5,459.5,535.22,411.09
2016,3,16,16,30,597.0,135.0,1.5,24.0,408.0,474.71,365.79
2016,3,16,16,45,536.5,130.0,1.35,24.0,351.5,399.96,307.98
2016,3,16,17,0,476.0,125.0,1.2,24.0,295.0,336.02,257.19
2016,3,16,17,15,416.5,111.0,1.1,23.0,241.0,270.05,204.85
2016,3,16,17,30,357.0,97.0,1.0,22.0,187.0,210.7,156.58
2016,3,16,17,45,265.0,78.5,0.95,21.5,135.5,142.08,101.33
2016,3,16,18,0,173.0,60.0,0.9,21.0,84.0,90.33,60.53
2016,3,16,18,15,95.0,35.0,0.95,20.5,47.0,45.68,25.13
2016,3,16,18,30,17.0,10.0,1.0,20.0,10.0,9.43,0.0
2016,3,16,18,45,8.5,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,47.5,12.5,1.25,17.5,15.5,11.91,0.0
2016,3,17,7,0,95.0,25.0,1.4,18.0,31.0,32.05,10.78
2016,3,17,7,15,204.0,44.5,1.4,18.5,74.5,77.73,48.77
2016,3,17,7,30,313.0,64.0,1.4,19.0,118.0,134.52,93.38
2016,3,17,7,45,395.5,76.5,1.45,19.5,171.0,191.05,140.31
2016,3,17,8,0,478.0,89.0,1.5,20.0,224.0,257.47,195.63
2016,3,17,8,15,239.0,102.0,1.45,20.0,169.5,197.34,154.2
2016,3,17,8,30,0.0,115.0,1.4,20.0,115.0,97.32,75.17
2016,3,17,8,45,0.0,133.5,1.35,20.5,133.5,113.41,88.04
2016,3,17,9,0,0.0,152.0,1.3,21.0,152.0,129.59,100.56
2016,3,17,9,15,0.0,149.5,1.3,21.0,149.5,126.97,98.06
2016,3,17,9,30,0.0,147.0,1.3,21.0,147.0,124.51,95.76
2016,3,17,9,45,4.5,176.5,1.3,21.5,179.5,153.88,118.71
2016,3,17,10,0,9.0,206.0,1.3,22.0,212.0,183.93,141.74
2016,3,17,10,15,61.0,276.0,1.3,22.0,320.0,303.96,234.87
2016,3,17,10,30,113.0,346.0,1.3,22.0,428.0,420.15,321.27
2016,3,17,10,45,106.5,361.0,1.35,22.5,441.0,433.36,328.92
2016,3,17,11,0,100.0,376.0,1.4,23.0,454.0,445.91,336.74
2016,3,17,11,15,64.5,352.5,1.4,23.0,403.5,391.51,295.86
2016,3,17,11,30,29.0,329.0,1.4,23.0,353.0,335.56,253.66
2016,3,17,11,45,29.5,336.0,1.45,23.5,361.0,343.72,259.36
2016,3,17,12,0,30.0,343.0,1.5,24.0,369.0,351.78,264.67
2016,3,17,12,15,19.5,275.5,1.55,24.0,292.0,259.17,195.79
2016,3,17,12,30,9.0,208.0,1.6,24.0,215.0,187.51,141.53
2016,3,17,12,45,10.5,227.0,1.65,24.0,236.0,206.11,156.0
2016,3,17,13,0,12.0,246.0,1.7,24.0,257.0,224.78,170.23
2016,3,17,13,15,170.5,323.0,1.7,24.0,466.0,488.57,370.18
2016,3,17,13,30,329.0,400.0,1.7,24.0,675.0,737.47,544.26
2016,3,17,13,45,258.0,403.0,1.7,24.5,616.0,666.4,491.27
2016,3,17,14,0,187.0,406.0,1.7,25.0,557.0,579.17,429.45
2016,3,17,14,15,197.0,391.0,1.65,24.5,545.0,567.66,423.48
2016,3,17,14,30,207.0,376.0,1.6,24.0,533.0,554.89,416.03
2016,3,17,14,45,246.0,351.5,1.55,24.0,530.0,555.84,418.28
2016,3,17,15,0,285.0,327.0,1.5,24.0,527.0,568.21,428.18
2016,3,17,15,15,322.5,297.5,1.5,24.0,511.0,555.06,420.4
2016,3,17,15,30,360.0,268.0,1.5,24.0,495.0,537.97,409.74
2016,3,17,15,45,479.0,211.0,1.5,24.0,489.0,558.34,426.94
2016,3,17,16,0,598.0,154.0,1.5,24.0,483.0,559.41,429.26
2016,3,17,16,15,409.5,175.0,1.5,24.0,390.0,429.81,332.27
2016,3,17,16,30,221.0,196.0,1.5,24.0,297.0,306.01,237.85
2016,3,17,16,45,388.0,149.0,1.5,24.0,299.5,344.62,267.45
2016,3,17,17,0,555.0,102.0,1.5,24.0,302.0,350.04,268.13
2016,3,17,17,15,496.5,92.0,1.35,23.0,248.0,279.34,211.03
2016,3,17,17,30,438.0,82.0,1.2,22.0,194.0,219.66,161.71
2016,3,17,17,45,354.5,67.5,1.1,21.5,143.0,156.39,109.72
2016,3,17,18,0,271.0,53.0,1.0,21.0,92.0,103.41,67.04
2016,3,17,18,15,135.5,34.0,1.05,20.5,53.5,48.68,26.13
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.5,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,12.7,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,33.68,13.42
2016,3,18,7,15,197.0,47.0,1.0,19.0,77.0,78.56,49.82
2016,3,18,7,30,301.0,67.0,1.1,19.0,121.0,134.23,93.63
2016,3,18,7,45,381.5,80.5,1.25,19.5,174.0,190.4,140.11
2016,3,18,8,0,462.0,94.0,1.4,20.0,227.0,256.23,194.8
2016,3,18,8,15,231.0,103.0,1.45,20.0,169.5,194.65,152.07
2016,3,18,8,30,0.0,112.0,1.5,20.0,112.0,94.54,72.89
2016,3,18,8,45,3.5,139.0,1.6,20.5,141.0,120.01,93.45
2016,3,18,9,0,7.0,166.0,1.7,21.0,170.0,146.08,113.96
2016,3,18,9,15,3.5,152.5,1.7,21.0,154.5,131.72,101.96
2016,3,18,9,30,0.0,139.0,1.7,21.0,139.0,117.37,90.07
2016,3,18,9,45,0.0,115.5,1.75,21.5,115.5,96.77,73.13
2016,3,18,10,0,0.0,92.0,1.8,22.0,92.0,76.6,56.62
2016,3,18,10,15,14.5,189.5,1.75,22.5,200.5,173.5,133.59
2016,3,18,10,30,29.0,287.0,1.7,23.0,309.0,289.69,222.24
2016,3,18,10,45,17.0,233.0,1.65,23.5,246.0,215.78,164.54
2016,3,18,11,0,5.0,179.0,1.6,24.0,183.0,156.96,118.55
2016,3,18,11,15,3.5,165.0,1.5,24.0,168.0,143.37,107.92
2016,3,18,11,30,2.0,151.0,1.4,24.0,153.0,129.79,97.19
2016,3,18,11,45,29.0,271.0,1.3,24.5,296.0,278.26,210.87
2016,3,18,12,0,56.0,391.0,1.2,25.0,439.0,425.4,317.07
2016,3,18,12,15,94.5,414.5,1.05,25.0,496.0,488.2,360.79
2016,3,18,12,30,133.0,438.0,0.9,25.0,553.0,570.43,416.87
2016,3,18,12,45,73.0,349.5,0.8,25.5,413.0,401.06,296.13
2016,3,18,13,0,13.0,261.0,0.7,26.0,273.0,239.29,177.59
2016,3,18,13,15,102.5,344.5,0.8,26.0,431.5,442.76,328.67
2016,3,18,13,30,192.0,428.0,0.9,26.0,590.0,613.4,447.0
2016,3,18,13,45,505.5,291.5,1.0,26.0,703.5,805.27,582.23
2016,3,18,14,0,819.0,155.0,1.1,26.0,817.0,947.65,676.79
2016,3,18,14,15,514.0,266.5,1.2,26.0,677.0,762.44,554.38
2016,3,18,14,30,209.0,378.0,1.3,26.0,537.0,557.35,411.21
2016,3,18,14,45,391.0,305.5,1.4,26.0,587.0,646.62,480.48
2016,3,18,15,0,573.0,233.0,1.5,26.0,637.0,722.22,536.44
2016,3,18,15,15,643.5,192.0,1.5,26.0,620.0,717.99,534.82
2016,3,18,15,30,714.0,151.0,1.5,26.0,603.0,700.03,524.39
2016,3,18,15,45,357.0,146.0,1.55,26.0,372.0,407.6,313.35
2016,3,18,16,0,0.0,141.0,1.6,26.0,141.0,119.22,89.37
2016,3,18,16,15,0.0,75.0,1.6,25.5,75.0,62.25,44.89
2016,3,18,16,30,0.0,9.0,1.6,25.0,9.0,7.42,0.44
2016,3,18,16,45,0.0,7.5,1.65,24.5,7.5,6.18,0.0
2016,3,18,17,0,0.0,6.0,1.7,24.0,6.0,4.94,0.0
2016,3,18,17,15,0.0,5.0,2.0,23.0,5.0,4.11,0.0
2016,3,18,17,30,0.0,4.0,2.3,22.0,4.0,3.28,0.0
2016,3,18,17,45,0.0,2.5,2.65,21.5,2.5,2.05,0.0
2016,3,18,18,0,0.0,1.0,3.0,21.0,1.0,0.82,0.0
2016,3,18,18,15,0.0,0.5,3.75,20.5,0.5,0.41,0.0
2016,3,18,18,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.5,14.0,6.8,7.0,19.0,13.56,0.0
2016,3,19,7,0,131.0,28.0,6.8,7.0,38.0,39.54,18.44
2016,3,19,7,15,239.5,47.5,6.85,7.0,84.5,85.06,56.1
2016,3,19,7,30,348.0,67.0,6.9,7.0,131.0,143.87,105.05
2016,3,19,7,45,435.0,78.5,6.95,7.5,187.0,202.84,157.02
2016,3,19,8,0,522.0,90.0,7.0,8.0,243.0,275.75,221.81
2016,3,19,8,15,352.5,127.5,7.0,8.5,240.0,273.7,226.23
2016,3,19,8,30,183.0,165.0,7.0,9.0,237.0,239.57,199.82
2016,3,19,8,45,448.5,142.0,7.05,9.5,353.5,382.36,320.64
2016,3,19,9,0,714.0,119.0,7.1,10.0,470.0,543.21,454.7
2016,3,19,9,15,740.5,124.0,7.05,10.5,522.0,603.81,503.92
2016,3,19,9,30,767.0,129.0,7.0,11.0,574.0,665.02,552.5
2016,3,19,9,45,791.0,131.0,7.0,11.5,622.0,721.55,596.37
2016,3,19,10,0,815.0,133.0,7.0,12.0,670.0,774.41,636.34
2016,3,19,10,15,829.5,136.0,6.95,12.5,711.0,822.86,670.55
2016,3,19,10,30,844.0,139.0,6.9,13.0,752.0,869.46,702.89
2016,3,19,10,45,859.0,139.0,6.85,13.5,786.5,911.31,731.26
2016,3,19,11,0,874.0,139.0,6.8,14.0,821.0,950.74,757.55
2016,3,19,11,15,881.5,140.5,6.75,14.0,846.5,982.11,779.18
2016,3,19,11,30,889.0,142.0,6.7,14.0,872.0,1010.24,798.44
2016,3,19,11,45,898.0,140.0,6.65,14.5,890.0,1019.72,802.68
2016,3,19,12,0,907.0,138.0,6.6,15.0,908.0,1038.44,813.75
2016,3,19,12,15,909.0,138.5,6.5,15.0,916.0,1049.12,820.35
2016,3,19,12,30,911.0,139.0,6.4,15.0,924.0,1056.03,824.4
2016,3,19,12,45,915.0,136.0,6.35,15.5,923.5,1057.66,823.58
2016,3,19,13,0,919.0,133.0,6.3,16.0,923.0,1055.41,820.19
2016,3,19,13,15,916.5,132.5,6.2,16.0,912.5,1045.37,812.71
2016,3,19,13,30,914.0,132.0,6.1,16.0,902.0,1031.55,802.74
2016,3,19,13,45,913.5,128.5,6.1,16.0,883.5,1012.94,790.18
2016,3,19,14,0,913.0,125.0,6.1,16.0,865.0,990.6,775.06
2016,3,19,14,15,906.0,123.5,6.05,16.0,837.5,960.73,754.3
2016,3,19,14,30,899.0,122.0,6.0,16.0,810.0,927.66,731.28
2016,3,19,14,45,893.5,117.5,5.95,16.0,775.0,889.84,704.77
2016,3,19,15,0,888.0,113.0,5.9,16.0,740.0,849.07,676.01
2016,3,19,15,15,874.0,110.0,5.8,15.5,697.5,807.55,647.56
2016,3,19,15,30,860.0,107.0,5.7,15.0,655.0,756.28,611.47
2016,3,19,15,45,844.5,102.5,5.65,15.0,606.5,700.87,569.12
2016,3,19,16,0,829.0,98.0,5.6,15.0,558.0,644.35,524.77
2016,3,19,16,15,803.0,94.0,5.45,14.5,504.0,581.37,474.86
2016,3,19,16,30,777.0,90.0,5.3,14.0,450.0,518.99,424.0
2016,3,19,16,45,741.5,84.0,5.15,14.0,393.0,451.37,366.74
2016,3,19,17,0,706.0,78.0,5.0,14.0,336.0,385.69,309.59
2016,3,19,17,15,651.5,71.5,4.6,13.0,278.0,315.53,248.48
2016,3,19,17,30,597.0,65.0,4.2,12.0,220.0,250.88,190.8
2016,3,19,17,45,510.0,55.0,3.8,11.5,164.5,181.13,129.56
2016,3,19,18,0,423.0,45.0,3.4,11.0,109.0,121.83,78.86
2016,3,19,18,15,275.0,30.0,3.25,10.5,64.5,62.26,33.1
2016,3,19,18,30,127.0,15.0,3.1,10.0,20.0,19.83,0.0
2016,3,19,18,45,63.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.0,14.3,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,46.0,51.1,23.53
2016,3,20,7,15,391.5,38.5,3.55,5.5,97.0,101.26,63.56
2016,3,20,7,30,514.0,51.0,3.6,6.0,148.0,166.71,118.17
2016,3,20,7,45,584.5,60.0,3.65,7.0,205.5,229.51,174.6
2016,3,20,8,0,655.0,69.0,3.7,8.0,263.0,300.37,237.99
2016,3,20,8,15,702.0,75.0,3.75,8.5,322.0,366.47,297.29
2016,3,20,8,30,749.0,81.0,3.8,9.0,381.0,436.67,358.34
2016,3,20,8,45,779.5,86.5,3.9,10.0,438.0,501.8,412.84
2016,3,20,9,0,810.0,92.0,4.0,11.0,495.0,568.47,466.55
2016,3,20,9,15,833.5,96.0,3.95,11.5,548.0,630.45,515.25
2016,3,20,9,30,857.0,100.0,3.9,12.0,601.0,692.47,562.38
2016,3,20,9,45,873.5,103.0,3.9,12.5,649.0,748.12,603.44
2016,3,20,10,0,890.0,106.0,3.9,13.0,697.0,802.48,640.93
2016,3,20,10,15,902.5,108.5,3.95,13.0,738.0,844.1,669.74
2016,3,20,10,30,915.0,111.0,4.0,13.0,779.0,890.11,701.59
2016,3,20,10,45,924.0,113.0,4.05,13.5,813.0,930.1,727.52
2016,3,20,11,0,933.0,115.0,4.1,14.0,847.0,967.16,751.19
2016,3,20,11,15,939.5,116.0,4.15,14.0,872.5,997.76,771.65
2016,3,20,11,30,946.0,117.0,4.2,14.0,898.0,1024.93,789.79
2016,3,20,11,45,951.0,117.0,4.3,14.5,915.5,1046.06,802.65
2016,3,20,12,0,956.0,117.0,4.4,15.0,933.0,1063.42,813.38
2016,3,20,12,15,957.5,117.5,4.45,15.0,940.5,1073.99,820.65
2016,3,20,12,30,959.0,118.0,4.5,15.0,948.0,1080.57,825.41
2016,3,20,12,45,960.0,117.0,4.6,15.5,947.0,1081.11,825.15
2016,3,20,13,0,961.0,116.0,4.7,16.0,946.0,1077.61,822.31
2016,3,20,13,15,958.5,115.5,4.7,16.0,935.0,1067.16,815.48
2016,3,20,13,30,956.0,115.0,4.7,16.0,924.0,1052.76,806.12
2016,3,20,13,45,953.5,113.5,4.7,16.0,904.5,1033.46,793.52
2016,3,20,14,0,951.0,112.0,4.7,16.0,885.0,1010.37,778.42
2016,3,20,14,15,944.0,110.5,4.7,16.0,857.0,979.52,757.94
2016,3,20,14,30,937.0,109.0,4.7,16.0,829.0,945.33,735.13
2016,3,20,14,45,929.5,106.0,4.7,16.0,793.0,906.04,708.61
2016,3,20,15,0,922.0,103.0,4.7,16.0,757.0,863.84,679.83
2016,3,20,15,15,909.0,100.5,4.6,15.5,714.0,815.2,646.76
2016,3,20,15,30,896.0,98.0,4.5,15.0,671.0,764.54,611.83
2016,3,20,15,45,881.0,94.0,4.45,15.0,622.0,714.18,574.36
2016,3,20,16,0,866.0,90.0,4.4,15.0,573.0,656.8,530.06
2016,3,20,16,15,841.5,86.5,4.2,14.5,518.5,593.47,480.34
2016,3,20,16,30,817.0,83.0,4.0,14.0,464.0,530.49,429.6
2016,3,20,16,45,786.0,77.5,3.8,14.0,406.5,463.1,373.11
2016,3,20,17,0,755.0,72.0,3.6,14.0,349.0,397.54,316.45
2016,3,20,17,15,703.5,65.5,3.1,13.0,289.5,325.89,254.36
2016,3,20,17,30,652.0,59.0,2.6,12.0,230.0,259.04,194.9
2016,3,20,17,45,572.5,50.5,2.1,11.0,173.5,189.43,133.78
2016,3,20,18,0,493.0,42.0,1.6,10.0,117.0,129.26,82.12
2016,3,20,18,15,340.5,29.0,1.6,9.5,70.0,67.06,34.75
2016,3,20,18,30,188.0,16.0,1.6,9.0,23.0,22.76,0.0
2016,3,20,18,45,94.0,8.0,1.6,8.5,11.5,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,13.0,1.9,3.0,27.0,15.03,0.0
2016,3,21,7,0,340.0,26.0,2.2,4.0,54.0,57.18,26.72
2016,3,21,7,15,462.0,37.0,2.35,5.0,107.5,110.05,68.14
2016,3,21,7,30,584.0,48.0,2.5,6.0,161.0,178.33,125.16
2016,3,21,7,45,653.5,55.0,2.7,7.0,220.5,243.48,183.87
2016,3,21,8,0,723.0,62.0,2.9,8.0,280.0,316.03,248.9
2016,3,21,8,15,766.5,67.0,3.05,8.5,340.0,383.53,309.54
2016,3,21,8,30,810.0,72.0,3.2,9.0,400.0,454.74,371.46
2016,3,21,8,45,839.5,76.0,3.4,10.0,458.0,521.03,426.9
2016,3,21,9,0,869.0,80.0,3.6,11.0,516.0,588.63,481.34
2016,3,21,9,15,890.0,83.0,3.55,11.5,569.5,647.08,527.14
2016,3,21,9,30,911.0,86.0,3.5,12.0,623.0,708.23,573.32
2016,3,21,9,45,926.0,88.5,3.45,13.0,671.5,763.86,612.12
2016,3,21,10,0,941.0,91.0,3.4,14.0,720.0,817.91,647.12
2016,3,21,10,15,952.5,93.0,3.4,14.5,761.5,866.75,679.11
2016,3,21,10,30,964.0,95.0,3.4,15.0,803.0,913.15,708.91
2016,3,21,10,45,971.5,96.5,3.4,15.5,836.5,952.86,733.64
2016,3,21,11,0,979.0,98.0,3.4,16.0,870.0,989.37,755.96
2016,3,21,11,15,984.0,99.5,3.35,16.0,895.5,1020.19,775.3
2016,3,21,11,30,989.0,101.0,3.3,16.0,921.0,1047.34,792.14
2016,3,21,11,45,992.0,101.5,3.3,16.5,937.5,1067.71,803.37
2016,3,21,12,0,995.0,102.0,3.3,17.0,954.0,1084.09,812.06
2016,3,21,12,15,996.0,102.5,3.3,17.0,961.5,1094.45,818.42
2016,3,21,12,30,997.0,103.0,3.3,17.0,969.0,1100.64,822.23
2016,3,21,12,45,996.5,103.0,3.3,17.5,967.0,1100.65,820.6
2016,3,21,13,0,996.0,103.0,3.3,18.0,965.0,1096.48,816.43
2016,3,21,13,15,993.0,102.5,3.35,18.0,954.0,1085.17,809.77
2016,3,21,13,30,990.0,102.0,3.4,18.0,943.0,1069.8,800.58
2016,3,21,13,45,985.0,101.5,3.45,18.5,922.5,1048.52,786.07
2016,3,21,14,0,980.0,101.0,3.5,19.0,902.0,1023.43,769.14
2016,3,21,14,15,973.5,99.5,3.55,19.0,873.0,992.26,749.6
2016,3,21,14,30,967.0,98.0,3.6,19.0,844.0,957.62,727.65
2016,3,21,14,45,948.5,101.0,3.65,19.0,805.0,914.28,699.55
2016,3,21,15,0,930.0,104.0,3.7,19.0,766.0,868.67,669.6
2016,3,21,15,15,916.5,101.5,3.7,18.5,722.0,819.31,637.61
2016,3,21,15,30,903.0,99.0,3.7,18.0,678.0,767.95,603.65
2016,3,21,15,45,885.0,96.0,3.75,18.0,628.0,716.24,566.31
2016,3,21,16,0,867.0,93.0,3.8,18.0,578.0,657.82,522.46
2016,3,21,16,15,842.0,89.0,3.65,17.5,523.0,593.63,473.31
2016,3,21,16,30,817.0,85.0,3.5,17.0,468.0,529.85,422.92
2016,3,21,16,45,782.5,80.0,3.4,17.0,410.0,461.36,366.57
2016,3,21,17,0,748.0,75.0,3.3,17.0,352.0,395.08,310.3
2016,3,21,17,15,695.5,68.5,3.0,15.5,292.5,323.41,249.7
2016,3,21,17,30,643.0,62.0,2.7,14.0,233.0,257.05,191.84
2016,3,21,17,45,559.5,53.0,2.45,13.0,175.5,186.78,131.01
2016,3,21,18,0,476.0,44.0,2.2,12.0,118.0,126.47,80.0
2016,3,21,18,15,326.5,30.5,2.35,11.5,71.0,65.64,34.22
2016,3,21,18,30,177.0,17.0,2.5,11.0,24.0,22.51,0.0
2016,3,21,18,45,88.5,8.5,2.65,11.0,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.0,15.5,4.9,7.5,26.0,16.0,0.0
2016,3,22,7,0,248.0,31.0,5.2,8.0,52.0,53.34,27.37
2016,3,22,7,15,366.0,45.0,5.5,9.0,103.0,102.55,65.28
2016,3,22,7,30,484.0,59.0,5.8,10.0,154.0,166.73,118.05
2016,3,22,7,45,564.5,66.5,6.15,11.0,212.5,229.07,173.03
2016,3,22,8,0,645.0,74.0,6.5,12.0,271.0,300.59,236.35
2016,3,22,8,15,691.0,80.5,6.7,13.0,330.0,366.17,294.67
2016,3,22,8,30,737.0,87.0,6.9,14.0,389.0,435.93,354.92
2016,3,22,8,45,770.0,91.5,7.15,15.0,445.5,500.31,409.24
2016,3,22,9,0,803.0,96.0,7.4,16.0,502.0,566.78,463.54
2016,3,22,9,15,825.5,99.5,7.4,16.5,554.5,627.16,511.96
2016,3,22,9,30,848.0,103.0,7.4,17.0,607.0,687.47,558.97
2016,3,22,9,45,864.5,106.0,7.4,17.5,654.0,742.57,600.73
2016,3,22,10,0,881.0,109.0,7.4,18.0,701.0,796.39,639.27
2016,3,22,10,15,893.0,111.5,7.4,18.5,741.5,837.04,666.92
2016,3,22,10,30,905.0,114.0,7.4,19.0,782.0,882.11,697.59
2016,3,22,10,45,914.0,115.0,7.4,19.5,815.0,920.59,723.08
2016,3,22,11,0,923.0,116.0,7.4,20.0,848.0,956.16,746.28
2016,3,22,11,15,928.5,117.5,7.35,20.5,872.5,985.91,764.92
2016,3,22,11,30,934.0,119.0,7.3,21.0,897.0,1012.21,781.03
2016,3,22,11,45,934.5,121.5,7.3,21.5,912.5,1031.15,792.15
2016,3,22,12,0,935.0,124.0,7.3,22.0,928.0,1046.24,800.64
2016,3,22,12,15,936.0,124.0,7.25,22.0,934.5,1055.45,806.44
2016,3,22,12,30,937.0,124.0,7.2,22.0,941.0,1060.76,809.67
2016,3,22,12,45,936.5,124.0,7.15,22.5,939.0,1060.66,807.67
2016,3,22,13,0,936.0,124.0,7.1,23.0,937.0,1056.63,803.13
2016,3,22,13,15,932.5,123.0,7.05,23.0,925.5,1044.76,794.89
2016,3,22,13,30,929.0,122.0,7.0,23.0,914.0,1029.09,784.17
2016,3,22,13,45,924.0,121.0,6.95,23.5,894.0,1008.26,768.45
2016,3,22,14,0,919.0,120.0,6.9,24.0,874.0,983.85,750.39
2016,3,22,14,15,911.0,118.5,6.8,24.0,845.0,952.79,729.0
2016,3,22,14,30,903.0,117.0,6.7,24.0,816.0,918.58,705.44
2016,3,22,14,45,897.5,112.5,6.65,24.0,781.0,880.49,679.32
2016,3,22,15,0,892.0,108.0,6.6,24.0,746.0,839.46,650.98
2016,3,22,15,15,877.5,105.5,6.5,23.5,702.5,790.81,617.98
2016,3,22,15,30,863.0,103.0,6.4,23.0,659.0,746.18,587.6
2016,3,22,15,45,842.5,100.0,6.35,23.0,609.5,688.85,544.38
2016,3,22,16,0,822.0,97.0,6.3,23.0,560.0,630.88,499.78
2016,3,22,16,15,795.5,93.0,6.15,22.5,506.0,568.12,451.13
2016,3,22,16,30,769.0,89.0,6.0,22.0,452.0,506.04,401.63
2016,3,22,16,45,729.5,84.5,5.85,21.5,394.5,438.55,346.46
2016,3,22,17,0,690.0,80.0,5.7,21.0,337.0,373.7,291.86
2016,3,22,17,15,636.0,73.0,5.5,20.5,279.5,304.6,232.73
2016,3,22,17,30,582.0,66.0,5.3,20.0,222.0,241.01,177.22
2016,3,22,17,45,492.0,57.0,5.15,19.5,166.5,173.24,119.68
2016,3,22,18,0,402.0,48.0,5.0,19.0,111.0,116.27,72.9
2016,3,22,18,15,264.5,32.5,5.0,18.5,67.0,59.96,31.49
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,19.26,0.0
2016,3,22,18,45,63.5,8.5,5.0,17.5,11.5,7.26,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,71.5,18.0,5.5,15.5,24.5,16.91,0.0
2016,3,23,7,0,143.0,36.0,5.6,16.0,49.0,45.4,24.63
2016,3,23,7,15,247.0,54.5,5.8,16.5,96.5,90.86,59.04
2016,3,23,7,30,351.0,73.0,6.0,17.0,144.0,148.03,104.71
2016,3,23,7,45,175.5,65.5,6.25,17.5,101.0,111.59,83.19
2016,3,23,8,0,0.0,58.0,6.5,18.0,58.0,48.03,35.0
2016,3,23,8,15,26.0,112.5,6.65,18.5,123.0,108.82,85.49
2016,3,23,8,30,52.0,167.0,6.8,19.0,188.0,172.64,137.83
