Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,45,42.5,184.0,7.0,19.5,203.0,186.45,148.62
2016,3,23,9,0,33.0,201.0,7.2,20.0,218.0,199.24,158.31
2016,3,23,9,15,71.5,238.0,7.1,20.5,279.5,260.01,206.94
2016,3,23,9,30,110.0,275.0,7.0,21.0,341.0,324.95,258.12
2016,3,23,9,45,170.5,297.0,6.95,21.5,408.0,406.37,321.82
2016,3,23,10,0,231.0,319.0,6.9,22.0,475.0,481.95,379.95
2016,3,23,10,15,196.5,342.5,6.8,22.5,480.5,487.84,381.96
2016,3,23,10,30,162.0,366.0,6.7,23.0,486.0,490.58,381.58
2016,3,23,10,45,516.5,247.5,6.6,23.5,654.5,716.78,558.08
2016,3,23,11,0,871.0,129.0,6.5,24.0,823.0,921.02,706.36
2016,3,23,11,15,877.5,130.5,6.3,24.5,847.5,950.27,722.72
2016,3,23,11,30,884.0,132.0,6.1,25.0,872.0,976.33,737.4
2016,3,23,11,45,892.5,130.5,5.95,25.5,889.5,998.0,749.21
2016,3,23,12,0,901.0,129.0,5.8,26.0,907.0,1016.25,758.61
2016,3,23,12,15,903.0,129.5,5.65,26.0,914.5,1026.55,764.15
2016,3,23,12,30,905.0,130.0,5.5,26.0,922.0,1033.1,767.26
2016,3,23,12,45,907.5,128.0,5.35,26.5,921.0,1033.88,765.06
2016,3,23,13,0,910.0,126.0,5.2,27.0,920.0,1030.85,760.45
2016,3,23,13,15,907.5,125.5,5.05,27.0,909.5,1020.61,752.73
2016,3,23,13,30,905.0,125.0,4.9,27.0,899.0,1006.64,742.7
2016,3,23,13,45,902.0,123.0,4.8,27.0,880.0,987.04,729.47
2016,3,23,14,0,899.0,121.0,4.7,27.0,861.0,963.88,713.99
2016,3,23,14,15,891.5,119.5,4.6,27.0,833.0,933.72,693.9
2016,3,23,14,30,884.0,118.0,4.5,27.0,805.0,900.46,671.95
2016,3,23,14,45,866.0,119.5,4.4,27.0,767.5,858.48,644.07
2016,3,23,15,0,848.0,121.0,4.3,27.0,730.0,822.49,620.27
2016,3,23,15,15,833.5,118.5,4.2,26.5,688.0,774.68,589.18
2016,3,23,15,30,819.0,116.0,4.1,26.0,646.0,725.18,555.81
2016,3,23,15,45,801.0,111.5,4.05,26.0,598.0,669.92,515.81
2016,3,23,16,0,783.0,107.0,4.0,26.0,550.0,613.91,474.33
2016,3,23,16,15,757.0,102.5,3.75,25.5,497.0,552.86,428.42
2016,3,23,16,30,731.0,98.0,3.5,25.0,444.0,493.16,382.2
2016,3,23,16,45,695.5,92.0,3.3,25.0,388.5,427.8,329.76
2016,3,23,17,0,660.0,86.0,3.1,25.0,333.0,365.0,277.96
2016,3,23,17,15,606.0,78.5,2.9,24.0,276.0,297.25,222.3
2016,3,23,17,30,552.0,71.0,2.7,23.0,219.0,235.04,169.93
2016,3,23,17,45,464.5,60.5,2.5,22.0,164.5,168.49,115.04
2016,3,23,18,0,377.0,50.0,2.3,21.0,110.0,112.5,70.16
2016,3,23,18,15,188.5,36.5,2.5,20.5,66.5,53.55,29.34
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,18.56,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,5.8,8.0,31.0,16.54,0.0
2016,3,24,7,0,354.0,29.0,6.0,8.0,62.0,59.96,29.74
2016,3,24,7,15,467.5,39.0,6.15,8.5,115.5,111.37,68.66
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,177.02,123.54
2016,3,24,7,45,649.0,55.5,6.5,9.5,228.0,241.12,181.62
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,312.14,246.16
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,378.65,306.64
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,448.76,368.57
2016,3,24,8,45,836.0,74.5,6.75,11.5,465.5,515.1,425.81
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,580.39,480.57
2016,3,24,9,15,890.5,79.5,6.75,12.5,577.5,640.87,529.63
2016,3,24,9,30,911.0,82.0,6.7,13.0,631.0,700.93,576.85
2016,3,24,9,45,928.0,83.5,6.65,13.5,679.5,756.67,618.79
2016,3,24,10,0,945.0,85.0,6.6,14.0,728.0,810.99,657.18
2016,3,24,10,15,956.0,87.0,6.55,14.5,769.5,859.33,690.45
2016,3,24,10,30,967.0,89.0,6.5,15.0,811.0,905.16,721.4
2016,3,24,10,45,974.5,90.5,6.5,15.5,844.5,944.68,747.6
2016,3,24,11,0,982.0,92.0,6.5,16.0,878.0,981.0,771.25
2016,3,24,11,15,987.5,93.0,6.4,16.0,903.0,1011.55,791.56
2016,3,24,11,30,993.0,94.0,6.3,16.0,928.0,1038.44,809.19
2016,3,24,11,45,994.5,95.5,6.25,16.5,944.5,1058.21,820.51
2016,3,24,12,0,996.0,97.0,6.2,17.0,961.0,1073.94,829.04
2016,3,24,12,15,997.5,97.5,6.1,17.0,968.5,1084.51,835.32
2016,3,24,12,30,999.0,98.0,6.0,17.0,976.0,1090.94,838.84
2016,3,24,12,45,999.0,97.5,5.95,17.5,974.0,1090.67,836.59
2016,3,24,13,0,999.0,97.0,5.9,18.0,972.0,1086.21,831.63
2016,3,24,13,15,997.0,97.0,5.8,18.0,961.0,1076.15,824.22
2016,3,24,13,30,995.0,97.0,5.7,18.0,950.0,1061.98,814.15
2016,3,24,13,45,991.5,95.5,5.65,18.5,930.0,1040.8,798.17
2016,3,24,14,0,988.0,94.0,5.6,19.0,910.0,1015.73,779.67
2016,3,24,14,15,982.0,93.0,5.5,19.0,881.5,985.16,758.62
2016,3,24,14,30,976.0,92.0,5.4,19.0,853.0,951.09,735.17
2016,3,24,14,45,963.5,92.5,5.3,19.0,815.5,909.84,706.61
2016,3,24,15,0,951.0,93.0,5.2,19.0,778.0,865.9,676.07
2016,3,24,15,15,939.0,90.5,5.05,19.0,734.5,816.82,641.38
2016,3,24,15,30,927.0,88.0,4.9,19.0,691.0,765.56,604.89
2016,3,24,15,45,911.5,85.0,4.75,19.0,641.0,709.53,563.05
2016,3,24,16,0,896.0,82.0,4.6,19.0,591.0,652.22,518.67
2016,3,24,16,15,873.0,79.0,4.3,18.5,536.0,589.64,469.57
2016,3,24,16,30,850.0,76.0,4.0,18.0,481.0,529.47,421.17
2016,3,24,16,45,817.0,72.0,3.7,17.5,422.0,461.23,365.09
2016,3,24,17,0,784.0,68.0,3.4,17.0,363.0,394.99,308.85
2016,3,24,17,15,735.0,62.5,2.9,16.0,303.0,324.13,247.87
2016,3,24,17,30,686.0,57.0,2.4,15.0,243.0,257.97,189.5
2016,3,24,17,45,604.5,49.5,1.95,14.0,185.0,187.15,128.36
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,126.61,77.64
2016,3,24,18,15,376.0,30.0,1.45,12.5,78.5,65.79,33.16
2016,3,24,18,30,229.0,18.0,1.4,12.0,30.0,22.82,0.0
2016,3,24,18,45,114.5,9.0,1.4,11.5,15.0,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,175.5,16.0,0.5,7.5,33.0,17.69,0.0
2016,3,25,7,0,351.0,32.0,0.5,8.0,66.0,62.05,32.04
2016,3,25,7,15,461.0,42.5,0.65,8.5,119.5,113.23,70.37
2016,3,25,7,30,571.0,53.0,0.8,9.0,173.0,178.17,123.77
2016,3,25,7,45,632.5,60.5,0.95,10.0,231.5,240.25,178.4
2016,3,25,8,0,694.0,68.0,1.1,11.0,290.0,309.15,238.5
2016,3,25,8,15,735.5,73.5,1.5,12.0,348.5,374.9,295.84
2016,3,25,8,30,777.0,79.0,1.9,13.0,407.0,443.68,353.99
2016,3,25,8,45,802.5,84.0,2.3,14.0,462.5,506.89,406.11
2016,3,25,9,0,828.0,89.0,2.7,15.0,518.0,571.02,457.22
2016,3,25,9,15,848.5,92.5,2.7,15.5,570.5,631.1,503.12
2016,3,25,9,30,869.0,96.0,2.7,16.0,623.0,690.86,547.23
2016,3,25,9,45,881.0,100.0,2.7,16.5,669.0,739.05,581.65
2016,3,25,10,0,893.0,104.0,2.7,17.0,715.0,790.07,615.52
2016,3,25,10,15,904.0,106.5,2.65,17.5,755.0,836.77,645.19
2016,3,25,10,30,915.0,109.0,2.6,18.0,795.0,881.12,672.7
2016,3,25,10,45,920.0,112.5,2.55,18.5,827.0,918.7,695.14
2016,3,25,11,0,925.0,116.0,2.5,19.0,859.0,953.1,715.19
2016,3,25,11,15,930.0,117.0,2.45,19.0,883.5,981.65,732.52
2016,3,25,11,30,935.0,118.0,2.4,19.0,908.0,1006.73,747.53
2016,3,25,11,45,934.0,121.0,2.4,19.5,922.5,1024.47,756.87
2016,3,25,12,0,933.0,124.0,2.4,20.0,937.0,1038.32,763.79
2016,3,25,12,15,934.0,124.5,2.45,20.5,943.5,1047.75,768.54
2016,3,25,12,30,935.0,125.0,2.5,21.0,950.0,1053.29,770.95
2016,3,25,12,45,930.0,127.5,2.6,21.5,946.0,1051.0,769.01
2016,3,25,13,0,925.0,130.0,2.7,22.0,942.0,1044.83,764.74
2016,3,25,13,15,921.5,129.0,2.8,22.0,930.5,1032.87,758.31
2016,3,25,13,30,918.0,128.0,2.9,22.0,919.0,1017.16,749.53
2016,3,25,13,45,909.5,128.5,3.0,22.0,897.5,994.55,736.23
2016,3,25,14,0,901.0,129.0,3.1,22.0,876.0,968.54,720.69
2016,3,25,14,15,893.0,127.5,3.15,22.0,847.5,937.81,701.54
2016,3,25,14,30,885.0,126.0,3.2,22.0,819.0,904.01,680.23
2016,3,25,14,45,875.0,123.0,3.3,22.0,782.5,872.86,660.92
2016,3,25,15,0,865.0,120.0,3.4,22.0,746.0,829.6,632.97
2016,3,25,15,15,850.5,117.0,3.45,21.5,703.0,780.6,601.57
2016,3,25,15,30,836.0,114.0,3.5,21.0,660.0,729.9,567.53
2016,3,25,15,45,816.5,110.5,3.55,21.0,611.0,673.92,526.82
2016,3,25,16,0,797.0,107.0,3.6,21.0,562.0,617.29,484.54
2016,3,25,16,15,770.5,102.5,3.45,20.5,508.5,555.36,437.38
2016,3,25,16,30,744.0,98.0,3.3,20.0,455.0,494.64,389.72
2016,3,25,16,45,708.0,92.0,3.2,20.0,398.0,428.51,335.84
2016,3,25,17,0,672.0,86.0,3.1,20.0,341.0,365.0,282.56
2016,3,25,17,15,618.5,78.5,2.8,18.5,283.5,297.04,225.94
2016,3,25,17,30,565.0,71.0,2.5,17.0,226.0,234.56,172.51
2016,3,25,17,45,484.0,60.5,2.25,16.0,171.0,169.17,117.22
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,113.54,71.59
2016,3,25,18,15,271.5,34.5,2.0,14.5,71.5,58.99,31.75
2016,3,25,18,30,140.0,19.0,2.0,14.0,27.0,19.65,0.0
2016,3,25,18,45,70.0,9.5,2.0,13.5,13.5,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,10.5,29.5,18.9,0.0
2016,3,26,7,0,160.0,42.0,2.4,11.0,59.0,51.22,30.32
2016,3,26,7,15,256.5,61.0,2.6,11.5,107.5,96.82,65.1
2016,3,26,7,30,353.0,80.0,2.8,12.0,156.0,153.27,110.89
2016,3,26,7,45,176.5,93.0,3.0,13.0,131.0,136.56,105.47
2016,3,26,8,0,0.0,106.0,3.2,14.0,106.0,89.11,70.51
2016,3,26,8,15,31.0,140.5,3.2,14.5,153.5,135.75,109.09
2016,3,26,8,30,62.0,175.0,3.2,15.0,201.0,183.46,148.1
2016,3,26,8,45,88.0,204.0,3.25,16.0,246.5,227.29,183.14
2016,3,26,9,0,114.0,233.0,3.3,17.0,292.0,282.77,226.83
2016,3,26,9,15,119.0,258.0,3.15,17.5,325.5,316.51,252.52
2016,3,26,9,30,124.0,283.0,3.0,18.0,359.0,350.63,278.04
2016,3,26,9,45,123.0,306.5,2.95,18.5,387.0,379.36,298.9
2016,3,26,10,0,122.0,330.0,2.9,19.0,415.0,407.78,319.17
2016,3,26,10,15,138.5,351.0,2.8,19.5,452.0,447.3,347.82
2016,3,26,10,30,155.0,372.0,2.7,20.0,489.0,487.71,376.57
2016,3,26,10,45,498.0,262.5,2.6,20.5,660.5,711.57,545.45
2016,3,26,11,0,841.0,153.0,2.5,21.0,832.0,924.18,692.27
2016,3,26,11,15,847.5,154.5,2.45,21.0,856.0,953.22,708.28
2016,3,26,11,30,854.0,156.0,2.4,21.0,880.0,979.08,723.87
2016,3,26,11,45,854.5,159.0,2.4,21.5,894.5,997.39,733.62
2016,3,26,12,0,855.0,162.0,2.4,22.0,909.0,1012.07,741.13
2016,3,26,12,15,856.5,162.5,2.45,22.0,916.0,1021.55,747.36
2016,3,26,12,30,858.0,163.0,2.5,22.0,923.0,1027.33,751.38
2016,3,26,12,45,855.5,164.0,2.6,22.5,920.0,1025.95,750.01
2016,3,26,13,0,853.0,165.0,2.7,23.0,917.0,1020.85,746.39
2016,3,26,13,15,849.5,164.0,2.8,23.0,905.5,1009.1,740.02
2016,3,26,13,30,846.0,163.0,2.9,23.0,894.0,993.75,731.4
2016,3,26,13,45,840.0,161.5,3.05,23.5,874.0,972.06,717.63
2016,3,26,14,0,834.0,160.0,3.2,24.0,854.0,947.05,701.66
2016,3,26,14,15,825.0,158.0,3.25,24.0,825.5,915.72,682.05
2016,3,26,14,30,816.0,156.0,3.3,24.0,797.0,881.55,660.44
2016,3,26,14,45,684.5,203.0,3.35,24.0,724.0,796.7,602.35
2016,3,26,15,0,553.0,250.0,3.4,24.0,651.0,705.29,536.72
2016,3,26,15,15,431.0,271.0,3.35,23.5,572.5,608.64,467.01
2016,3,26,15,30,309.0,292.0,3.3,23.0,494.0,509.64,393.98
2016,3,26,15,45,318.5,266.5,3.3,23.0,461.5,475.32,369.55
2016,3,26,16,0,328.0,241.0,3.3,23.0,429.0,439.35,343.0
2016,3,26,16,15,241.0,226.0,3.1,22.5,357.5,357.16,279.95
2016,3,26,16,30,154.0,211.0,2.9,22.0,286.0,275.47,216.51
2016,3,26,16,45,142.5,187.5,2.75,21.5,250.0,238.62,187.75
2016,3,26,17,0,131.0,164.0,2.6,21.0,214.0,202.99,159.28
2016,3,26,17,15,118.5,138.0,2.3,20.0,177.5,166.07,129.41
2016,3,26,17,30,106.0,112.0,2.0,19.0,141.0,130.74,100.26
2016,3,26,17,45,84.0,87.0,1.75,18.5,106.5,95.99,71.37
2016,3,26,18,0,62.0,62.0,1.5,18.0,72.0,64.25,45.08
2016,3,26,18,15,31.0,39.0,1.55,17.5,44.0,35.55,21.89
2016,3,26,18,30,0.0,16.0,1.6,17.0,16.0,13.21,0.0
2016,3,26,18,45,0.0,8.0,1.65,16.5,8.0,6.83,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,76.0,22.0,3.9,14.5,30.0,19.56,1.1
2016,3,27,7,0,152.0,44.0,4.5,15.0,60.0,51.97,30.93
2016,3,27,7,15,245.0,63.5,4.75,15.0,108.5,96.89,64.92
2016,3,27,7,30,338.0,83.0,5.0,15.0,157.0,152.25,109.66
2016,3,27,7,45,169.0,67.5,5.25,15.5,104.5,110.41,82.98
2016,3,27,8,0,0.0,52.0,5.5,16.0,52.0,43.02,31.03
2016,3,27,8,15,0.0,60.0,5.7,16.0,60.0,49.69,36.62
2016,3,27,8,30,0.0,68.0,5.9,16.0,68.0,56.38,42.13
2016,3,27,8,45,0.5,113.5,6.15,16.5,114.0,95.28,74.41
2016,3,27,9,0,1.0,159.0,6.4,17.0,160.0,135.11,106.89
2016,3,27,9,15,7.0,185.0,6.4,17.0,189.5,161.67,128.35
2016,3,27,9,30,13.0,211.0,6.4,17.0,219.0,188.99,150.3
2016,3,27,9,45,10.5,211.0,6.45,17.0,218.0,187.68,148.76
2016,3,27,10,0,8.0,211.0,6.5,17.0,217.0,186.16,147.12
2016,3,27,10,15,98.5,292.0,6.35,17.5,366.5,357.2,285.06
2016,3,27,10,30,189.0,373.0,6.2,18.0,516.0,515.82,408.27
2016,3,27,10,45,521.0,261.5,6.1,18.5,679.0,728.98,575.73
2016,3,27,11,0,853.0,150.0,6.0,19.0,842.0,930.13,723.81
2016,3,27,11,15,860.5,151.5,5.85,19.0,866.5,960.27,742.53
2016,3,27,11,30,868.0,153.0,5.7,19.0,891.0,987.22,759.72
2016,3,27,11,45,887.0,145.0,5.6,19.5,911.5,999.0,765.06
2016,3,27,12,0,906.0,137.0,5.5,20.0,932.0,1020.76,777.45
2016,3,27,12,15,908.0,137.0,5.4,20.0,939.0,1030.26,782.83
2016,3,27,12,30,910.0,137.0,5.3,20.0,946.0,1036.01,785.8
2016,3,27,12,45,915.5,133.0,5.25,20.5,945.5,1037.51,784.84
2016,3,27,13,0,921.0,129.0,5.2,21.0,945.0,1035.13,781.4
2016,3,27,13,15,918.5,128.5,5.15,21.0,933.5,1024.54,774.07
2016,3,27,13,30,916.0,128.0,5.1,21.0,922.0,1010.19,764.36
2016,3,27,13,45,915.5,124.5,5.1,21.0,903.0,991.07,751.89
2016,3,27,14,0,915.0,121.0,5.1,21.0,884.0,968.24,736.97
2016,3,27,14,15,908.0,119.5,5.05,21.0,856.0,937.98,716.57
2016,3,27,14,30,901.0,118.0,5.0,21.0,828.0,904.54,693.99
2016,3,27,14,45,895.0,114.0,4.95,21.5,792.5,866.46,666.79
2016,3,27,15,0,889.0,110.0,4.9,22.0,757.0,825.49,637.54
2016,3,27,15,15,875.5,107.5,4.8,21.5,714.0,777.68,605.45
2016,3,27,15,30,862.0,105.0,4.7,21.0,671.0,733.52,574.98
2016,3,27,15,45,848.0,100.5,4.65,21.0,623.0,679.1,534.34
2016,3,27,16,0,834.0,96.0,4.6,21.0,575.0,623.47,491.86
2016,3,27,16,15,809.5,92.0,4.4,20.5,521.0,561.51,443.83
2016,3,27,16,30,785.0,88.0,4.2,20.0,467.0,500.02,394.85
2016,3,27,16,45,754.0,82.5,4.05,19.5,410.5,434.92,341.73
2016,3,27,17,0,723.0,77.0,3.9,19.0,354.0,371.3,288.09
2016,3,27,17,15,673.0,70.5,3.4,18.0,296.0,302.93,229.73
2016,3,27,17,30,623.0,64.0,2.9,17.0,238.0,239.56,174.46
2016,3,27,17,45,548.0,55.0,2.4,16.5,182.0,173.88,118.09
2016,3,27,18,0,473.0,46.0,1.9,16.0,126.0,117.12,71.23
2016,3,27,18,15,337.0,33.0,1.85,15.0,79.0,60.83,31.22
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,21.34,2.18
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,168.0,18.0,2.4,7.5,37.0,18.8,2.49
2016,3,28,7,0,336.0,36.0,2.7,8.0,74.0,63.27,34.42
2016,3,28,7,15,439.5,47.5,2.75,9.0,127.5,113.29,71.72
2016,3,28,7,30,543.0,59.0,2.8,10.0,181.0,176.24,123.57
2016,3,28,7,45,602.5,67.0,2.9,11.0,238.0,236.41,176.74
2016,3,28,8,0,662.0,75.0,3.0,12.0,295.0,303.15,235.41
2016,3,28,8,15,704.0,81.0,3.05,12.5,353.5,367.2,291.61
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,435.07,349.34
2016,3,28,8,45,772.5,92.0,3.2,14.0,467.0,496.89,399.98
2016,3,28,9,0,799.0,97.0,3.3,15.0,522.0,559.79,449.6
2016,3,28,9,15,820.5,101.0,3.15,15.5,573.5,619.32,495.03
2016,3,28,9,30,842.0,105.0,3.0,16.0,625.0,678.68,538.65
2016,3,28,9,45,855.5,108.5,2.9,16.5,671.0,731.36,576.02
2016,3,28,10,0,869.0,112.0,2.8,17.0,717.0,782.49,610.3
2016,3,28,10,15,880.5,114.5,2.65,17.5,756.5,821.89,634.33
2016,3,28,10,30,892.0,117.0,2.5,18.0,796.0,865.5,660.8
2016,3,28,10,45,898.0,120.0,2.45,18.5,827.5,902.37,682.87
2016,3,28,11,0,904.0,123.0,2.4,19.0,859.0,936.2,702.62
2016,3,28,11,15,909.5,124.0,2.3,19.5,883.0,964.39,717.91
2016,3,28,11,30,915.0,125.0,2.2,20.0,907.0,989.21,730.79
2016,3,28,11,45,915.5,127.5,2.15,20.5,921.5,1007.23,739.72
2016,3,28,12,0,916.0,130.0,2.1,21.0,936.0,1021.49,746.29
2016,3,28,12,15,917.0,130.0,2.0,21.0,942.5,1030.02,750.07
2016,3,28,12,30,918.0,130.0,1.9,21.0,949.0,1034.74,751.51
2016,3,28,12,45,914.0,131.5,1.85,21.5,945.5,1032.21,747.73
2016,3,28,13,0,910.0,133.0,1.8,22.0,942.0,1025.88,741.75
2016,3,28,13,15,906.5,132.5,1.75,22.0,930.0,1014.36,734.1
2016,3,28,13,30,903.0,132.0,1.7,22.0,918.0,999.15,724.28
2016,3,28,13,45,895.5,132.0,1.7,22.5,896.5,977.1,709.54
2016,3,28,14,0,888.0,132.0,1.7,23.0,875.0,951.68,692.8
2016,3,28,14,15,880.0,130.5,1.75,23.0,846.5,921.18,674.75
2016,3,28,14,30,872.0,129.0,1.8,23.0,818.0,887.65,654.62
2016,3,28,14,45,860.5,127.0,1.85,23.0,781.5,856.61,635.97
2016,3,28,15,0,849.0,125.0,1.9,23.0,745.0,813.64,609.05
2016,3,28,15,15,834.5,122.0,1.95,23.0,702.5,765.26,578.12
2016,3,28,15,30,820.0,119.0,2.0,23.0,660.0,715.23,544.13
2016,3,28,15,45,800.0,115.5,2.15,23.0,611.0,659.7,505.64
2016,3,28,16,0,780.0,112.0,2.3,23.0,562.0,603.62,465.38
2016,3,28,16,15,753.5,107.5,2.3,22.5,509.0,543.4,420.86
2016,3,28,16,30,727.0,103.0,2.3,22.0,456.0,483.03,374.67
2016,3,28,16,45,689.5,97.0,2.3,21.5,399.5,417.41,322.9
2016,3,28,17,0,652.0,91.0,2.3,21.0,343.0,354.62,271.6
2016,3,28,17,15,600.0,83.5,2.1,20.0,286.0,288.78,216.89
2016,3,28,17,30,548.0,76.0,1.9,19.0,229.0,228.26,165.49
2016,3,28,17,45,467.5,65.0,1.75,18.0,174.5,164.31,112.4
2016,3,28,18,0,387.0,54.0,1.6,17.0,120.0,110.08,68.91
2016,3,28,18,15,265.0,38.0,1.65,16.5,75.0,56.45,30.44
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,20.32,3.28
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,100.0,23.0,2.15,14.0,34.5,20.73,5.48
2016,3,29,7,0,200.0,46.0,2.5,15.0,69.0,58.49,34.85
2016,3,29,7,15,292.5,63.0,2.75,15.5,119.0,102.67,67.64
2016,3,29,7,30,385.0,80.0,3.0,16.0,169.0,158.53,112.43
2016,3,29,7,45,454.5,91.5,3.3,16.5,224.0,214.54,159.89
2016,3,29,8,0,524.0,103.0,3.6,17.0,279.0,278.58,214.41
2016,3,29,8,15,262.0,97.5,3.7,17.5,185.5,203.54,160.66
2016,3,29,8,30,0.0,92.0,3.8,18.0,92.0,76.6,58.52
2016,3,29,8,45,0.5,126.5,3.9,18.5,127.0,106.4,82.87
2016,3,29,9,0,1.0,161.0,4.0,19.0,162.0,136.65,107.04
2016,3,29,9,15,2.0,169.5,4.0,19.5,171.0,144.67,112.92
2016,3,29,9,30,3.0,178.0,4.0,20.0,180.0,152.82,118.9
2016,3,29,9,45,12.0,218.5,4.0,20.5,227.0,195.11,152.16
2016,3,29,10,0,21.0,259.0,4.0,21.0,274.0,238.61,185.8
2016,3,29,10,15,10.5,193.5,4.0,21.0,201.0,172.72,133.41
2016,3,29,10,30,0.0,128.0,4.0,21.0,128.0,107.51,81.16
2016,3,29,10,45,0.0,133.0,4.0,21.5,133.0,111.89,84.4
2016,3,29,11,0,0.0,138.0,4.0,22.0,138.0,116.28,87.58
2016,3,29,11,15,3.0,159.0,4.0,22.5,162.0,137.28,103.97
2016,3,29,11,30,6.0,180.0,4.0,23.0,186.0,158.54,120.38
2016,3,29,11,45,3.5,161.5,4.05,23.5,165.0,140.2,105.62
2016,3,29,12,0,1.0,143.0,4.1,24.0,144.0,121.86,90.94
2016,3,29,12,15,0.5,133.5,4.1,24.0,134.0,113.22,84.14
2016,3,29,12,30,0.0,124.0,4.1,24.0,124.0,104.57,77.32
2016,3,29,12,45,2.5,143.0,4.2,24.5,145.5,123.39,92.01
2016,3,29,13,0,5.0,162.0,4.3,25.0,167.0,142.27,106.63
2016,3,29,13,15,5.0,165.5,4.35,25.0,170.5,145.23,108.95
2016,3,29,13,30,5.0,169.0,4.4,25.0,174.0,148.15,111.28
2016,3,29,13,45,2.5,144.0,4.45,25.5,146.5,123.94,92.24
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,100.01,73.39
2016,3,29,14,15,1.5,141.5,4.55,26.0,143.0,120.62,89.68
2016,3,29,14,30,3.0,164.0,4.6,26.0,167.0,141.28,105.97
2016,3,29,14,45,1.5,154.5,4.65,26.0,156.0,131.62,98.54
2016,3,29,15,0,0.0,145.0,4.7,26.0,145.0,122.09,91.24
2016,3,29,15,15,7.5,188.0,4.7,26.0,193.0,165.16,125.39
2016,3,29,15,30,15.0,231.0,4.7,26.0,241.0,208.31,159.38
2016,3,29,15,45,7.5,170.5,4.7,26.0,175.5,149.17,113.39
2016,3,29,16,0,0.0,110.0,4.7,26.0,110.0,91.87,68.24
2016,3,29,16,15,0.0,84.0,4.5,25.5,84.0,69.79,50.93
2016,3,29,16,30,0.0,58.0,4.3,25.0,58.0,48.06,33.61
2016,3,29,16,45,0.0,51.0,4.15,24.5,51.0,42.21,29.05
2016,3,29,17,0,0.0,44.0,4.0,24.0,44.0,36.37,24.42
2016,3,29,17,15,0.0,36.5,3.75,23.5,36.5,30.13,19.39
2016,3,29,17,30,0.0,29.0,3.5,23.0,29.0,23.91,14.28
2016,3,29,17,45,0.0,22.0,3.25,22.5,22.0,18.11,9.43
2016,3,29,18,0,0.0,15.0,3.0,22.0,15.0,12.33,4.53
2016,3,29,18,15,0.0,9.5,3.15,21.5,9.5,7.8,0.61
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.28,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.71,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.28,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,6.56,0.0
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,11.09,3.62
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,15.64,7.55
2016,3,30,7,45,0.0,25.5,4.25,19.5,25.5,21.01,12.1
2016,3,30,8,0,0.0,32.0,4.4,20.0,32.0,26.41,16.58
2016,3,30,8,15,0.0,35.5,4.45,20.0,35.5,29.32,18.96
2016,3,30,8,30,0.0,39.0,4.5,20.0,39.0,32.24,21.32
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,34.34,22.96
2016,3,30,9,0,0.0,44.0,4.6,20.0,44.0,36.44,24.6
2016,3,30,9,15,0.0,49.5,4.75,20.0,49.5,41.04,28.3
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,45.66,31.98
2016,3,30,9,45,0.0,101.5,5.05,20.5,101.5,84.66,63.56
2016,3,30,10,0,0.0,148.0,5.2,21.0,148.0,124.62,95.38
2016,3,30,10,15,0.0,135.0,5.3,21.0,135.0,113.45,86.19
2016,3,30,10,30,0.0,122.0,5.4,21.0,122.0,102.35,77.14
2016,3,30,10,45,8.0,199.0,5.55,21.5,206.0,176.16,135.74
2016,3,30,11,0,16.0,276.0,5.7,22.0,290.0,252.13,194.79
2016,3,30,11,15,19.0,298.5,5.8,22.5,315.0,275.67,212.37
2016,3,30,11,30,22.0,321.0,5.9,23.0,340.0,299.4,230.05
2016,3,30,11,45,20.0,314.0,6.0,23.5,332.0,291.56,223.39
2016,3,30,12,0,18.0,307.0,6.1,24.0,324.0,283.59,216.74
2016,3,30,12,15,18.5,311.5,6.05,24.0,329.0,288.36,220.31
2016,3,30,12,30,19.0,316.0,6.0,24.0,334.0,293.05,223.83
2016,3,30,12,45,20.5,323.5,6.0,24.5,342.0,301.34,229.73
2016,3,30,13,0,22.0,331.0,6.0,25.0,350.0,309.52,235.56
2016,3,30,13,15,70.5,387.5,5.9,25.0,449.0,426.98,325.4
2016,3,30,13,30,119.0,444.0,5.8,25.0,548.0,544.26,412.78
2016,3,30,13,45,159.5,435.5,5.7,25.5,572.0,570.45,432.08
2016,3,30,14,0,200.0,427.0,5.6,26.0,596.0,594.34,449.79
2016,3,30,14,15,181.5,413.0,5.45,26.0,562.5,558.14,423.11
2016,3,30,14,30,163.0,399.0,5.3,26.0,529.0,522.23,396.74
2016,3,30,14,45,200.0,377.0,5.2,26.0,529.0,524.53,399.94
2016,3,30,15,0,237.0,355.0,5.1,26.0,529.0,523.68,400.59
2016,3,30,15,15,221.0,334.5,5.0,26.0,490.0,481.37,369.42
2016,3,30,15,30,205.0,314.0,4.9,26.0,451.0,439.79,338.62
2016,3,30,15,45,300.5,272.0,4.8,26.0,456.0,462.11,357.27
2016,3,30,16,0,396.0,230.0,4.7,26.0,461.0,463.5,359.36
2016,3,30,16,15,511.5,175.5,4.45,25.5,445.0,463.56,359.99
2016,3,30,16,30,627.0,121.0,4.2,25.0,429.0,445.2,345.22
2016,3,30,16,45,591.5,115.0,4.0,25.0,377.5,386.02,297.15
2016,3,30,17,0,556.0,109.0,3.8,25.0,326.0,329.58,250.36
2016,3,30,17,15,572.5,88.5,3.4,24.0,281.0,279.99,207.72
2016,3,30,17,30,589.0,68.0,3.0,23.0,236.0,227.52,161.18
2016,3,30,17,45,519.0,58.5,2.6,22.0,182.0,165.19,109.3
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,111.17,66.19
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,58.5,29.99
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,21.49,5.54
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,9.82,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,152.5,21.5,3.25,15.5,40.5,20.34,6.75
2016,3,31,7,0,305.0,43.0,3.6,16.0,81.0,64.0,35.58
2016,3,31,7,15,404.0,55.0,3.7,16.5,134.0,113.5,71.67
2016,3,31,7,30,503.0,67.0,3.8,17.0,187.0,173.53,119.85
2016,3,31,7,45,583.5,72.0,3.95,17.5,246.5,234.03,171.28
2016,3,31,8,0,664.0,77.0,4.1,18.0,306.0,303.52,230.71
2016,3,31,8,15,706.0,82.5,4.3,19.0,364.5,366.97,285.05
2016,3,31,8,30,748.0,88.0,4.5,20.0,423.0,434.36,341.06
2016,3,31,8,45,791.5,88.0,4.7,21.0,482.0,499.68,393.87
2016,3,31,9,0,835.0,88.0,4.9,22.0,541.0,567.7,447.13
2016,3,31,9,15,855.5,91.0,4.8,22.5,594.0,627.04,492.21
2016,3,31,9,30,876.0,94.0,4.7,23.0,647.0,681.87,532.54
2016,3,31,9,45,897.0,94.0,4.6,23.5,695.5,736.72,571.57
2016,3,31,10,0,918.0,94.0,4.5,24.0,744.0,790.52,606.99
2016,3,31,10,15,929.0,96.0,4.45,24.5,784.0,837.09,636.68
2016,3,31,10,30,940.0,98.0,4.4,25.0,824.0,881.21,664.34
2016,3,31,10,45,948.5,99.0,4.35,25.5,857.0,919.49,687.63
2016,3,31,11,0,957.0,100.0,4.3,26.0,890.0,954.7,708.59
2016,3,31,11,15,962.5,101.0,4.2,26.0,914.5,983.91,726.52
2016,3,31,11,30,968.0,102.0,4.1,26.0,939.0,1009.53,742.01
2016,3,31,11,45,969.5,103.5,4.1,26.5,954.5,1028.17,752.05
2016,3,31,12,0,971.0,105.0,4.1,27.0,970.0,1042.87,759.61
2016,3,31,12,15,972.0,105.5,4.05,27.0,976.0,1052.1,764.89
2016,3,31,12,30,973.0,106.0,4.0,27.0,982.0,1057.29,767.72
2016,3,31,12,45,973.0,105.0,4.0,27.0,979.5,1055.96,766.82
2016,3,31,13,0,973.0,104.0,4.0,27.0,977.0,1050.56,763.49
2016,3,31,13,15,971.0,103.5,3.9,27.0,965.5,1039.72,756.1
2016,3,31,13,30,969.0,103.0,3.8,27.0,954.0,1024.9,746.3
2016,3,31,13,45,965.5,102.0,3.75,27.5,933.5,1004.29,731.73
2016,3,31,14,0,962.0,101.0,3.7,28.0,913.0,979.91,714.87
2016,3,31,14,15,956.0,99.5,3.65,27.5,884.5,949.18,696.72
2016,3,31,14,30,950.0,98.0,3.6,27.0,856.0,915.06,676.26
2016,3,31,14,45,937.5,98.0,3.55,27.0,818.5,873.96,649.65
2016,3,31,15,0,925.0,98.0,3.5,27.0,781.0,830.29,621.16
2016,3,31,15,15,913.0,96.0,3.4,26.5,737.5,782.69,590.65
2016,3,31,15,30,901.0,94.0,3.3,26.0,694.0,733.02,557.7
2016,3,31,15,45,885.0,91.0,3.2,26.0,645.0,677.94,517.73
2016,3,31,16,0,869.0,88.0,3.1,26.0,596.0,621.73,475.97
2016,3,31,16,15,846.0,84.5,2.9,25.5,541.5,562.82,431.58
2016,3,31,16,30,823.0,81.0,2.7,25.0,487.0,500.97,383.67
2016,3,31,16,45,790.0,77.0,2.55,24.5,428.5,434.81,331.1
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,370.74,278.45
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,302.81,222.07
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,238.49,167.47
2016,3,31,17,45,580.5,54.5,1.95,21.0,194.0,171.79,112.28
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,114.6,67.06
2016,3,31,18,15,367.0,35.0,2.0,19.5,87.0,59.42,29.68
2016,3,31,18,30,234.0,23.0,2.2,19.0,38.0,20.95,7.52
2016,3,31,18,45,117.0,11.5,2.4,18.5,19.0,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.12,0.0
2016,4,1,6,45,36.5,27.5,3.95,12.5,32.0,23.05,10.75
2016,4,1,7,0,73.0,49.0,4.0,13.0,58.0,47.49,31.28
2016,4,1,7,15,106.0,73.0,4.2,13.0,94.5,78.62,56.58
2016,4,1,7,30,139.0,97.0,4.4,13.0,131.0,114.27,86.51
2016,4,1,7,45,171.5,118.0,4.6,13.5,170.5,151.46,118.08
2016,4,1,8,0,204.0,139.0,4.8,14.0,210.0,197.31,156.99
2016,4,1,8,15,201.5,169.5,5.05,14.0,250.0,232.4,187.52
2016,4,1,8,30,199.0,200.0,5.3,14.0,290.0,271.89,220.98
2016,4,1,8,45,99.5,105.0,5.55,14.5,150.0,146.5,118.04
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,8.26,1.32
2016,4,1,9,15,0.0,42.5,5.75,15.0,42.5,35.23,24.02
2016,4,1,9,30,0.0,75.0,5.7,15.0,75.0,62.35,46.58
2016,4,1,9,45,0.0,80.5,5.7,15.5,80.5,67.0,50.19
2016,4,1,10,0,0.0,86.0,5.7,16.0,86.0,71.65,53.78
2016,4,1,10,15,240.0,192.5,5.6,16.0,378.5,380.31,308.93
2016,4,1,10,30,480.0,299.0,5.5,16.0,671.0,704.6,559.71
2016,4,1,10,45,478.5,314.5,5.45,16.5,698.0,735.65,579.4
2016,4,1,11,0,477.0,330.0,5.4,17.0,725.0,764.66,598.55
2016,4,1,11,15,262.0,359.0,5.4,17.0,577.5,597.51,469.3
2016,4,1,11,30,47.0,388.0,5.4,17.0,430.0,401.8,314.33
2016,4,1,11,45,30.0,325.5,5.45,17.5,352.5,326.27,255.44
2016,4,1,12,0,13.0,263.0,5.5,18.0,275.0,238.77,186.21
2016,4,1,12,15,22.0,318.0,5.55,18.0,338.5,297.18,232.24
2016,4,1,12,30,31.0,373.0,5.6,18.0,402.0,374.52,292.1
2016,4,1,12,45,23.5,334.5,5.65,18.5,356.5,313.75,244.45
2016,4,1,13,0,16.0,296.0,5.7,19.0,311.0,271.44,211.11
2016,4,1,13,15,13.5,265.5,5.7,18.5,278.5,241.43,188.12
2016,4,1,13,30,11.0,235.0,5.7,18.0,246.0,211.64,165.08
2016,4,1,13,45,32.5,310.5,5.75,18.0,339.5,313.17,245.68
2016,4,1,14,0,54.0,386.0,5.8,18.0,433.0,404.44,316.85
2016,4,1,14,15,85.0,390.5,5.8,17.5,460.5,434.19,341.48
2016,4,1,14,30,116.0,395.0,5.8,17.0,488.0,475.92,375.32
2016,4,1,14,45,141.5,378.5,5.8,17.0,487.0,475.6,376.25
2016,4,1,15,0,167.0,362.0,5.8,17.0,486.0,473.06,375.53
2016,4,1,15,15,180.0,339.5,5.8,16.5,466.0,453.12,361.72
2016,4,1,15,30,193.0,317.0,5.8,16.0,446.0,431.66,346.51
2016,4,1,15,45,418.0,245.0,5.8,16.0,498.0,519.71,419.41
2016,4,1,16,0,643.0,173.0,5.8,16.0,550.0,569.76,460.22
2016,4,1,16,15,621.5,151.5,5.7,15.5,488.5,502.33,406.67
2016,4,1,16,30,600.0,130.0,5.6,15.0,427.0,435.53,352.51
2016,4,1,16,45,531.0,136.5,5.55,14.5,376.0,370.17,298.13
2016,4,1,17,0,462.0,143.0,5.5,14.0,325.0,316.19,252.28
2016,4,1,17,15,445.5,123.5,5.15,13.5,276.5,262.81,205.42
2016,4,1,17,30,429.0,104.0,4.8,13.0,228.0,210.93,159.06
2016,4,1,17,45,374.5,85.5,4.5,13.0,176.5,154.14,109.95
2016,4,1,18,0,320.0,67.0,4.2,13.0,125.0,104.03,68.29
2016,4,1,18,15,213.5,47.0,3.95,12.5,79.5,55.94,33.43
2016,4,1,18,30,107.0,27.0,3.7,12.0,34.0,21.72,9.05
2016,4,1,18,45,53.5,13.5,3.45,11.5,17.0,11.52,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,116.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,25.79,11.11
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,72.94,39.0
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,125.55,78.11
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,189.27,131.44
2016,4,2,7,45,692.5,61.0,3.9,10.0,272.0,252.9,188.29
2016,4,2,8,0,748.0,67.0,3.9,11.0,332.0,321.14,249.01
2016,4,2,8,15,784.5,71.5,3.8,12.0,391.0,385.92,306.0
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,453.47,363.26
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.0,516.83,414.34
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,578.53,461.86
2016,4,2,9,15,890.5,85.5,3.35,16.5,616.0,637.11,506.59
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,694.99,549.09
2016,4,2,9,45,922.5,90.5,3.1,17.5,714.5,748.35,586.97
2016,4,2,10,0,936.0,93.0,3.0,18.0,761.0,799.93,620.69
2016,4,2,10,15,946.0,94.5,3.05,18.5,801.0,845.7,650.33
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,888.89,677.84
