Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.5,926.69,701.37
2016,4,2,11,0,970.0,99.0,3.2,20.0,906.0,961.27,722.55
2016,4,2,11,15,974.5,100.0,3.25,20.0,930.0,989.68,740.9
2016,4,2,11,30,979.0,101.0,3.3,20.0,954.0,1014.42,756.88
2016,4,2,11,45,981.5,102.0,3.35,20.5,969.0,1033.48,767.69
2016,4,2,12,0,984.0,103.0,3.4,21.0,984.0,1048.59,776.0
2016,4,2,12,15,984.5,103.0,3.4,21.0,990.0,1056.76,780.97
2016,4,2,12,30,985.0,103.0,3.4,21.0,996.0,1060.84,783.45
2016,4,2,12,45,984.0,103.0,3.45,21.0,993.0,1059.39,782.88
2016,4,2,13,0,983.0,103.0,3.5,21.0,990.0,1053.84,779.81
2016,4,2,13,15,980.5,102.5,3.5,21.0,978.0,1042.3,772.55
2016,4,2,13,30,978.0,102.0,3.5,21.0,966.0,1026.77,762.81
2016,4,2,13,45,973.5,101.5,3.5,21.5,945.0,1005.49,747.92
2016,4,2,14,0,969.0,101.0,3.5,22.0,924.0,980.45,730.68
2016,4,2,14,15,962.5,99.5,3.45,21.5,895.0,949.04,711.66
2016,4,2,14,30,956.0,98.0,3.4,21.0,866.0,914.25,690.27
2016,4,2,14,45,941.0,99.5,3.4,21.0,827.5,872.41,662.89
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,828.16,633.64
2016,4,2,15,15,913.5,98.5,3.35,21.0,745.0,779.66,600.84
2016,4,2,15,30,901.0,96.0,3.3,21.0,701.0,729.13,565.3
2016,4,2,15,45,885.5,93.0,3.25,21.0,651.5,674.43,524.94
2016,4,2,16,0,870.0,90.0,3.2,21.0,602.0,621.64,484.86
2016,4,2,16,15,847.0,86.5,3.0,20.5,547.0,559.59,437.19
2016,4,2,16,30,824.0,83.0,2.8,20.0,492.0,497.8,388.25
2016,4,2,16,45,792.0,78.5,2.6,20.0,434.0,431.7,333.83
2016,4,2,17,0,760.0,74.0,2.4,20.0,376.0,367.59,279.51
2016,4,2,17,15,713.5,68.5,2.05,19.0,316.5,300.27,222.44
2016,4,2,17,30,667.0,63.0,1.7,18.0,257.0,236.25,167.17
2016,4,2,17,45,593.5,55.0,1.4,17.0,199.5,170.58,111.99
2016,4,2,18,0,520.0,47.0,1.1,16.0,142.0,113.55,66.44
2016,4,2,18,15,392.0,35.5,1.1,15.5,92.0,58.72,29.51
2016,4,2,18,30,264.0,24.0,1.1,15.0,42.0,20.02,8.29
2016,4,2,18,45,132.0,12.0,1.15,14.5,21.0,10.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,10.24,0.0
2016,4,3,6,45,280.0,26.0,2.1,10.5,58.0,26.71,12.19
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,73.15,39.08
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.5,125.13,77.07
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,188.12,128.85
2016,4,3,7,45,677.0,64.0,2.45,14.0,273.5,249.7,182.67
2016,4,3,8,0,733.0,70.0,2.5,15.0,333.0,318.29,242.18
2016,4,3,8,15,770.0,75.0,2.5,16.0,392.5,382.82,297.5
2016,4,3,8,30,807.0,80.0,2.5,17.0,452.0,450.2,353.15
2016,4,3,8,45,833.5,83.5,2.5,18.5,508.5,513.24,402.67
2016,4,3,9,0,860.0,87.0,2.5,20.0,565.0,577.18,450.62
2016,4,3,9,15,879.0,90.0,2.4,20.5,617.5,633.37,492.31
2016,4,3,9,30,898.0,93.0,2.3,21.0,670.0,691.44,533.69
2016,4,3,9,45,912.0,95.5,2.2,21.5,716.5,744.55,570.0
2016,4,3,10,0,926.0,98.0,2.1,22.0,763.0,795.95,602.5
2016,4,3,10,15,936.5,100.0,2.05,22.0,803.0,842.13,631.83
2016,4,3,10,30,947.0,102.0,2.0,22.0,843.0,885.77,659.07
2016,4,3,10,45,954.0,103.5,2.0,22.5,875.5,923.18,681.04
2016,4,3,11,0,961.0,105.0,2.0,23.0,908.0,957.38,700.74
2016,4,3,11,15,966.0,106.0,2.05,23.0,932.0,985.92,718.6
2016,4,3,11,30,971.0,107.0,2.1,23.0,956.0,1010.83,734.21
2016,4,3,11,45,973.5,108.0,2.2,23.5,971.5,1029.64,745.18
2016,4,3,12,0,976.0,109.0,2.3,24.0,987.0,1044.54,753.76
2016,4,3,12,15,977.5,109.0,2.35,24.0,993.0,1053.51,759.61
2016,4,3,12,30,979.0,109.0,2.4,24.0,999.0,1058.45,763.1
2016,4,3,12,45,978.0,109.5,2.5,24.5,996.0,1057.41,762.04
2016,4,3,13,0,977.0,110.0,2.6,25.0,993.0,1052.32,758.55
2016,4,3,13,15,974.5,109.5,2.6,25.0,981.5,1040.78,751.55
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,1025.29,742.2
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,1003.57,729.44
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,978.13,714.31
2016,4,3,14,15,956.5,105.5,2.7,25.0,898.5,946.85,694.92
2016,4,3,14,30,950.0,104.0,2.7,25.0,869.0,912.23,673.29
2016,4,3,14,45,941.0,102.5,2.7,25.0,832.0,872.42,648.08
2016,4,3,15,0,932.0,101.0,2.7,25.0,795.0,829.81,620.79
2016,4,3,15,15,920.0,98.5,2.65,24.5,751.0,781.44,590.11
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,730.99,556.47
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,675.35,516.54
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,618.61,474.69
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.5,560.15,430.34
2016,4,3,16,30,830.0,84.0,2.2,23.0,498.0,498.88,382.54
2016,4,3,16,45,799.5,79.0,2.05,23.0,439.5,432.69,329.05
2016,4,3,17,0,769.0,74.0,1.9,23.0,381.0,368.32,275.45
2016,4,3,17,15,722.5,68.5,1.7,21.5,321.5,300.63,219.54
2016,4,3,17,30,676.0,63.0,1.5,20.0,262.0,236.16,165.03
2016,4,3,17,45,603.5,55.5,1.3,19.0,204.0,170.82,110.71
2016,4,3,18,0,531.0,48.0,1.1,18.0,146.0,113.98,65.87
2016,4,3,18,15,404.0,36.5,1.15,17.0,95.5,58.9,29.48
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,20.68,9.15
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,10.67,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.3,10.0,17.0,11.1,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.0,60.0,27.91,13.68
2016,4,4,7,0,419.0,43.0,3.8,12.0,103.0,73.61,40.45
2016,4,4,7,15,508.0,52.5,3.8,13.0,158.5,124.46,77.52
2016,4,4,7,30,597.0,62.0,3.8,14.0,214.0,186.21,127.99
2016,4,4,7,45,654.0,68.5,3.85,15.0,273.5,247.05,181.02
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,313.98,239.16
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,378.7,294.96
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,445.26,350.57
2016,4,4,8,45,812.5,89.5,4.35,19.0,506.5,507.57,401.22
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,570.9,450.92
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,629.23,495.1
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,682.89,534.56
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,735.36,570.89
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,786.2,603.76
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.5,831.14,631.92
2016,4,4,10,30,927.0,108.0,3.7,24.0,838.0,873.58,657.81
2016,4,4,10,45,934.5,109.5,3.55,24.5,869.5,910.66,679.58
2016,4,4,11,0,942.0,111.0,3.4,25.0,901.0,944.64,698.9
2016,4,4,11,15,947.0,112.0,3.3,25.5,925.0,972.6,714.29
2016,4,4,11,30,952.0,113.0,3.2,26.0,949.0,997.01,727.23
2016,4,4,11,45,955.0,114.0,3.1,26.5,964.0,1015.88,736.49
2016,4,4,12,0,958.0,115.0,3.0,27.0,979.0,1030.92,743.29
2016,4,4,12,15,959.0,115.0,2.9,27.0,985.0,1039.18,747.28
2016,4,4,12,30,960.0,115.0,2.8,27.0,991.0,1043.48,748.89
2016,4,4,12,45,959.0,115.0,2.7,27.5,987.5,1041.89,745.41
2016,4,4,13,0,958.0,115.0,2.6,28.0,984.0,1036.33,739.6
2016,4,4,13,15,955.5,114.5,2.5,28.0,972.0,1024.92,731.73
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,1009.63,721.57
2016,4,4,13,45,948.0,113.0,2.35,28.0,939.0,987.75,707.89
2016,4,4,14,0,943.0,112.0,2.3,28.0,918.0,962.25,692.03
2016,4,4,14,15,936.5,110.5,2.2,28.0,889.0,931.46,672.33
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,897.4,650.56
2016,4,4,14,45,920.5,107.0,2.05,28.0,823.0,857.34,625.31
2016,4,4,15,0,911.0,105.0,2.0,28.0,786.0,814.59,598.15
2016,4,4,15,15,898.5,102.5,1.95,27.5,742.5,766.71,568.43
2016,4,4,15,30,886.0,100.0,1.9,27.0,699.0,716.85,535.56
2016,4,4,15,45,869.5,97.0,1.85,27.0,649.5,662.25,496.96
2016,4,4,16,0,853.0,94.0,1.8,27.0,600.0,609.69,458.69
2016,4,4,16,15,829.5,90.5,1.7,26.5,545.5,548.33,413.64
2016,4,4,16,30,806.0,87.0,1.6,26.0,491.0,487.34,367.34
2016,4,4,16,45,775.5,82.0,1.55,26.0,433.5,422.57,316.21
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,359.67,264.9
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,291.9,210.06
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,229.65,158.32
2016,4,4,17,45,580.0,57.0,1.25,22.0,201.0,165.65,106.07
2016,4,4,18,0,508.0,49.0,1.2,21.0,144.0,110.11,63.05
2016,4,4,18,15,384.0,37.0,1.3,20.0,94.5,56.63,28.32
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,20.58,9.29
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,12.0,20.0,12.25,0.0
2016,4,5,6,45,299.0,28.5,3.05,13.0,64.5,28.59,14.13
2016,4,5,7,0,452.0,42.0,3.4,14.0,109.0,74.93,40.12
2016,4,5,7,15,538.5,51.0,3.3,15.0,165.5,126.96,77.69
2016,4,5,7,30,625.0,60.0,3.2,16.0,222.0,189.51,128.5
2016,4,5,7,45,678.0,66.5,3.15,17.0,281.5,250.86,181.64
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,318.92,240.18
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,382.78,294.65
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,449.36,349.52
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,511.51,399.29
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,574.43,447.82
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,629.55,489.65
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,686.41,531.4
2016,4,5,9,45,903.5,98.5,3.75,23.5,720.0,738.6,568.58
2016,4,5,10,0,917.0,101.0,3.8,24.0,766.0,789.06,602.47
2016,4,5,10,15,927.0,103.0,3.9,24.5,805.5,834.27,631.72
2016,4,5,10,30,937.0,105.0,4.0,25.0,845.0,876.95,658.91
2016,4,5,10,45,944.5,106.5,4.15,25.5,877.0,914.24,682.45
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,948.39,703.75
2016,4,5,11,15,956.5,109.0,4.4,26.0,932.5,976.04,721.78
2016,4,5,11,30,961.0,110.0,4.5,26.0,956.0,1000.08,737.5
2016,4,5,11,45,964.0,110.5,4.6,26.5,971.0,1018.51,748.16
2016,4,5,12,0,967.0,111.0,4.7,27.0,986.0,1033.08,756.6
2016,4,5,12,15,968.0,111.0,4.75,27.0,992.0,1041.33,762.11
2016,4,5,12,30,969.0,111.0,4.8,27.0,998.0,1045.58,765.17
2016,4,5,12,45,968.0,111.0,4.9,27.0,994.5,1043.91,764.94
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,1038.24,762.22
2016,4,5,13,15,964.0,110.5,5.05,27.0,978.5,1026.21,754.99
2016,4,5,13,30,961.0,110.0,5.1,27.0,966.0,1010.29,745.3
2016,4,5,13,45,955.5,109.5,5.15,27.0,945.0,988.26,731.59
2016,4,5,14,0,950.0,109.0,5.2,27.0,924.0,962.61,715.49
2016,4,5,14,15,943.0,108.0,5.15,27.0,894.5,931.67,695.12
2016,4,5,14,30,936.0,107.0,5.1,27.0,865.0,897.48,672.53
2016,4,5,14,45,926.0,105.0,5.1,27.0,827.5,856.81,645.7
2016,4,5,15,0,916.0,103.0,5.1,27.0,790.0,813.48,616.84
2016,4,5,15,15,620.5,201.0,5.0,26.5,654.5,665.69,509.14
2016,4,5,15,30,325.0,299.0,4.9,26.0,519.0,510.28,391.74
2016,4,5,15,45,590.5,196.0,4.8,26.0,561.0,576.57,444.92
2016,4,5,16,0,856.0,93.0,4.7,26.0,603.0,607.49,468.89
2016,4,5,16,15,833.5,89.5,4.5,25.5,548.5,546.6,421.7
2016,4,5,16,30,811.0,86.0,4.3,25.0,494.0,485.96,373.77
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,420.52,320.88
2016,4,5,17,0,743.0,78.0,4.0,24.0,378.0,357.32,268.19
2016,4,5,17,15,696.5,72.5,3.55,23.0,319.0,290.25,211.76
2016,4,5,17,30,650.0,67.0,3.1,22.0,260.0,228.73,159.11
2016,4,5,17,45,576.0,59.0,2.7,21.0,202.5,164.68,106.2
2016,4,5,18,0,502.0,51.0,2.3,20.0,145.0,109.36,63.2
2016,4,5,18,15,379.5,38.5,2.3,19.5,95.5,56.28,28.66
2016,4,5,18,30,257.0,26.0,2.3,19.0,46.0,21.41,10.23
2016,4,5,18,45,128.5,13.0,2.35,18.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,14.5,8.0,6.4,0.0
2016,4,6,6,30,34.0,15.0,2.8,15.0,16.0,12.34,0.0
2016,4,6,6,45,123.5,38.0,3.0,15.5,55.0,31.92,18.63
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,68.29,43.36
2016,4,6,7,15,106.5,50.0,3.45,16.5,66.5,59.59,40.03
2016,4,6,7,30,0.0,39.0,3.7,17.0,39.0,32.21,21.76
2016,4,6,7,45,0.0,50.5,4.0,17.5,50.5,41.77,29.82
2016,4,6,8,0,0.0,62.0,4.3,18.0,62.0,51.36,37.75
2016,4,6,8,15,20.5,125.0,4.65,18.5,134.5,115.35,90.51
2016,4,6,8,30,41.0,188.0,5.0,19.0,207.0,181.73,144.29
2016,4,6,8,45,200.0,208.0,5.4,20.0,319.5,288.97,229.94
2016,4,6,9,0,359.0,228.0,5.8,21.0,432.0,415.11,329.32
2016,4,6,9,15,582.0,175.0,5.95,21.0,540.0,535.79,425.19
2016,4,6,9,30,805.0,122.0,6.1,21.0,648.0,659.3,522.37
2016,4,6,9,45,835.5,119.0,6.25,21.5,697.5,714.96,564.03
2016,4,6,10,0,866.0,116.0,6.4,22.0,747.0,770.4,604.8
2016,4,6,10,15,720.0,196.5,6.35,22.5,739.5,773.36,602.08
2016,4,6,10,30,574.0,277.0,6.3,23.0,732.0,752.98,582.13
2016,4,6,10,45,549.0,302.0,6.3,23.5,751.0,775.62,596.24
2016,4,6,11,0,524.0,327.0,6.3,24.0,770.0,794.52,607.28
2016,4,6,11,15,496.5,346.0,6.2,24.0,775.0,802.08,611.03
2016,4,6,11,30,469.0,365.0,6.1,24.0,780.0,806.19,612.34
2016,4,6,11,45,474.5,373.5,6.05,24.5,799.0,828.2,626.15
2016,4,6,12,0,480.0,382.0,6.0,25.0,818.0,848.03,638.25
2016,4,6,12,15,728.5,247.0,5.9,25.0,913.5,964.34,725.52
2016,4,6,12,30,977.0,112.0,5.8,25.0,1009.0,1051.53,783.72
2016,4,6,12,45,986.0,107.5,5.75,25.5,1010.0,1054.93,783.59
2016,4,6,13,0,995.0,103.0,5.7,26.0,1011.0,1054.16,781.28
2016,4,6,13,15,993.5,102.5,5.6,26.0,999.5,1043.22,773.51
2016,4,6,13,30,992.0,102.0,5.5,26.0,988.0,1028.23,763.21
2016,4,6,13,45,993.5,98.5,5.45,26.0,969.0,1009.0,750.56
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,985.69,735.26
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,954.43,714.62
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,919.7,691.62
2016,4,6,14,45,958.0,99.5,5.25,26.0,849.5,873.97,660.93
2016,4,6,15,0,933.0,106.0,5.2,26.0,808.0,826.39,628.79
2016,4,6,15,15,920.0,104.0,5.05,25.5,763.0,777.79,596.37
2016,4,6,15,30,907.0,102.0,4.9,25.0,718.0,727.19,560.41
2016,4,6,15,45,897.0,96.0,4.8,25.0,669.0,672.9,519.89
2016,4,6,16,0,887.0,90.0,4.7,25.0,620.0,616.88,477.11
2016,4,6,16,15,864.5,86.5,4.4,24.5,564.5,557.25,430.65
2016,4,6,16,30,842.0,83.0,4.1,24.0,509.0,495.05,381.25
2016,4,6,16,45,817.5,77.5,3.8,23.5,451.0,430.56,328.6
2016,4,6,17,0,793.0,72.0,3.5,23.0,393.0,367.21,275.21
2016,4,6,17,15,748.5,66.5,2.95,22.0,333.0,299.21,217.54
2016,4,6,17,30,704.0,61.0,2.4,21.0,273.0,235.42,162.6
2016,4,6,17,45,638.5,53.5,1.9,20.0,214.5,170.5,108.4
2016,4,6,18,0,573.0,46.0,1.4,19.0,156.0,111.5,62.2
2016,4,6,18,15,450.5,35.5,1.35,18.0,103.5,56.13,27.06
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,20.64,10.08
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,11.0,9.5,8.11,0.0
2016,4,7,6,30,0.0,19.0,2.5,12.0,19.0,15.39,0.0
2016,4,7,6,45,103.5,37.5,2.85,13.5,54.0,31.15,18.64
2016,4,7,7,0,207.0,56.0,3.2,15.0,89.0,63.59,39.95
2016,4,7,7,15,246.0,77.0,3.25,16.0,131.5,102.16,69.7
2016,4,7,7,30,285.0,98.0,3.3,17.0,174.0,145.76,105.46
2016,4,7,7,45,314.0,116.0,3.4,18.0,218.0,188.89,141.93
2016,4,7,8,0,343.0,134.0,3.5,19.0,262.0,235.29,180.95
2016,4,7,8,15,273.5,169.0,3.65,19.5,281.5,261.87,205.22
2016,4,7,8,30,204.0,204.0,3.8,20.0,301.0,274.02,216.24
2016,4,7,8,45,535.5,149.0,4.0,21.0,444.5,417.04,328.17
2016,4,7,9,0,867.0,94.0,4.2,22.0,588.0,583.08,455.49
2016,4,7,9,15,758.0,136.0,4.2,22.5,596.0,604.21,470.52
2016,4,7,9,30,649.0,178.0,4.2,23.0,604.0,611.39,474.49
2016,4,7,9,45,792.5,139.0,4.2,24.0,694.5,702.82,541.56
2016,4,7,10,0,936.0,100.0,4.2,25.0,785.0,798.78,608.52
2016,4,7,10,15,945.0,102.0,4.15,25.5,824.5,843.73,636.59
2016,4,7,10,30,954.0,104.0,4.1,26.0,864.0,886.0,662.69
2016,4,7,10,45,957.5,107.0,4.1,26.5,894.5,921.7,684.26
2016,4,7,11,0,961.0,110.0,4.1,27.0,925.0,953.98,703.37
2016,4,7,11,15,965.5,111.0,4.1,27.0,948.0,981.63,720.73
2016,4,7,11,30,970.0,112.0,4.1,27.0,971.0,1005.64,735.71
2016,4,7,11,45,953.5,124.0,4.1,27.5,980.0,1016.92,740.95
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,1023.6,743.37
2016,4,7,12,15,802.5,219.5,4.0,28.0,953.0,1005.62,730.71
2016,4,7,12,30,668.0,303.0,3.9,28.0,917.0,958.0,696.67
2016,4,7,12,45,678.5,295.0,3.85,28.5,917.5,960.23,697.16
2016,4,7,13,0,689.0,287.0,3.8,29.0,918.0,959.12,695.16
2016,4,7,13,15,707.5,271.0,3.65,29.0,911.5,954.85,692.25
2016,4,7,13,30,726.0,255.0,3.5,29.0,905.0,946.74,686.9
2016,4,7,13,45,574.5,311.5,3.4,29.0,818.5,845.59,616.51
2016,4,7,14,0,423.0,368.0,3.3,29.0,732.0,749.43,548.68
2016,4,7,14,15,455.5,342.5,3.15,29.0,723.0,741.02,544.31
2016,4,7,14,30,488.0,317.0,3.0,29.0,714.0,728.84,536.72
2016,4,7,14,45,498.0,296.0,2.9,29.0,686.5,698.85,516.67
2016,4,7,15,0,508.0,275.0,2.8,29.0,659.0,666.3,494.72
2016,4,7,15,15,620.0,216.0,2.65,28.5,657.5,673.87,502.88
2016,4,7,15,30,732.0,157.0,2.5,28.0,656.0,665.85,499.35
2016,4,7,15,45,774.5,134.5,2.4,28.0,628.5,635.12,477.29
2016,4,7,16,0,817.0,112.0,2.3,28.0,601.0,597.61,449.67
2016,4,7,16,15,791.5,107.5,2.1,27.5,546.5,536.13,403.84
2016,4,7,16,30,766.0,103.0,1.9,27.0,492.0,475.0,357.04
2016,4,7,16,45,729.5,98.0,1.75,26.5,434.0,409.81,306.01
2016,4,7,17,0,693.0,93.0,1.6,26.0,376.0,347.28,255.52
2016,4,7,17,15,644.0,85.5,1.45,24.5,317.0,281.66,202.59
2016,4,7,17,30,595.0,78.0,1.3,23.0,258.0,220.98,152.64
2016,4,7,17,45,519.0,68.5,1.2,22.0,201.0,158.98,102.86
2016,4,7,18,0,443.0,59.0,1.1,21.0,144.0,106.05,62.85
2016,4,7,18,15,328.0,44.0,1.15,20.5,95.5,55.66,30.36
2016,4,7,18,30,213.0,29.0,1.2,20.0,47.0,22.53,11.6
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.5,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,9.39,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,17.61,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,33.86,20.68
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,72.89,45.03
2016,4,8,7,15,365.5,74.0,4.05,14.5,157.5,118.26,78.39
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,173.41,122.96
2016,4,8,7,45,507.0,98.5,4.55,16.0,267.0,228.59,169.73
2016,4,8,8,0,569.0,108.0,4.8,17.0,324.0,294.53,225.73
2016,4,8,8,15,494.0,139.0,5.1,17.5,347.5,325.65,255.77
2016,4,8,8,30,419.0,170.0,5.4,18.0,371.0,351.2,279.25
2016,4,8,8,45,445.0,186.5,5.7,19.0,422.0,405.06,322.7
2016,4,8,9,0,471.0,203.0,6.0,20.0,473.0,460.78,366.51
2016,4,8,9,15,441.0,234.0,5.95,20.5,504.5,497.36,394.23
2016,4,8,9,30,411.0,265.0,5.9,21.0,536.0,529.79,417.81
2016,4,8,9,45,460.5,264.5,5.85,21.5,587.5,585.34,459.58
2016,4,8,10,0,510.0,264.0,5.8,22.0,639.0,643.38,502.37
2016,4,8,10,15,506.5,283.0,5.7,22.5,671.5,680.36,527.62
2016,4,8,10,30,503.0,302.0,5.6,23.0,704.0,715.26,550.89
2016,4,8,10,45,422.0,350.0,5.5,23.5,696.0,709.11,542.29
2016,4,8,11,0,341.0,398.0,5.4,24.0,688.0,686.51,522.08
2016,4,8,11,15,314.5,417.5,5.3,24.0,691.0,691.27,524.03
2016,4,8,11,30,288.0,437.0,5.2,24.0,694.0,693.51,524.05
2016,4,8,11,45,296.0,443.0,5.1,24.5,710.0,712.51,535.99
2016,4,8,12,0,304.0,449.0,5.0,25.0,726.0,730.23,546.84
2016,4,8,12,15,217.5,461.0,4.8,25.0,660.5,647.73,485.44
2016,4,8,12,30,131.0,473.0,4.6,25.0,595.0,578.12,432.83
2016,4,8,12,45,249.5,449.5,4.45,25.5,679.5,682.81,509.4
2016,4,8,13,0,368.0,426.0,4.3,26.0,764.0,770.19,571.42
2016,4,8,13,15,270.0,443.5,4.2,26.0,690.0,691.23,513.44
2016,4,8,13,30,172.0,461.0,4.1,26.0,616.0,598.45,445.91
2016,4,8,13,45,194.5,448.0,4.0,26.0,619.5,602.14,449.76
2016,4,8,14,0,217.0,435.0,3.9,26.0,623.0,604.06,451.9
2016,4,8,14,15,152.5,413.5,3.9,26.0,543.5,521.43,391.73
2016,4,8,14,30,88.0,392.0,3.9,26.0,464.0,428.88,323.64
2016,4,8,14,45,248.5,354.5,3.9,26.0,545.5,541.55,410.54
2016,4,8,15,0,409.0,317.0,3.9,26.0,627.0,616.63,467.77
2016,4,8,15,15,284.5,321.0,3.9,25.5,531.0,512.69,391.13
2016,4,8,15,30,160.0,325.0,3.9,25.0,435.0,407.91,312.92
2016,4,8,15,45,102.5,287.0,3.95,25.0,355.5,318.83,245.72
2016,4,8,16,0,45.0,249.0,4.0,25.0,276.0,245.12,189.02
2016,4,8,16,15,356.5,188.0,3.9,24.5,371.5,373.97,291.07
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,448.63,346.12
2016,4,8,16,45,629.0,120.0,3.75,24.0,411.0,385.82,294.75
2016,4,8,17,0,590.0,113.0,3.7,24.0,355.0,326.15,245.28
2016,4,8,17,15,539.5,103.5,3.3,23.0,299.0,264.32,194.25
2016,4,8,17,30,489.0,94.0,2.9,22.0,243.0,204.51,144.5
2016,4,8,17,45,408.5,82.0,2.5,21.0,188.5,146.56,98.15
2016,4,8,18,0,328.0,70.0,2.1,20.0,134.0,98.27,61.84
2016,4,8,18,15,230.5,50.5,2.05,19.0,88.0,52.98,31.47
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,23.84,12.97
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.05,13.5,10.0,8.11,0.0
2016,4,9,6,30,28.0,19.0,2.3,14.0,20.0,15.45,0.81
2016,4,9,6,45,101.5,43.0,2.55,14.5,58.0,34.94,22.05
2016,4,9,7,0,175.0,67.0,2.8,15.0,96.0,69.23,46.05
2016,4,9,7,15,280.0,76.0,2.85,15.5,144.0,107.33,72.73
2016,4,9,7,30,385.0,85.0,2.9,16.0,192.0,157.11,111.19
2016,4,9,7,45,192.5,77.5,2.95,16.5,131.0,121.69,90.85
2016,4,9,8,0,0.0,70.0,3.0,17.0,70.0,58.04,43.47
2016,4,9,8,15,57.0,139.5,3.2,17.5,167.5,141.55,111.86
2016,4,9,8,30,114.0,209.0,3.4,18.0,265.0,237.4,188.94
2016,4,9,8,45,93.5,230.5,3.6,19.0,279.5,247.64,196.26
2016,4,9,9,0,73.0,252.0,3.8,20.0,294.0,261.37,206.05
2016,4,9,9,15,36.5,152.0,3.9,20.5,173.0,153.94,119.99
2016,4,9,9,30,0.0,52.0,4.0,21.0,52.0,43.19,29.69
2016,4,9,9,45,0.0,74.0,4.15,21.5,74.0,61.59,44.5
2016,4,9,10,0,0.0,96.0,4.3,22.0,96.0,80.09,59.15
2016,4,9,10,15,3.5,147.0,4.35,22.0,150.0,126.28,95.94
2016,4,9,10,30,7.0,198.0,4.4,22.0,204.0,173.34,132.93
2016,4,9,10,45,7.0,191.5,4.5,22.5,197.5,168.05,128.29
2016,4,9,11,0,7.0,185.0,4.6,23.0,191.0,162.73,123.75
2016,4,9,11,15,8.5,200.5,4.6,23.5,208.5,177.82,135.16
2016,4,9,11,30,10.0,216.0,4.6,24.0,226.0,193.01,146.55
2016,4,9,11,45,22.5,302.0,4.7,24.5,323.5,293.63,223.35
2016,4,9,12,0,35.0,388.0,4.8,25.0,421.0,387.4,292.98
2016,4,9,12,15,71.0,428.0,4.85,25.0,494.5,460.38,347.59
2016,4,9,12,30,107.0,468.0,4.9,25.0,568.0,533.67,401.69
2016,4,9,12,45,63.5,398.5,4.95,25.0,458.0,425.07,321.25
2016,4,9,13,0,20.0,329.0,5.0,25.0,348.0,303.21,229.53
2016,4,9,13,15,86.5,395.5,5.0,25.0,474.0,442.18,335.62
2016,4,9,13,30,153.0,462.0,5.0,25.0,600.0,580.57,437.63
2016,4,9,13,45,480.5,319.5,5.05,25.0,738.5,763.55,577.49
2016,4,9,14,0,808.0,177.0,5.1,25.0,877.0,901.42,679.57
2016,4,9,14,15,799.0,175.0,5.1,25.0,848.5,870.5,658.11
2016,4,9,14,30,790.0,173.0,5.1,25.0,820.0,836.89,635.7
2016,4,9,14,45,534.5,265.0,5.15,25.0,694.5,694.48,530.49
2016,4,9,15,0,279.0,357.0,5.2,25.0,569.0,554.04,423.85
2016,4,9,15,15,158.0,319.0,5.2,25.0,438.0,408.26,314.44
2016,4,9,15,30,37.0,281.0,5.2,25.0,307.0,273.92,210.61
2016,4,9,15,45,368.5,213.5,5.2,25.0,437.5,444.4,346.58
2016,4,9,16,0,700.0,146.0,5.2,25.0,568.0,557.57,433.05
2016,4,9,16,15,350.0,116.0,5.05,24.5,327.0,301.68,236.04
2016,4,9,16,30,0.0,86.0,4.9,24.0,86.0,71.45,52.6
2016,4,9,16,45,0.0,75.5,4.8,24.0,75.5,62.65,45.75
2016,4,9,17,0,0.0,65.0,4.7,24.0,65.0,53.87,38.74
2016,4,9,17,15,240.5,80.5,4.4,23.5,154.5,149.14,110.39
2016,4,9,17,30,481.0,96.0,4.1,23.0,244.0,202.54,142.94
2016,4,9,17,45,412.5,82.5,3.8,22.5,190.5,146.13,97.15
2016,4,9,18,0,344.0,69.0,3.5,22.0,137.0,97.92,60.58
2016,4,9,18,15,240.0,51.0,3.55,21.5,91.0,52.87,31.1
2016,4,9,18,30,136.0,33.0,3.6,21.0,45.0,25.72,14.43
2016,4,9,18,45,68.0,16.5,3.65,20.5,22.5,14.08,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.0,9.82,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,26.0,18.08,3.84
2016,4,10,6,45,176.0,43.0,4.05,16.5,69.0,35.69,22.01
2016,4,10,7,0,285.0,63.0,4.2,17.0,112.0,75.31,46.75
2016,4,10,7,15,142.5,49.5,4.5,17.5,74.0,63.47,41.62
2016,4,10,7,30,0.0,36.0,4.8,18.0,36.0,29.71,19.55
2016,4,10,7,45,0.0,46.0,5.15,18.5,46.0,38.03,26.51
2016,4,10,8,0,0.0,56.0,5.5,19.0,56.0,46.36,33.36
2016,4,10,8,15,0.0,75.5,5.65,19.5,75.5,62.64,46.72
2016,4,10,8,30,0.0,95.0,5.8,20.0,95.0,79.0,59.93
2016,4,10,8,45,0.0,124.0,5.95,21.0,124.0,103.51,79.46
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,128.25,98.82
2016,4,10,9,15,0.0,154.0,6.1,22.5,154.0,129.19,99.03
2016,4,10,9,30,0.0,155.0,6.1,23.0,155.0,130.13,99.28
2016,4,10,9,45,2.5,170.0,6.15,23.5,172.0,144.82,110.53
2016,4,10,10,0,5.0,185.0,6.2,24.0,189.0,159.79,121.91
2016,4,10,10,15,5.0,179.0,6.2,24.5,183.0,154.92,117.59
2016,4,10,10,30,5.0,173.0,6.2,25.0,177.0,150.03,113.34
2016,4,10,10,45,6.0,178.0,6.2,25.5,183.0,155.47,117.21
2016,4,10,11,0,7.0,183.0,6.2,26.0,189.0,160.94,121.11
2016,4,10,11,15,8.0,186.5,6.2,26.0,194.0,165.15,124.28
2016,4,10,11,30,9.0,190.0,6.2,26.0,199.0,169.38,127.47
2016,4,10,11,45,10.0,198.0,6.2,26.0,208.0,177.5,133.69
2016,4,10,12,0,11.0,206.0,6.2,26.0,217.0,185.61,139.9
2016,4,10,12,15,11.5,207.0,6.1,25.5,218.0,187.1,141.28
2016,4,10,12,30,12.0,208.0,6.0,25.0,219.0,188.5,142.63
2016,4,10,12,45,11.0,207.0,5.95,25.0,217.0,186.66,141.16
2016,4,10,13,0,10.0,206.0,5.9,25.0,215.0,184.75,139.66
2016,4,10,13,15,13.0,250.5,5.7,25.0,262.5,226.36,171.78
2016,4,10,13,30,16.0,295.0,5.5,25.0,310.0,268.2,203.77
2016,4,10,13,45,18.5,306.5,5.3,25.0,323.0,280.24,212.98
2016,4,10,14,0,21.0,318.0,5.1,25.0,336.0,292.12,222.12
2016,4,10,14,15,11.0,231.5,5.25,25.0,241.0,206.38,156.66
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,122.81,91.7
2016,4,10,14,45,1.5,149.0,5.6,25.5,150.5,126.49,94.65
2016,4,10,15,0,2.0,153.0,5.8,26.0,155.0,130.14,97.53
2016,4,10,15,15,91.5,240.5,5.85,26.0,303.5,287.29,221.87
2016,4,10,15,30,181.0,328.0,5.9,26.0,452.0,422.36,325.77
2016,4,10,15,45,91.5,247.5,5.95,26.0,310.0,274.46,211.98
2016,4,10,16,0,2.0,167.0,6.0,26.0,168.0,141.4,107.38
2016,4,10,16,15,59.5,196.5,5.9,25.5,227.0,201.69,156.12
2016,4,10,16,30,117.0,226.0,5.8,25.0,286.0,256.95,199.9
2016,4,10,16,45,58.5,165.5,5.7,24.5,195.5,166.27,128.62
2016,4,10,17,0,0.0,105.0,5.6,24.0,105.0,87.29,66.01
2016,4,10,17,15,0.0,88.0,5.3,23.5,88.0,72.99,54.67
2016,4,10,17,30,0.0,71.0,5.0,23.0,71.0,58.8,43.18
2016,4,10,17,45,0.0,55.0,4.7,23.0,55.0,45.54,32.17
2016,4,10,18,0,0.0,39.0,4.4,23.0,39.0,32.23,20.97
2016,4,10,18,15,0.0,25.5,4.35,22.5,25.5,21.03,11.47
2016,4,10,18,30,0.0,12.0,4.3,22.0,12.0,9.86,2.1
2016,4,10,18,45,0.0,6.0,4.25,21.5,6.0,5.12,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,9.5,3.95,19.5,9.5,7.8,0.67
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,13.16,5.29
2016,4,11,7,15,0.0,23.5,4.25,20.5,23.5,19.35,10.59
2016,4,11,7,30,0.0,31.0,4.5,21.0,31.0,25.57,15.81
2016,4,11,7,45,44.5,95.5,4.8,21.5,113.0,92.47,69.89
2016,4,11,8,0,89.0,160.0,5.1,22.0,195.0,164.97,128.11
2016,4,11,8,15,207.5,177.0,5.1,22.5,274.5,236.01,183.56
2016,4,11,8,30,326.0,194.0,5.1,23.0,354.0,322.3,251.36
2016,4,11,8,45,307.0,223.0,5.1,24.0,387.5,359.0,279.81
2016,4,11,9,0,288.0,252.0,5.1,25.0,421.0,393.2,305.3
2016,4,11,9,15,492.0,209.5,4.95,25.5,527.5,502.39,389.15
2016,4,11,9,30,696.0,167.0,4.8,26.0,634.0,625.84,481.49
2016,4,11,9,45,455.0,263.5,4.7,26.5,577.0,576.62,440.57
2016,4,11,10,0,214.0,360.0,4.6,27.0,520.0,489.57,371.36
2016,4,11,10,15,504.0,261.5,4.35,27.5,662.5,653.95,494.72
2016,4,11,10,30,794.0,163.0,4.1,28.0,805.0,813.86,608.95
2016,4,11,10,45,817.0,157.0,3.9,28.5,839.5,852.87,631.55
2016,4,11,11,0,840.0,151.0,3.7,29.0,874.0,889.86,653.07
2016,4,11,11,15,847.0,152.5,3.45,29.0,897.5,917.68,669.14
2016,4,11,11,30,854.0,154.0,3.2,29.0,921.0,942.34,682.9
2016,4,11,11,45,868.0,149.0,3.0,29.5,938.5,951.1,685.12
2016,4,11,12,0,882.0,144.0,2.8,30.0,956.0,969.25,693.43
2016,4,11,12,15,884.0,144.0,2.65,30.0,962.0,977.31,696.91
2016,4,11,12,30,886.0,144.0,2.5,30.0,968.0,981.77,698.22
2016,4,11,12,45,892.5,140.0,2.45,30.5,967.5,983.22,697.25
2016,4,11,13,0,899.0,136.0,2.4,31.0,967.0,980.96,694.09
2016,4,11,13,15,897.0,135.0,2.35,31.0,955.5,969.8,686.89
2016,4,11,13,30,895.0,134.0,2.3,31.0,944.0,955.02,677.59
2016,4,11,13,45,617.0,272.5,2.3,31.5,825.0,839.72,600.43
2016,4,11,14,0,339.0,411.0,2.3,32.0,706.0,696.65,499.54
2016,4,11,14,15,313.5,403.0,2.25,32.0,669.0,656.94,473.68
2016,4,11,14,30,288.0,395.0,2.2,32.0,632.0,617.29,446.88
2016,4,11,14,45,265.5,381.0,2.2,32.0,592.0,574.82,418.25
2016,4,11,15,0,243.0,367.0,2.2,32.0,552.0,521.98,382.18
2016,4,11,15,15,542.0,240.0,2.15,31.5,622.5,626.22,461.16
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,683.22,504.45
2016,4,11,15,45,830.5,107.0,2.05,31.0,646.0,630.93,466.79
2016,4,11,16,0,820.0,101.0,2.0,31.0,599.0,577.23,427.92
2016,4,11,16,15,797.0,97.0,1.85,30.5,545.5,517.84,384.2
2016,4,11,16,30,774.0,93.0,1.7,30.0,492.0,458.86,339.39
2016,4,11,16,45,747.0,87.5,1.55,30.0,436.5,397.57,290.88
2016,4,11,17,0,720.0,82.0,1.4,30.0,381.0,336.52,241.31
2016,4,11,17,15,674.5,76.0,1.2,29.0,323.0,272.59,189.74
2016,4,11,17,30,629.0,70.0,1.0,28.0,265.0,213.11,141.13
2016,4,11,17,45,561.0,61.5,0.8,27.5,208.5,152.39,93.15
2016,4,11,18,0,493.0,53.0,0.6,27.0,152.0,99.65,54.69
2016,4,11,18,15,378.5,41.0,0.5,26.5,102.5,50.2,25.7
2016,4,11,18,30,264.0,29.0,0.4,26.0,53.0,23.74,12.93
2016,4,11,18,45,132.0,14.5,0.35,25.5,26.5,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,13.0,4.0,3.41,0.0
2016,4,12,6,30,0.0,8.0,3.7,13.0,8.0,6.57,0.0
2016,4,12,6,45,0.0,19.0,3.75,13.5,19.0,15.65,7.36
2016,4,12,7,0,0.0,30.0,3.8,14.0,30.0,24.75,15.41
2016,4,12,7,15,0.0,43.0,3.7,14.5,43.0,35.54,24.81
2016,4,12,7,30,0.0,56.0,3.6,15.0,56.0,46.36,34.08
2016,4,12,7,45,0.0,66.0,3.5,15.5,66.0,54.7,41.05
2016,4,12,8,0,0.0,76.0,3.4,16.0,76.0,63.05,47.89
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,76.85,59.16
2016,4,12,8,30,0.0,109.0,3.5,17.0,109.0,90.74,70.33
2016,4,12,8,45,0.0,109.5,3.6,17.5,109.5,91.22,70.31
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,91.69,70.3
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,100.2,76.86
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,108.75,83.4
2016,4,12,9,45,0.0,132.0,3.7,19.5,132.0,110.53,84.43
2016,4,12,10,0,0.0,134.0,3.7,20.0,134.0,112.32,85.49
2016,4,12,10,15,11.5,219.0,3.65,20.5,228.5,194.42,150.48
2016,4,12,10,30,23.0,304.0,3.6,21.0,323.0,278.87,215.49
2016,4,12,10,45,11.5,190.0,3.55,21.5,199.5,170.32,130.34
2016,4,12,11,0,0.0,76.0,3.5,22.0,76.0,63.52,45.39
2016,4,12,11,15,7.0,175.5,3.5,22.0,182.0,154.65,117.73
2016,4,12,11,30,14.0,275.0,3.5,22.0,288.0,248.14,190.03
2016,4,12,11,45,7.0,158.0,3.5,22.5,164.5,140.02,105.64
2016,4,12,12,0,0.0,41.0,3.5,23.0,41.0,34.29,21.8
2016,4,12,12,15,0.0,87.0,3.5,23.0,87.0,73.03,52.66
2016,4,12,12,30,0.0,133.0,3.5,23.0,133.0,112.26,83.54
2016,4,12,12,45,8.0,214.5,3.55,23.0,222.0,190.23,144.5
2016,4,12,13,0,16.0,296.0,3.6,23.0,311.0,269.34,205.19
2016,4,12,13,15,8.0,193.5,3.65,23.0,201.0,171.7,130.03
2016,4,12,13,30,0.0,91.0,3.7,23.0,91.0,76.32,55.23
2016,4,12,13,45,32.0,249.5,3.75,23.5,277.5,251.24,192.38
