Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,0,64.0,408.0,3.8,24.0,464.0,425.88,323.16
2016,4,12,14,15,32.0,273.0,3.85,24.0,301.0,270.43,206.14
2016,4,12,14,30,0.0,138.0,3.9,24.0,138.0,115.97,86.44
2016,4,12,14,45,2.0,154.0,4.0,24.0,155.5,131.11,98.72
2016,4,12,15,0,4.0,170.0,4.1,24.0,173.0,146.13,110.76
2016,4,12,15,15,5.0,181.5,4.1,24.0,185.5,156.44,119.1
2016,4,12,15,30,6.0,193.0,4.1,24.0,198.0,166.67,127.41
2016,4,12,15,45,10.5,203.5,4.1,24.0,210.5,178.08,136.77
2016,4,12,16,0,15.0,214.0,4.1,24.0,223.0,189.0,145.76
2016,4,12,16,15,7.5,128.5,4.05,23.5,133.0,111.15,84.51
2016,4,12,16,30,0.0,43.0,4.0,23.0,43.0,35.6,23.61
2016,4,12,16,45,0.0,77.0,3.95,22.5,77.0,63.91,47.07
2016,4,12,17,0,0.0,111.0,3.9,22.0,111.0,92.23,70.6
2016,4,12,17,15,0.0,93.5,3.75,21.5,93.5,77.5,58.81
2016,4,12,17,30,0.0,76.0,3.6,21.0,76.0,62.88,46.93
2016,4,12,17,45,129.5,78.0,3.45,20.5,104.5,87.79,62.05
2016,4,12,18,0,259.0,80.0,3.3,20.0,133.0,92.99,60.94
2016,4,12,18,15,177.0,57.5,3.5,19.5,88.5,52.39,33.43
2016,4,12,18,30,95.0,35.0,3.7,19.0,44.0,27.11,16.24
2016,4,12,18,45,47.5,17.5,3.95,18.5,22.0,14.94,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.43,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.82,0.0
2016,4,13,6,45,0.0,2.5,2.9,14.5,2.5,2.05,0.0
2016,4,13,7,0,0.0,4.0,3.0,15.0,4.0,3.28,0.0
2016,4,13,7,15,0.0,6.0,3.0,15.5,6.0,4.93,0.0
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,6.58,0.0
2016,4,13,7,45,0.0,30.0,3.0,16.5,30.0,24.75,15.48
2016,4,13,8,0,0.0,52.0,3.0,17.0,52.0,43.03,30.84
2016,4,13,8,15,0.0,53.0,2.95,17.0,53.0,43.88,31.42
2016,4,13,8,30,0.0,54.0,2.9,17.0,54.0,44.73,32.0
2016,4,13,8,45,0.0,65.0,2.85,17.5,65.0,53.93,39.45
2016,4,13,9,0,0.0,76.0,2.8,18.0,76.0,63.15,46.83
2016,4,13,9,15,0.0,70.5,2.75,18.0,70.5,58.59,42.91
2016,4,13,9,30,0.0,65.0,2.7,18.0,65.0,54.04,39.04
2016,4,13,9,45,0.0,101.0,2.65,18.5,101.0,84.26,63.48
2016,4,13,10,0,0.0,137.0,2.6,19.0,137.0,114.86,87.82
2016,4,13,10,15,5.0,179.0,2.6,19.5,183.5,154.76,119.32
2016,4,13,10,30,10.0,221.0,2.6,20.0,230.0,195.41,150.87
2016,4,13,10,45,9.5,215.0,2.6,20.5,223.5,190.25,146.24
2016,4,13,11,0,9.0,209.0,2.6,21.0,217.0,185.02,141.71
2016,4,13,11,15,12.0,243.5,2.6,21.0,254.5,218.11,167.29
2016,4,13,11,30,15.0,278.0,2.6,21.0,292.0,251.54,192.8
2016,4,13,11,45,15.5,286.5,2.6,21.5,301.0,259.9,198.58
2016,4,13,12,0,16.0,295.0,2.6,22.0,310.0,268.19,204.38
2016,4,13,12,15,17.0,306.5,2.65,22.0,322.5,279.54,212.93
2016,4,13,12,30,18.0,318.0,2.7,22.0,335.0,290.8,221.43
2016,4,13,12,45,13.0,252.5,2.75,22.5,265.0,228.1,173.4
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,166.16,125.58
2016,4,13,13,15,10.5,221.5,2.8,23.0,232.0,198.3,150.6
2016,4,13,13,30,13.0,256.0,2.8,23.0,269.0,230.5,175.34
2016,4,13,13,45,11.5,239.5,2.8,23.5,251.0,214.31,162.65
2016,4,13,14,0,10.0,223.0,2.8,24.0,233.0,198.19,150.14
2016,4,13,14,15,71.5,317.0,2.75,24.0,377.0,343.88,262.43
2016,4,13,14,30,133.0,411.0,2.7,24.0,521.0,490.86,371.03
2016,4,13,14,45,180.0,391.0,2.65,24.0,533.0,502.79,380.44
2016,4,13,15,0,227.0,371.0,2.6,24.0,545.0,510.87,387.59
2016,4,13,15,15,237.5,347.0,2.5,23.5,520.0,485.35,370.17
2016,4,13,15,30,248.0,323.0,2.4,23.0,495.0,458.33,351.51
2016,4,13,15,45,284.5,291.5,2.35,23.0,475.5,447.43,344.12
2016,4,13,16,0,321.0,260.0,2.3,23.0,456.0,423.22,326.33
2016,4,13,16,15,542.0,177.5,2.2,22.5,473.5,451.34,348.08
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,450.46,344.91
2016,4,13,16,45,731.5,90.0,2.05,22.0,435.0,388.65,294.13
2016,4,13,17,0,700.0,85.0,2.0,22.0,379.0,327.53,242.91
2016,4,13,17,15,655.0,79.0,1.8,21.5,322.0,265.22,190.39
2016,4,13,17,30,610.0,73.0,1.6,21.0,265.0,207.33,141.27
2016,4,13,17,45,542.0,64.5,1.4,20.5,209.0,148.21,93.41
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,97.09,55.52
2016,4,13,18,15,366.0,43.5,1.15,19.0,104.0,49.32,27.23
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,25.38,15.1
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,12.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,12.5,2.3,12.5,21.0,10.67,0.0
2016,4,14,6,30,227.0,25.0,2.5,13.0,42.0,20.47,9.75
2016,4,14,6,45,350.0,37.5,2.75,13.5,90.0,33.98,23.98
2016,4,14,7,0,473.0,50.0,3.0,14.0,138.0,79.3,44.17
2016,4,14,7,15,236.5,64.0,3.0,14.5,108.0,89.12,59.75
2016,4,14,7,30,0.0,78.0,3.0,15.0,78.0,64.39,49.39
2016,4,14,7,45,0.0,97.0,3.0,16.0,97.0,80.25,62.51
2016,4,14,8,0,0.0,116.0,3.0,17.0,116.0,96.24,75.4
2016,4,14,8,15,0.0,132.5,3.0,17.5,132.5,110.26,86.55
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,124.35,97.58
2016,4,14,8,45,0.5,157.0,3.05,19.0,157.5,131.55,102.67
2016,4,14,9,0,1.0,165.0,3.1,20.0,166.0,138.8,107.74
2016,4,14,9,15,8.5,200.5,3.05,20.5,206.0,173.83,135.21
2016,4,14,9,30,16.0,236.0,3.0,21.0,246.0,209.88,163.01
2016,4,14,9,45,19.5,259.0,2.95,21.5,272.5,233.21,180.44
2016,4,14,10,0,23.0,282.0,2.9,22.0,299.0,256.91,197.98
2016,4,14,10,15,28.0,308.5,2.85,22.5,330.5,295.46,226.64
2016,4,14,10,30,33.0,335.0,2.8,23.0,362.0,325.52,248.43
2016,4,14,10,45,77.0,385.0,2.8,23.5,451.5,410.31,311.61
2016,4,14,11,0,121.0,435.0,2.8,24.0,541.0,510.77,384.13
2016,4,14,11,15,197.0,443.0,2.8,24.0,619.5,589.34,441.28
2016,4,14,11,30,273.0,451.0,2.8,24.0,698.0,683.49,508.06
2016,4,14,11,45,602.0,287.5,2.8,24.5,842.5,850.66,629.36
2016,4,14,12,0,931.0,124.0,2.8,25.0,987.0,988.65,720.64
2016,4,14,12,15,931.5,124.0,2.75,25.0,992.0,995.43,723.1
2016,4,14,12,30,932.0,124.0,2.7,25.0,997.0,998.42,724.42
2016,4,14,12,45,931.5,123.5,2.7,25.5,993.5,996.22,721.6
2016,4,14,13,0,931.0,123.0,2.7,26.0,990.0,990.23,716.51
2016,4,14,13,15,928.0,122.5,2.65,26.0,977.0,978.17,708.63
2016,4,14,13,30,925.0,122.0,2.6,26.0,964.0,962.41,698.51
2016,4,14,13,45,920.5,121.0,2.6,26.0,943.0,941.22,685.42
2016,4,14,14,0,916.0,120.0,2.6,26.0,922.0,916.53,670.12
2016,4,14,14,15,909.0,118.5,2.55,26.0,893.0,885.91,650.52
2016,4,14,14,30,902.0,117.0,2.5,26.0,864.0,852.18,628.86
2016,4,14,14,45,892.5,114.5,2.5,26.0,827.0,812.66,603.57
2016,4,14,15,0,883.0,112.0,2.5,26.0,790.0,770.57,576.35
2016,4,14,15,15,870.5,110.0,2.5,25.5,747.0,724.54,545.98
2016,4,14,15,30,858.0,108.0,2.5,25.0,704.0,680.73,515.76
2016,4,14,15,45,841.0,104.5,2.5,25.0,655.0,626.3,476.2
2016,4,14,16,0,824.0,101.0,2.5,25.0,606.0,571.05,434.96
2016,4,14,16,15,801.5,97.5,2.45,24.5,552.5,512.46,390.62
2016,4,14,16,30,779.0,94.0,2.4,24.0,499.0,454.22,345.02
2016,4,14,16,45,747.5,89.0,2.4,24.0,442.5,391.65,294.2
2016,4,14,17,0,716.0,84.0,2.4,24.0,386.0,329.67,242.51
2016,4,14,17,15,671.5,78.0,2.2,23.0,328.5,266.74,190.04
2016,4,14,17,30,627.0,72.0,2.0,22.0,271.0,208.14,140.73
2016,4,14,17,45,559.5,64.0,1.8,21.5,214.5,148.74,92.77
2016,4,14,18,0,492.0,56.0,1.6,21.0,158.0,97.24,54.94
2016,4,14,18,15,383.5,44.0,1.6,20.0,108.0,49.09,27.11
2016,4,14,18,30,275.0,32.0,1.6,19.0,58.0,26.26,15.85
2016,4,14,18,45,137.5,16.0,1.6,18.0,29.0,13.08,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,73.0,15.0,1.25,12.5,20.5,12.8,0.0
2016,4,15,6,30,146.0,30.0,1.5,13.0,41.0,23.13,12.36
2016,4,15,6,45,251.0,47.5,1.75,14.0,86.5,38.9,28.29
2016,4,15,7,0,356.0,65.0,2.0,15.0,132.0,80.38,49.29
2016,4,15,7,15,178.0,66.5,2.05,15.5,100.0,81.44,55.64
2016,4,15,7,30,0.0,68.0,2.1,16.0,68.0,56.26,42.31
2016,4,15,7,45,13.0,109.5,2.2,17.0,115.0,93.86,73.2
2016,4,15,8,0,26.0,151.0,2.3,18.0,162.0,135.96,107.21
2016,4,15,8,15,42.5,180.0,2.25,18.5,200.5,169.4,133.72
2016,4,15,8,30,59.0,209.0,2.2,19.0,239.0,205.02,161.68
2016,4,15,8,45,46.0,223.0,2.2,19.5,248.0,215.03,169.01
2016,4,15,9,0,33.0,237.0,2.2,20.0,257.0,223.56,174.94
2016,4,15,9,15,150.0,275.0,2.2,20.5,376.0,337.09,263.41
2016,4,15,9,30,267.0,313.0,2.2,21.0,495.0,463.64,358.59
2016,4,15,9,45,553.5,220.5,2.25,21.5,629.5,599.42,461.15
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,747.2,568.95
2016,4,15,10,15,850.5,130.0,2.35,22.5,801.5,789.63,596.16
2016,4,15,10,30,861.0,132.0,2.4,23.0,839.0,821.8,615.98
2016,4,15,10,45,873.0,131.5,2.45,23.5,870.0,857.52,638.13
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,890.6,658.28
2016,4,15,11,15,890.0,132.0,2.55,24.5,923.0,916.06,673.28
2016,4,15,11,30,895.0,133.0,2.6,25.0,945.0,938.2,686.12
2016,4,15,11,45,893.0,136.5,2.7,25.5,957.5,952.79,694.49
2016,4,15,12,0,891.0,140.0,2.8,26.0,970.0,963.69,700.6
2016,4,15,12,15,892.0,140.5,2.85,26.0,975.0,971.02,705.47
2016,4,15,12,30,893.0,141.0,2.9,26.0,980.0,974.75,708.15
2016,4,15,12,45,892.5,140.5,3.0,26.5,976.0,972.57,706.15
2016,4,15,13,0,892.0,140.0,3.1,27.0,972.0,966.78,701.95
2016,4,15,13,15,888.5,139.5,3.2,27.0,959.5,954.63,695.09
2016,4,15,13,30,885.0,139.0,3.3,27.0,947.0,938.97,686.0
2016,4,15,13,45,880.0,137.5,3.4,27.0,926.0,917.62,673.19
2016,4,15,14,0,875.0,136.0,3.5,27.0,905.0,892.96,658.16
2016,4,15,14,15,867.5,134.5,3.55,27.0,876.0,863.0,639.24
2016,4,15,14,30,860.0,133.0,3.6,27.0,847.0,830.12,618.26
2016,4,15,14,45,851.0,130.0,3.7,27.0,811.0,799.29,598.78
2016,4,15,15,0,842.0,127.0,3.8,27.0,775.0,757.76,571.2
2016,4,15,15,15,828.5,124.0,3.8,27.0,732.0,710.87,538.1
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,662.36,503.14
2016,4,15,15,45,794.5,118.5,3.85,27.0,640.0,608.72,463.74
2016,4,15,16,0,774.0,116.0,3.9,27.0,591.0,554.69,423.0
2016,4,15,16,15,750.0,111.5,3.9,26.5,538.5,496.52,378.74
2016,4,15,16,30,726.0,107.0,3.9,26.0,486.0,439.05,333.58
2016,4,15,16,45,691.0,102.0,3.9,25.5,430.0,377.72,284.17
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,318.97,235.49
2016,4,15,17,15,610.0,89.5,3.65,24.0,317.5,257.78,184.61
2016,4,15,17,30,564.0,82.0,3.4,23.0,261.0,201.23,137.32
2016,4,15,17,45,494.5,72.0,3.15,22.5,206.5,143.76,91.35
2016,4,15,18,0,425.0,62.0,2.9,22.0,152.0,94.55,55.48
2016,4,15,18,15,324.0,48.0,2.85,21.5,104.0,47.6,27.37
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,26.28,15.8
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,13.24,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.5,18.0,12.8,0.0
2016,4,16,6,30,69.0,30.0,3.7,17.0,36.0,23.39,12.71
2016,4,16,6,45,152.5,53.5,3.85,17.5,79.5,42.37,30.88
2016,4,16,7,0,236.0,77.0,4.0,18.0,123.0,79.72,52.58
2016,4,16,7,15,118.0,54.5,4.2,18.0,77.5,63.02,42.34
2016,4,16,7,30,0.0,32.0,4.4,18.0,32.0,26.4,16.75
2016,4,16,7,45,0.0,39.5,4.6,18.5,39.5,32.63,21.94
2016,4,16,8,0,0.0,47.0,4.8,19.0,47.0,38.87,27.04
2016,4,16,8,15,0.0,64.0,5.05,19.5,64.0,53.05,38.67
2016,4,16,8,30,0.0,81.0,5.3,20.0,81.0,67.27,50.16
2016,4,16,8,45,0.0,119.0,5.55,21.0,119.0,99.15,75.79
2016,4,16,9,0,0.0,157.0,5.8,22.0,157.0,131.35,101.15
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,110.72,84.07
2016,4,16,9,30,0.0,108.0,5.9,23.0,108.0,90.1,67.17
2016,4,16,9,45,5.0,165.0,6.0,23.5,169.0,141.96,108.22
2016,4,16,10,0,10.0,222.0,6.1,24.0,230.0,194.9,149.39
2016,4,16,10,15,5.0,171.0,6.1,24.0,175.0,147.75,112.03
2016,4,16,10,30,0.0,120.0,6.1,24.0,120.0,100.58,74.56
2016,4,16,10,45,6.0,179.5,6.15,24.5,185.0,156.47,118.38
2016,4,16,11,0,12.0,239.0,6.2,25.0,250.0,213.4,162.25
2016,4,16,11,15,6.5,188.0,6.2,25.5,194.0,164.81,124.04
2016,4,16,11,30,1.0,137.0,6.2,26.0,138.0,116.34,85.92
2016,4,16,11,45,0.5,132.0,6.25,26.5,132.5,111.71,82.1
2016,4,16,12,0,0.0,127.0,6.3,27.0,127.0,107.05,78.25
2016,4,16,12,15,2.0,141.5,6.25,27.0,144.0,121.35,89.4
2016,4,16,12,30,4.0,156.0,6.2,27.0,161.0,135.68,100.54
2016,4,16,12,45,6.5,173.0,6.2,27.0,179.5,152.61,113.71
2016,4,16,13,0,9.0,190.0,6.2,27.0,198.0,169.51,126.82
2016,4,16,13,15,9.5,203.0,6.2,26.5,212.0,181.05,135.99
2016,4,16,13,30,10.0,216.0,6.2,26.0,226.0,192.52,145.17
2016,4,16,13,45,9.0,205.0,6.25,26.0,214.0,181.78,136.97
2016,4,16,14,0,8.0,194.0,6.3,26.0,202.0,171.06,128.81
2016,4,16,14,15,8.0,196.0,6.3,26.0,203.5,172.43,130.02
2016,4,16,14,30,8.0,198.0,6.3,26.0,205.0,173.76,131.23
2016,4,16,14,45,9.5,213.5,6.3,26.0,221.5,187.86,142.4
2016,4,16,15,0,11.0,229.0,6.3,26.0,238.0,201.83,153.5
2016,4,16,15,15,9.5,218.5,6.2,25.5,226.0,191.08,145.69
2016,4,16,15,30,8.0,208.0,6.1,25.0,214.0,180.46,137.96
2016,4,16,15,45,9.5,207.0,6.1,25.0,213.5,179.94,137.94
2016,4,16,16,0,11.0,206.0,6.1,25.0,213.0,179.21,137.76
2016,4,16,16,15,97.5,218.5,5.9,24.5,270.5,243.8,189.66
2016,4,16,16,30,184.0,231.0,5.7,24.0,328.0,286.48,223.02
2016,4,16,16,45,122.0,201.5,5.55,23.5,263.0,224.28,174.29
2016,4,16,17,0,60.0,172.0,5.4,23.0,198.0,165.49,128.37
2016,4,16,17,15,51.0,148.0,5.2,22.5,168.0,138.05,106.51
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,111.86,85.45
2016,4,16,17,45,28.5,99.5,4.85,22.0,108.5,85.95,64.5
2016,4,16,18,0,15.0,75.0,4.7,22.0,79.0,61.93,45.06
2016,4,16,18,15,7.5,51.5,4.65,21.5,53.5,41.61,28.34
2016,4,16,18,30,0.0,28.0,4.6,21.0,28.0,23.0,13.21
2016,4,16,18,45,0.0,14.0,4.6,21.0,14.0,11.55,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.05,19.0,2.0,1.71,0.0
2016,4,17,6,30,0.0,4.0,3.2,19.0,4.0,3.28,0.0
2016,4,17,6,45,0.0,9.5,3.35,19.5,9.5,7.8,1.05
2016,4,17,7,0,0.0,15.0,3.5,20.0,15.0,12.33,4.67
2016,4,17,7,15,0.0,22.5,3.65,20.0,22.5,18.53,9.96
2016,4,17,7,30,0.0,30.0,3.8,20.0,30.0,24.74,15.21
2016,4,17,7,45,0.0,37.5,4.0,20.5,37.5,30.97,20.35
2016,4,17,8,0,0.0,45.0,4.2,21.0,45.0,37.21,25.42
2016,4,17,8,15,0.0,27.0,4.35,21.5,27.0,22.3,12.89
2016,4,17,8,30,0.0,9.0,4.5,22.0,9.0,7.43,0.49
2016,4,17,8,45,0.0,10.0,4.7,22.5,10.0,8.26,1.14
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,9.1,1.79
2016,4,17,9,15,0.0,12.5,4.95,23.0,12.5,10.35,2.79
2016,4,17,9,30,0.0,14.0,5.0,23.0,14.0,11.6,3.79
2016,4,17,9,45,0.0,14.5,5.05,23.5,14.5,12.03,4.09
2016,4,17,10,0,0.0,15.0,5.1,24.0,15.0,12.46,4.4
2016,4,17,10,15,9.0,153.0,5.05,24.0,160.5,135.36,102.48
2016,4,17,10,30,18.0,291.0,5.0,24.0,306.0,262.34,200.83
2016,4,17,10,45,19.0,302.0,5.0,24.5,318.5,273.63,208.56
2016,4,17,11,0,20.0,313.0,5.0,25.0,331.0,284.93,216.48
2016,4,17,11,15,15.5,267.5,4.95,25.0,281.5,241.69,183.3
2016,4,17,11,30,11.0,222.0,4.9,25.0,232.0,198.46,150.02
2016,4,17,11,45,5.5,131.0,4.85,25.0,136.0,115.38,85.53
2016,4,17,12,0,0.0,40.0,4.8,25.0,40.0,33.47,20.94
2016,4,17,12,15,137.5,257.0,4.7,24.5,387.0,380.2,292.8
2016,4,17,12,30,275.0,474.0,4.6,24.0,734.0,714.87,536.28
2016,4,17,12,45,236.0,479.0,4.55,24.0,701.5,669.6,501.61
2016,4,17,13,0,197.0,484.0,4.5,24.0,669.0,636.6,477.23
2016,4,17,13,15,105.5,378.0,4.5,24.0,477.5,450.99,341.88
2016,4,17,13,30,14.0,272.0,4.5,24.0,286.0,244.87,185.69
2016,4,17,13,45,7.0,203.5,4.5,24.0,210.5,178.65,135.15
2016,4,17,14,0,0.0,135.0,4.5,24.0,135.0,113.55,84.4
2016,4,17,14,15,18.5,243.0,4.5,23.5,259.0,230.1,176.07
2016,4,17,14,30,37.0,351.0,4.5,23.0,383.0,342.36,262.49
2016,4,17,14,45,50.5,351.0,4.55,23.0,392.0,350.7,269.29
2016,4,17,15,0,64.0,351.0,4.6,23.0,401.0,357.86,275.46
2016,4,17,15,15,41.5,302.0,4.7,23.0,334.0,294.32,227.13
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,226.25,174.66
2016,4,17,15,45,9.5,135.0,4.95,23.0,142.0,118.54,90.11
2016,4,17,16,0,0.0,17.0,5.1,23.0,17.0,14.07,5.84
2016,4,17,16,15,0.0,16.5,5.05,22.5,16.5,13.64,5.56
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,13.22,5.27
2016,4,17,16,45,0.0,12.5,5.0,22.0,12.5,10.31,2.9
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,7.42,0.51
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.17,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,4.93,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.7,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.46,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.64,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.0,2.8,16.0,4.0,3.41,0.0
2016,4,18,6,30,0.0,8.0,2.9,16.0,8.0,6.56,0.0
2016,4,18,6,45,0.0,16.5,3.05,16.5,16.5,13.57,6.17
2016,4,18,7,0,0.0,25.0,3.2,17.0,25.0,20.6,11.79
2016,4,18,7,15,0.0,35.0,3.3,17.0,35.0,28.88,18.94
2016,4,18,7,30,0.0,45.0,3.4,17.0,45.0,37.19,26.02
2016,4,18,7,45,0.0,33.5,3.5,17.5,33.5,27.65,17.83
2016,4,18,8,0,0.0,22.0,3.6,18.0,22.0,18.15,9.69
2016,4,18,8,15,10.5,106.0,3.6,18.5,111.5,91.99,71.02
2016,4,18,8,30,21.0,190.0,3.6,19.0,201.0,167.6,132.19
2016,4,18,8,45,10.5,117.0,3.6,19.5,122.5,102.56,78.85
2016,4,18,9,0,0.0,44.0,3.6,20.0,44.0,36.48,24.47
2016,4,18,9,15,53.0,183.5,3.7,20.5,220.0,189.71,148.7
2016,4,18,9,30,106.0,323.0,3.8,21.0,396.0,350.45,273.47
2016,4,18,9,45,165.5,346.0,3.9,21.5,469.0,426.27,330.6
2016,4,18,10,0,225.0,369.0,4.0,22.0,542.0,498.5,384.35
2016,4,18,10,15,120.0,318.0,3.75,22.0,411.0,382.68,295.28
2016,4,18,10,30,15.0,267.0,3.5,22.0,280.0,238.81,183.02
2016,4,18,10,45,32.5,330.5,3.3,22.5,359.0,320.78,245.47
2016,4,18,11,0,50.0,394.0,3.1,23.0,438.0,395.88,300.6
2016,4,18,11,15,30.0,302.5,3.05,23.0,329.5,295.72,225.0
2016,4,18,11,30,10.0,211.0,3.0,23.0,221.0,187.95,142.45
2016,4,18,11,45,30.0,319.0,2.95,23.0,348.0,312.82,238.09
2016,4,18,12,0,50.0,427.0,2.9,23.0,475.0,432.57,326.37
2016,4,18,12,15,34.0,374.5,2.9,23.0,407.5,369.17,278.91
2016,4,18,12,30,18.0,322.0,2.9,23.0,340.0,293.34,222.21
2016,4,18,12,45,126.5,400.5,2.95,23.0,520.5,493.23,373.26
2016,4,18,13,0,235.0,479.0,3.0,23.0,701.0,665.33,496.95
2016,4,18,13,15,140.5,444.5,2.95,23.0,576.5,544.13,408.1
2016,4,18,13,30,46.0,410.0,2.9,23.0,452.0,410.99,309.8
2016,4,18,13,45,55.0,412.0,2.85,23.0,461.5,419.26,316.84
2016,4,18,14,0,64.0,414.0,2.8,23.0,471.0,426.84,322.81
2016,4,18,14,15,46.0,371.5,2.65,23.0,411.5,370.01,280.64
2016,4,18,14,30,28.0,329.0,2.5,23.0,352.0,314.44,239.18
2016,4,18,14,45,14.0,233.5,2.35,23.0,245.0,208.37,158.79
2016,4,18,15,0,0.0,138.0,2.2,23.0,138.0,115.66,86.71
2016,4,18,15,15,0.0,98.5,2.05,22.5,98.5,82.18,60.61
2016,4,18,15,30,0.0,59.0,1.9,22.0,59.0,49.06,34.26
2016,4,18,15,45,0.0,70.5,1.8,22.0,70.5,58.62,42.14
2016,4,18,16,0,0.0,82.0,1.7,22.0,82.0,68.19,50.03
2016,4,18,16,15,0.0,59.5,1.6,21.5,59.5,49.36,34.95
2016,4,18,16,30,0.0,37.0,1.5,21.0,37.0,30.62,19.74
2016,4,18,16,45,129.5,104.0,1.45,21.0,160.0,145.09,111.84
2016,4,18,17,0,259.0,171.0,1.4,21.0,283.0,236.92,181.01
2016,4,18,17,15,234.5,150.0,1.25,20.5,240.5,194.43,146.12
2016,4,18,17,30,210.0,129.0,1.1,20.0,198.0,154.71,113.86
2016,4,18,17,45,178.5,106.0,1.0,20.0,156.5,115.3,82.34
2016,4,18,18,0,147.0,83.0,0.9,20.0,115.0,79.57,54.86
2016,4,18,18,15,103.5,60.0,0.85,19.5,79.5,49.11,33.49
2016,4,18,18,30,60.0,37.0,0.8,19.0,44.0,29.19,18.68
2016,4,18,18,45,30.0,18.5,0.75,19.0,22.0,15.0,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,17.5,1.4,17.0,23.0,13.85,0.0
2016,4,19,6,30,111.0,35.0,1.6,17.0,46.0,27.19,16.7
2016,4,19,6,45,196.5,56.0,1.85,17.5,90.5,44.17,32.65
2016,4,19,7,0,282.0,77.0,2.1,18.0,135.0,82.68,53.66
2016,4,19,7,15,141.0,73.0,2.05,18.0,102.0,80.63,56.09
2016,4,19,7,30,0.0,69.0,2.0,18.0,69.0,57.1,42.66
2016,4,19,7,45,0.0,87.0,2.0,18.5,87.0,71.99,54.94
2016,4,19,8,0,0.0,105.0,2.0,19.0,105.0,87.01,67.06
2016,4,19,8,15,7.5,144.0,1.95,19.5,148.0,122.38,95.49
2016,4,19,8,30,15.0,183.0,1.9,20.0,191.0,159.0,124.38
2016,4,19,8,45,12.5,191.5,1.85,20.5,199.0,166.17,129.39
2016,4,19,9,0,10.0,200.0,1.8,21.0,207.0,173.01,134.12
2016,4,19,9,15,29.0,247.5,1.75,21.0,268.0,231.58,179.75
2016,4,19,9,30,48.0,295.0,1.7,21.0,329.0,288.01,222.72
2016,4,19,9,45,29.5,262.5,1.7,21.5,284.0,249.37,191.9
2016,4,19,10,0,11.0,230.0,1.7,22.0,239.0,202.2,154.69
2016,4,19,10,15,13.5,254.5,1.7,22.5,265.5,225.92,172.49
2016,4,19,10,30,16.0,279.0,1.7,23.0,292.0,249.91,190.07
2016,4,19,10,45,16.5,288.5,1.7,23.5,303.0,259.36,196.48
2016,4,19,11,0,17.0,298.0,1.7,24.0,314.0,268.8,202.91
2016,4,19,11,15,116.5,383.0,1.7,24.0,490.0,457.55,343.68
2016,4,19,11,30,216.0,468.0,1.7,24.0,666.0,628.27,463.82
2016,4,19,11,45,131.0,444.5,1.75,24.5,565.0,533.92,394.33
2016,4,19,12,0,46.0,421.0,1.8,25.0,464.0,422.6,313.16
2016,4,19,12,15,34.0,383.5,1.8,25.0,415.5,377.04,280.67
2016,4,19,12,30,22.0,346.0,1.8,25.0,367.0,318.1,237.62
2016,4,19,12,45,18.5,317.0,1.8,25.0,335.0,289.12,216.47
2016,4,19,13,0,15.0,288.0,1.8,25.0,303.0,260.16,195.06
2016,4,19,13,15,15.5,291.5,1.8,25.0,306.5,263.4,197.67
2016,4,19,13,30,16.0,295.0,1.8,25.0,310.0,266.52,200.1
2016,4,19,13,45,175.0,357.0,1.8,25.0,512.5,485.03,364.14
2016,4,19,14,0,334.0,419.0,1.8,25.0,715.0,684.39,504.27
2016,4,19,14,15,538.5,305.5,1.85,24.5,765.0,749.49,553.59
2016,4,19,14,30,743.0,192.0,1.9,24.0,815.0,793.54,589.2
2016,4,19,14,45,372.5,175.0,1.95,24.0,487.5,463.16,353.99
2016,4,19,15,0,2.0,158.0,2.0,24.0,160.0,134.09,100.32
2016,4,19,15,15,4.5,178.0,2.05,24.0,181.5,152.63,115.69
2016,4,19,15,30,7.0,198.0,2.1,24.0,203.0,170.93,130.25
2016,4,19,15,45,17.0,217.5,2.15,24.0,228.5,192.99,147.86
2016,4,19,16,0,27.0,237.0,2.2,24.0,254.0,213.94,164.52
2016,4,19,16,15,25.5,217.5,2.2,23.5,232.5,194.77,150.23
2016,4,19,16,30,24.0,198.0,2.2,23.0,211.0,175.78,135.99
2016,4,19,16,45,38.5,185.0,2.2,23.0,203.5,171.62,132.88
2016,4,19,17,0,53.0,172.0,2.2,23.0,196.0,161.95,125.02
2016,4,19,17,15,44.5,148.5,1.95,22.5,166.5,135.65,104.27
2016,4,19,17,30,36.0,125.0,1.7,22.0,137.0,110.56,84.31
2016,4,19,17,45,172.0,102.5,1.5,21.5,142.0,110.83,78.67
2016,4,19,18,0,308.0,80.0,1.3,21.0,147.0,91.24,58.25
2016,4,19,18,15,224.5,60.5,1.25,20.5,101.5,50.75,33.37
2016,4,19,18,30,141.0,41.0,1.2,20.0,56.0,31.66,20.71
2016,4,19,18,45,70.5,20.5,1.15,20.0,28.0,16.2,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,15.0,0.55,18.0,15.0,12.39,0.0
2016,4,20,6,30,0.0,30.0,0.6,18.0,30.0,24.43,14.58
2016,4,20,6,45,21.5,55.0,0.7,18.5,59.5,43.24,31.81
2016,4,20,7,0,43.0,80.0,0.8,19.0,89.0,66.69,48.67
2016,4,20,7,15,71.0,102.5,0.75,19.0,123.0,92.49,68.73
2016,4,20,7,30,99.0,125.0,0.7,19.0,157.0,123.68,93.38
2016,4,20,7,45,307.0,123.5,0.65,19.5,248.0,186.4,137.34
2016,4,20,8,0,515.0,122.0,0.6,20.0,339.0,275.35,203.85
2016,4,20,8,15,531.5,143.5,0.6,20.0,395.0,332.78,250.64
2016,4,20,8,30,548.0,165.0,0.6,20.0,451.0,391.28,297.05
2016,4,20,8,45,587.0,168.5,0.65,20.5,504.0,449.85,341.76
2016,4,20,9,0,626.0,172.0,0.7,21.0,557.0,507.05,384.3
2016,4,20,9,15,648.0,178.0,0.75,21.5,604.5,558.7,421.69
2016,4,20,9,30,670.0,184.0,0.8,22.0,652.0,610.56,458.19
2016,4,20,9,45,696.5,183.5,0.9,22.5,696.5,659.41,492.35
2016,4,20,10,0,723.0,183.0,1.0,23.0,741.0,708.07,525.68
2016,4,20,10,15,735.5,187.0,1.05,23.0,777.5,749.85,554.02
2016,4,20,10,30,748.0,191.0,1.1,23.0,814.0,789.85,580.8
2016,4,20,10,45,758.0,193.0,1.15,23.5,843.5,823.87,602.19
2016,4,20,11,0,768.0,195.0,1.2,24.0,873.0,849.04,617.48
2016,4,20,11,15,774.5,196.5,1.2,24.0,894.0,873.99,632.68
2016,4,20,11,30,781.0,198.0,1.2,24.0,915.0,896.02,645.99
2016,4,20,11,45,821.0,173.5,1.2,24.0,937.5,921.55,661.56
2016,4,20,12,0,861.0,149.0,1.2,24.0,960.0,931.08,666.97
2016,4,20,12,15,862.0,149.5,1.2,24.0,964.5,937.86,670.94
2016,4,20,12,30,863.0,150.0,1.2,24.0,969.0,941.2,672.89
2016,4,20,12,45,861.5,150.0,1.2,24.0,965.0,938.37,671.11
2016,4,20,13,0,860.0,150.0,1.2,24.0,961.0,932.11,667.37
2016,4,20,13,15,857.0,149.5,1.15,24.0,948.5,920.65,659.7
2016,4,20,13,30,854.0,149.0,1.1,24.0,936.0,905.82,650.06
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,885.48,637.8
2016,4,20,14,0,845.0,146.0,1.1,24.0,895.0,872.15,630.14
2016,4,20,14,15,837.0,144.0,1.1,24.0,866.0,841.33,611.14
2016,4,20,14,30,829.0,142.0,1.1,24.0,837.0,807.72,590.41
2016,4,20,14,45,830.0,133.0,1.1,24.0,803.5,771.64,567.92
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,732.49,542.21
2016,4,20,15,15,494.0,230.5,1.15,24.0,609.0,564.37,422.49
2016,4,20,15,30,157.0,337.0,1.2,24.0,448.0,403.17,303.8
2016,4,20,15,45,277.0,292.0,1.3,24.0,471.0,432.74,328.44
2016,4,20,16,0,397.0,247.0,1.4,24.0,494.0,442.21,336.07
2016,4,20,16,15,304.5,239.5,1.45,23.5,419.5,367.18,280.34
2016,4,20,16,30,212.0,232.0,1.5,23.0,345.0,295.74,226.89
2016,4,20,16,45,432.0,163.5,1.55,23.0,361.0,317.1,239.96
2016,4,20,17,0,652.0,95.0,1.6,23.0,377.0,304.9,222.93
2016,4,20,17,15,608.0,88.0,1.45,22.5,321.5,245.83,173.55
2016,4,20,17,30,564.0,81.0,1.3,22.0,266.0,191.13,128.04
2016,4,20,17,45,497.0,72.0,1.2,22.0,212.0,136.06,84.73
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,88.89,51.69
2016,4,20,18,15,334.0,50.0,1.1,21.5,110.5,44.15,27.1
2016,4,20,18,30,238.0,37.0,1.1,21.0,63.0,28.54,18.11
2016,4,20,18,45,119.0,18.5,1.1,20.5,31.5,14.38,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.64,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.46,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.28,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,33.5,0.75,20.5,33.5,27.66,17.63
2016,4,21,8,0,0.0,62.0,0.8,21.0,62.0,51.37,37.19
2016,4,21,8,15,0.0,53.0,0.8,21.0,53.0,43.89,30.84
2016,4,21,8,30,0.0,44.0,0.8,21.0,44.0,36.43,24.57
2016,4,21,8,45,0.0,44.5,0.85,21.5,44.5,36.87,24.77
2016,4,21,9,0,0.0,45.0,0.9,22.0,45.0,37.32,24.98
2016,4,21,9,15,0.0,68.5,0.9,22.0,68.5,56.95,40.81
2016,4,21,9,30,0.0,92.0,0.9,22.0,92.0,76.66,56.5
2016,4,21,9,45,27.0,217.0,0.95,22.5,238.0,206.73,158.61
2016,4,21,10,0,54.0,342.0,1.0,23.0,384.0,339.49,257.46
2016,4,21,10,15,221.0,354.0,1.0,23.0,537.0,488.98,367.86
2016,4,21,10,30,388.0,366.0,1.0,23.0,690.0,650.4,481.16
2016,4,21,10,45,603.5,264.0,1.05,23.5,788.5,760.23,557.28
2016,4,21,11,0,819.0,162.0,1.1,24.0,887.0,859.76,623.77
2016,4,21,11,15,825.0,163.0,1.15,24.0,908.0,884.79,638.71
2016,4,21,11,30,831.0,164.0,1.2,24.0,929.0,906.72,652.62
2016,4,21,11,45,851.0,153.5,1.3,24.5,947.0,914.59,657.13
2016,4,21,12,0,871.0,143.0,1.4,25.0,965.0,932.31,668.12
2016,4,21,12,15,872.0,143.5,1.5,25.0,969.5,939.09,673.4
2016,4,21,12,30,873.0,144.0,1.6,25.0,974.0,942.41,676.68
2016,4,21,12,45,871.5,144.5,1.7,25.0,970.0,939.96,676.4
2016,4,21,13,0,870.0,145.0,1.8,25.0,966.0,934.06,674.01
2016,4,21,13,15,867.0,144.0,1.85,25.0,953.5,922.03,667.2
2016,4,21,13,30,864.0,143.0,1.9,25.0,941.0,906.6,658.29
2016,4,21,13,45,855.5,144.0,2.0,25.0,919.5,884.8,645.77
2016,4,21,14,0,847.0,145.0,2.1,25.0,898.0,859.95,631.18
2016,4,21,14,15,839.0,143.5,2.15,25.0,869.0,839.63,619.08
2016,4,21,14,30,831.0,142.0,2.2,25.0,840.0,806.46,598.27
2016,4,21,14,45,821.5,138.5,2.25,25.0,804.5,767.64,573.29
2016,4,21,15,0,812.0,135.0,2.3,25.0,769.0,726.54,545.42
2016,4,21,15,15,798.0,132.0,2.3,24.5,726.5,680.79,514.35
2016,4,21,15,30,784.0,129.0,2.3,24.0,684.0,633.57,481.38
2016,4,21,15,45,767.5,124.5,2.3,24.0,636.5,582.29,443.64
2016,4,21,16,0,751.0,120.0,2.3,24.0,589.0,530.34,404.38
2016,4,21,16,15,726.5,115.0,2.2,23.5,537.0,472.97,360.41
2016,4,21,16,30,702.0,110.0,2.1,23.0,485.0,416.65,315.91
2016,4,21,16,45,391.5,145.0,2.05,23.0,350.0,284.11,215.28
2016,4,21,17,0,81.0,180.0,2.0,23.0,215.0,176.82,135.81
2016,4,21,17,15,73.0,155.0,1.9,22.5,183.5,147.77,113.01
2016,4,21,17,30,65.0,130.0,1.8,22.0,152.0,119.87,90.69
2016,4,21,17,45,52.0,105.5,1.7,22.0,121.0,92.87,69.05
2016,4,21,18,0,39.0,81.0,1.6,22.0,90.0,67.87,49.14
2016,4,21,18,15,19.5,58.5,1.55,21.5,63.0,46.33,32.29
2016,4,21,18,30,0.0,36.0,1.5,21.0,36.0,29.03,18.57
2016,4,21,18,45,0.0,18.0,1.5,20.5,18.0,14.84,0.96
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,15.5,1.8,13.5,33.5,12.51,0.0
2016,4,22,6,30,338.0,31.0,2.1,14.0,67.0,25.31,15.86
2016,4,22,6,45,441.5,41.5,2.4,15.0,118.0,34.83,24.98
2016,4,22,7,0,545.0,52.0,2.7,16.0,169.0,81.72,44.38
2016,4,22,7,15,609.0,59.0,2.6,16.5,226.5,132.98,79.6
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,191.59,126.56
2016,4,22,7,45,713.5,71.5,2.45,18.0,342.0,251.99,178.12
2016,4,22,8,0,754.0,77.0,2.4,19.0,400.0,313.88,231.05
2016,4,22,8,15,783.5,81.5,2.35,19.5,457.5,374.2,282.5
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,436.34,333.87
2016,4,22,8,45,834.0,89.5,2.25,21.0,569.0,494.88,380.13
2016,4,22,9,0,855.0,93.0,2.2,22.0,623.0,552.14,423.55
2016,4,22,9,15,871.0,96.0,2.25,22.5,672.5,606.65,464.53
2016,4,22,9,30,887.0,99.0,2.3,23.0,722.0,660.18,503.49
2016,4,22,9,45,897.5,101.5,2.4,23.5,765.5,708.27,537.75
2016,4,22,10,0,908.0,104.0,2.5,24.0,809.0,754.33,569.75
2016,4,22,10,15,917.0,106.0,2.55,24.0,846.5,796.54,598.1
2016,4,22,10,30,926.0,108.0,2.6,24.0,884.0,836.13,624.09
2016,4,22,10,45,931.5,110.0,2.65,24.0,913.5,870.07,646.12
2016,4,22,11,0,937.0,112.0,2.7,24.0,943.0,900.79,665.97
2016,4,22,11,15,941.0,113.0,2.7,24.0,964.5,925.93,681.71
2016,4,22,11,30,945.0,114.0,2.7,24.0,986.0,947.53,695.17
2016,4,22,11,45,948.0,114.0,2.75,24.5,999.5,963.68,704.18
2016,4,22,12,0,951.0,114.0,2.8,25.0,1013.0,976.1,710.86
2016,4,22,12,15,951.5,114.5,2.8,25.0,1017.0,982.94,714.99
2016,4,22,12,30,952.0,115.0,2.8,25.0,1021.0,985.96,716.82
2016,4,22,12,45,950.0,115.0,2.8,25.5,1016.5,982.43,713.16
2016,4,22,13,0,948.0,115.0,2.8,26.0,1012.0,975.11,707.23
2016,4,22,13,15,945.0,114.5,2.75,26.0,998.5,962.66,699.09
2016,4,22,13,30,942.0,114.0,2.7,26.0,985.0,946.49,688.68
2016,4,22,13,45,936.5,113.5,2.7,26.0,963.0,924.51,674.98
2016,4,22,14,0,931.0,113.0,2.7,26.0,941.0,899.05,659.05
2016,4,22,14,15,924.0,111.5,2.65,25.5,911.5,868.1,640.37
2016,4,22,14,30,917.0,110.0,2.6,25.0,882.0,834.04,619.51
2016,4,22,14,45,906.5,108.5,2.6,25.0,844.5,794.41,593.85
2016,4,22,15,0,896.0,107.0,2.6,25.0,807.0,752.29,565.93
2016,4,22,15,15,883.5,105.0,2.5,25.0,763.5,706.1,532.88
2016,4,22,15,30,871.0,103.0,2.4,25.0,720.0,658.07,497.86
2016,4,22,15,45,854.5,100.0,2.35,25.0,671.0,605.19,458.78
