Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,0,838.0,97.0,2.3,25.0,622.0,553.06,419.17
2016,4,22,16,15,816.0,93.5,2.15,24.5,568.5,494.8,374.36
2016,4,22,16,30,794.0,90.0,2.0,24.0,515.0,436.84,328.39
2016,4,22,16,45,765.0,85.5,1.85,24.0,458.5,375.92,278.32
2016,4,22,17,0,736.0,81.0,1.7,24.0,402.0,316.76,228.52
2016,4,22,17,15,694.5,75.5,1.5,23.0,344.5,253.39,175.87
2016,4,22,17,30,653.0,70.0,1.3,22.0,287.0,195.82,127.9
2016,4,22,17,45,592.0,62.5,1.15,21.5,230.5,138.01,82.37
2016,4,22,18,0,531.0,55.0,1.0,21.0,174.0,87.2,47.36
2016,4,22,18,15,430.5,44.5,1.0,20.0,123.0,40.53,24.77
2016,4,22,18,30,330.0,34.0,1.0,19.0,72.0,27.7,17.71
2016,4,22,18,45,165.0,17.0,1.05,18.5,36.0,13.67,1.28
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,156.5,17.0,1.0,14.5,34.0,13.73,0.0
2016,4,23,6,30,313.0,34.0,1.1,15.0,68.0,27.77,18.0
2016,4,23,6,45,418.5,44.5,1.2,16.0,119.0,36.7,26.57
2016,4,23,7,0,524.0,55.0,1.3,17.0,170.0,82.18,45.46
2016,4,23,7,15,588.5,62.5,1.2,17.5,226.5,132.55,79.69
2016,4,23,7,30,653.0,70.0,1.1,18.0,283.0,190.37,125.28
2016,4,23,7,45,695.0,76.0,1.0,19.0,341.5,248.24,173.72
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,312.07,226.74
2016,4,23,8,15,767.0,86.5,1.0,20.5,456.5,371.53,276.48
2016,4,23,8,30,797.0,91.0,1.1,21.0,513.0,432.87,326.36
2016,4,23,8,45,817.0,95.0,1.25,22.0,566.5,490.48,371.56
2016,4,23,9,0,837.0,99.0,1.4,23.0,620.0,548.21,415.25
2016,4,23,9,15,853.0,102.0,1.45,23.0,669.0,602.47,456.12
2016,4,23,9,30,869.0,105.0,1.5,23.0,718.0,652.69,493.11
2016,4,23,9,45,879.0,108.5,1.55,23.5,761.0,700.48,526.39
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,746.26,557.38
2016,4,23,10,15,897.5,114.0,1.6,24.0,840.5,787.28,584.4
2016,4,23,10,30,906.0,116.0,1.6,24.0,877.0,825.71,608.68
2016,4,23,10,45,910.0,118.5,1.65,24.5,905.5,858.16,628.15
2016,4,23,11,0,914.0,121.0,1.7,25.0,934.0,887.39,645.44
2016,4,23,11,15,918.5,122.5,1.7,25.0,955.5,912.79,660.91
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,934.74,674.2
2016,4,23,11,45,925.5,124.5,1.7,25.5,990.0,950.48,682.25
2016,4,23,12,0,928.0,125.0,1.7,26.0,1003.0,962.58,688.09
2016,4,23,12,15,928.5,125.0,1.7,26.0,1007.0,968.73,691.65
2016,4,23,12,30,929.0,125.0,1.7,26.0,1011.0,971.19,693.07
2016,4,23,12,45,926.0,126.0,1.75,26.0,1006.5,967.66,691.5
2016,4,23,13,0,923.0,127.0,1.8,26.0,1002.0,960.46,687.78
2016,4,23,13,15,920.0,126.5,1.85,26.0,989.0,948.28,681.0
2016,4,23,13,30,917.0,126.0,1.9,26.0,976.0,932.49,672.01
2016,4,23,13,45,911.5,125.5,1.95,26.0,954.0,910.99,659.39
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,886.11,644.59
2016,4,23,14,15,899.0,123.5,2.1,26.0,903.0,855.86,626.65
2016,4,23,14,30,892.0,122.0,2.2,26.0,874.0,822.59,606.5
2016,4,23,14,45,882.0,120.0,2.3,26.0,837.5,783.75,582.33
2016,4,23,15,0,872.0,118.0,2.4,26.0,801.0,742.47,555.28
2016,4,23,15,15,859.5,115.5,2.45,25.5,758.0,696.83,524.62
2016,4,23,15,30,847.0,113.0,2.5,25.0,715.0,652.97,494.19
2016,4,23,15,45,830.0,109.5,2.6,25.0,666.0,599.68,455.35
2016,4,23,16,0,813.0,106.0,2.7,25.0,617.0,545.62,414.72
2016,4,23,16,15,790.0,102.5,2.65,24.5,564.0,488.18,370.62
2016,4,23,16,30,767.0,99.0,2.6,24.0,511.0,431.2,325.4
2016,4,23,16,45,735.0,94.5,2.55,24.0,454.5,369.06,274.45
2016,4,23,17,0,703.0,90.0,2.5,24.0,398.0,310.41,225.09
2016,4,23,17,15,660.0,83.5,2.3,23.0,341.0,249.6,174.42
2016,4,23,17,30,617.0,77.0,2.1,22.0,284.0,192.96,127.3
2016,4,23,17,45,550.5,69.5,1.9,21.5,227.5,136.7,83.31
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,88.17,50.23
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,43.46,31.93
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,31.03,20.55
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,14.8,2.56
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,19.5,1.9,15.5,21.5,16.04,2.12
2016,4,24,6,30,35.0,39.0,2.1,16.0,43.0,31.09,20.81
2016,4,24,6,45,70.5,64.0,2.35,16.5,77.5,48.94,37.18
2016,4,24,7,0,106.0,89.0,2.6,17.0,112.0,77.23,55.87
2016,4,24,7,15,148.0,108.5,2.8,17.5,151.5,107.29,78.24
2016,4,24,7,30,190.0,128.0,3.0,18.0,191.0,143.95,106.96
2016,4,24,7,45,95.0,131.5,3.2,18.5,163.0,135.23,103.94
2016,4,24,8,0,0.0,135.0,3.4,19.0,135.0,111.45,87.12
2016,4,24,8,15,8.0,162.0,3.5,19.0,166.5,137.09,107.65
2016,4,24,8,30,16.0,189.0,3.6,19.0,198.0,163.85,128.9
2016,4,24,8,45,65.0,237.0,3.75,19.5,277.5,233.14,183.61
2016,4,24,9,0,114.0,285.0,3.9,20.0,357.0,305.06,239.56
2016,4,24,9,15,58.0,223.5,3.95,20.5,260.0,225.93,176.6
2016,4,24,9,30,2.0,162.0,4.0,21.0,163.0,136.83,104.89
2016,4,24,9,45,6.0,193.0,4.1,21.5,197.5,166.06,127.76
2016,4,24,10,0,10.0,224.0,4.2,22.0,232.0,195.81,150.61
2016,4,24,10,15,12.0,233.0,4.2,22.0,243.0,205.64,158.0
2016,4,24,10,30,14.0,242.0,4.2,22.0,254.0,215.58,165.52
2016,4,24,10,45,12.0,228.5,4.25,22.5,239.0,202.98,155.18
2016,4,24,11,0,10.0,215.0,4.3,23.0,224.0,190.21,144.81
2016,4,24,11,15,11.0,229.0,4.3,23.0,239.5,203.54,155.02
2016,4,24,11,30,12.0,243.0,4.3,23.0,255.0,216.91,165.2
2016,4,24,11,45,13.0,258.0,4.3,23.5,271.0,231.16,175.69
2016,4,24,12,0,14.0,273.0,4.3,24.0,287.0,245.39,186.1
2016,4,24,12,15,11.0,228.0,4.2,24.0,239.0,203.76,154.15
2016,4,24,12,30,8.0,183.0,4.1,24.0,191.0,162.27,122.16
2016,4,24,12,45,4.0,158.0,4.1,24.0,162.0,137.16,102.61
2016,4,24,13,0,0.0,133.0,4.1,24.0,133.0,112.13,83.0
2016,4,24,13,15,4.5,166.0,4.05,24.0,170.5,144.25,108.27
2016,4,24,13,30,9.0,199.0,4.0,24.0,208.0,176.33,133.29
2016,4,24,13,45,16.0,266.5,3.95,24.0,281.5,240.32,182.63
2016,4,24,14,0,23.0,334.0,3.9,24.0,355.0,304.42,231.33
2016,4,24,14,15,408.0,247.0,3.85,24.0,592.5,578.53,444.11
2016,4,24,14,30,793.0,160.0,3.8,24.0,830.0,785.12,596.33
2016,4,24,14,45,534.0,265.5,3.75,24.0,709.0,660.23,501.53
2016,4,24,15,0,275.0,371.0,3.7,24.0,588.0,539.0,409.59
2016,4,24,15,15,502.5,263.0,3.7,24.0,631.5,590.95,452.17
2016,4,24,15,30,730.0,155.0,3.7,24.0,675.0,616.96,473.55
2016,4,24,15,45,406.5,218.5,3.7,24.0,504.5,445.61,343.53
2016,4,24,16,0,83.0,282.0,3.7,24.0,334.0,286.3,220.6
2016,4,24,16,15,365.0,207.5,3.65,24.0,407.5,363.13,280.24
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,407.15,309.82
2016,4,24,16,45,617.0,125.0,3.55,24.0,428.0,350.33,262.76
2016,4,24,17,0,587.0,117.0,3.5,24.0,375.0,295.71,216.94
2016,4,24,17,15,542.5,108.0,3.3,23.5,320.5,239.01,169.85
2016,4,24,17,30,498.0,99.0,3.1,23.0,266.0,183.76,124.38
2016,4,24,17,45,441.0,86.5,2.9,22.5,214.0,132.08,84.12
2016,4,24,18,0,384.0,74.0,2.7,22.0,162.0,87.03,52.92
2016,4,24,18,15,295.0,58.5,2.6,21.5,114.5,46.19,34.07
2016,4,24,18,30,206.0,43.0,2.5,21.0,67.0,32.87,21.94
2016,4,24,18,45,103.0,21.5,2.45,20.5,33.5,16.63,4.17
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,20.5,2.55,19.5,33.0,15.88,3.13
2016,4,25,6,30,216.0,41.0,2.7,20.0,66.0,31.43,20.78
2016,4,25,6,45,310.0,56.0,2.85,20.5,114.0,42.64,31.17
2016,4,25,7,0,404.0,71.0,3.0,21.0,162.0,83.84,50.44
2016,4,25,7,15,270.5,101.5,3.2,21.5,170.0,118.26,80.72
2016,4,25,7,30,137.0,132.0,3.4,22.0,178.0,135.08,100.25
2016,4,25,7,45,240.0,147.0,3.6,22.5,245.0,185.96,138.35
2016,4,25,8,0,343.0,162.0,3.8,23.0,312.0,247.29,185.85
2016,4,25,8,15,206.5,195.0,3.9,23.5,288.5,243.35,186.78
2016,4,25,8,30,70.0,228.0,4.0,24.0,265.0,222.38,171.99
2016,4,25,8,45,55.0,242.0,4.15,24.5,273.0,232.26,179.33
2016,4,25,9,0,40.0,256.0,4.3,25.0,281.0,240.41,184.95
2016,4,25,9,15,195.0,281.5,4.35,25.5,418.5,361.92,278.55
2016,4,25,9,30,350.0,307.0,4.4,26.0,556.0,499.17,381.38
2016,4,25,9,45,273.0,345.0,4.45,26.5,546.0,499.05,378.91
2016,4,25,10,0,196.0,383.0,4.5,27.0,536.0,483.13,364.98
2016,4,25,10,15,294.0,375.0,4.5,27.0,617.5,567.3,427.56
2016,4,25,10,30,392.0,367.0,4.5,27.0,699.0,648.21,486.53
2016,4,25,10,45,603.5,266.0,4.5,27.5,796.0,753.85,563.86
2016,4,25,11,0,815.0,165.0,4.5,28.0,893.0,849.83,631.75
2016,4,25,11,15,820.5,166.0,4.5,28.0,913.0,873.99,646.98
2016,4,25,11,30,826.0,167.0,4.5,28.0,933.0,895.06,660.57
2016,4,25,11,45,851.0,152.5,4.55,28.5,951.5,903.55,664.64
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,921.93,675.44
2016,4,25,12,15,876.5,138.0,4.55,29.0,974.0,927.63,678.77
2016,4,25,12,30,877.0,138.0,4.5,29.0,978.0,929.87,679.94
2016,4,25,12,45,872.0,140.5,4.5,29.0,972.5,925.87,677.31
2016,4,25,13,0,867.0,143.0,4.5,29.0,967.0,918.45,672.56
2016,4,25,13,15,627.5,280.0,4.45,29.0,872.5,841.85,618.4
2016,4,25,13,30,388.0,417.0,4.4,29.0,778.0,735.27,539.8
2016,4,25,13,45,616.0,280.0,4.35,29.0,838.0,809.51,597.29
2016,4,25,14,0,844.0,143.0,4.3,29.0,898.0,844.63,624.52
2016,4,25,14,15,451.0,264.5,4.25,29.0,666.5,627.64,468.78
2016,4,25,14,30,58.0,386.0,4.2,29.0,435.0,386.01,287.14
2016,4,25,14,45,131.5,385.0,4.2,29.0,490.5,446.34,333.86
2016,4,25,15,0,205.0,384.0,4.2,29.0,546.0,490.68,367.42
2016,4,25,15,15,488.0,259.0,4.1,29.0,615.0,575.69,433.37
2016,4,25,15,30,771.0,134.0,4.0,29.0,684.0,619.76,467.57
2016,4,25,15,45,747.5,132.0,3.95,29.0,636.0,567.6,428.27
2016,4,25,16,0,724.0,130.0,3.9,29.0,588.0,515.25,388.39
2016,4,25,16,15,699.5,125.0,3.75,28.5,536.5,459.84,345.88
2016,4,25,16,30,675.0,120.0,3.6,28.0,485.0,405.29,302.83
2016,4,25,16,45,641.5,114.0,3.5,28.0,431.0,347.67,255.99
2016,4,25,17,0,608.0,108.0,3.4,28.0,377.0,292.56,210.33
2016,4,25,17,15,563.5,100.0,3.2,27.5,322.5,235.74,163.71
2016,4,25,17,30,519.0,92.0,3.0,27.0,268.0,183.43,121.18
2016,4,25,17,45,454.0,82.0,2.8,26.5,215.0,128.9,79.67
2016,4,25,18,0,389.0,72.0,2.6,26.0,162.0,84.73,50.26
2016,4,25,18,15,300.0,57.0,2.65,25.5,115.0,44.28,31.89
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,32.13,20.96
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,16.24,4.34
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,22.0,4.05,20.0,32.5,17.46,5.01
2016,4,26,6,30,180.0,44.0,4.1,20.0,65.0,33.52,22.61
2016,4,26,6,45,256.5,63.0,4.15,20.5,111.5,47.33,35.23
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,86.99,55.56
2016,4,26,7,15,192.5,105.5,4.3,21.0,152.5,110.82,78.21
2016,4,26,7,30,52.0,129.0,4.4,21.0,147.0,114.98,87.75
2016,4,26,7,45,101.5,157.5,4.55,21.5,199.5,156.99,120.29
2016,4,26,8,0,151.0,186.0,4.7,22.0,252.0,203.87,156.97
2016,4,26,8,15,380.5,168.0,4.8,22.5,365.5,292.02,223.49
2016,4,26,8,30,610.0,150.0,4.9,23.0,479.0,401.58,308.12
2016,4,26,8,45,639.0,155.5,5.05,23.5,530.5,455.5,351.51
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,510.86,395.14
2016,4,26,9,15,688.0,166.5,5.25,24.5,629.0,562.13,434.48
2016,4,26,9,30,708.0,172.0,5.3,25.0,676.0,613.3,472.74
2016,4,26,9,45,723.5,175.5,5.4,25.5,718.0,659.24,506.46
2016,4,26,10,0,739.0,179.0,5.5,26.0,760.0,704.07,538.68
2016,4,26,10,15,750.0,182.5,5.55,26.0,795.0,744.19,567.84
2016,4,26,10,30,761.0,186.0,5.6,26.0,830.0,782.36,595.22
2016,4,26,10,45,764.5,191.5,5.7,26.5,857.0,808.84,613.06
2016,4,26,11,0,768.0,197.0,5.8,27.0,884.0,837.1,631.83
2016,4,26,11,15,773.0,198.5,5.85,27.0,904.0,860.23,647.57
2016,4,26,11,30,778.0,200.0,5.9,27.0,924.0,880.4,661.23
2016,4,26,11,45,781.5,200.5,5.95,27.0,936.0,895.31,671.32
2016,4,26,12,0,785.0,201.0,6.0,27.0,948.0,907.05,679.33
2016,4,26,12,15,431.0,335.5,5.95,27.0,746.0,723.37,543.48
2016,4,26,12,30,77.0,470.0,5.9,27.0,544.0,492.43,367.99
2016,4,26,12,45,129.0,482.0,5.9,27.5,605.5,562.57,420.0
2016,4,26,13,0,181.0,494.0,5.9,28.0,667.0,618.82,460.56
2016,4,26,13,15,96.0,357.5,5.85,28.0,449.5,415.57,312.23
2016,4,26,13,30,11.0,221.0,5.8,28.0,232.0,196.86,146.88
2016,4,26,13,45,31.5,314.0,5.8,28.0,343.5,304.49,229.07
2016,4,26,14,0,52.0,407.0,5.8,28.0,455.0,404.61,303.73
2016,4,26,14,15,85.0,414.0,5.7,28.0,488.0,435.25,327.13
2016,4,26,14,30,118.0,421.0,5.6,28.0,521.0,473.33,355.86
2016,4,26,14,45,92.0,390.5,5.6,28.0,467.0,411.63,310.39
2016,4,26,15,0,66.0,360.0,5.6,28.0,413.0,361.41,273.15
2016,4,26,15,15,135.5,350.0,5.5,27.5,450.0,402.92,306.41
2016,4,26,15,30,205.0,340.0,5.4,27.0,487.0,429.41,327.81
2016,4,26,15,45,121.5,298.0,5.3,27.0,383.5,333.2,254.73
2016,4,26,16,0,38.0,256.0,5.2,27.0,280.0,239.01,182.55
2016,4,26,16,15,252.0,228.5,4.95,26.5,367.0,324.6,249.16
2016,4,26,16,30,466.0,201.0,4.7,26.0,454.0,380.84,289.49
2016,4,26,16,45,233.0,170.0,4.5,26.0,296.5,235.35,178.25
2016,4,26,17,0,0.0,139.0,4.3,26.0,139.0,114.62,87.14
2016,4,26,17,15,140.5,143.5,4.1,25.5,191.5,155.87,116.13
2016,4,26,17,30,281.0,148.0,3.9,25.0,244.0,176.43,126.35
2016,4,26,17,45,227.0,125.5,3.7,25.0,193.5,130.74,91.45
2016,4,26,18,0,173.0,103.0,3.5,25.0,143.0,91.36,63.32
2016,4,26,18,15,119.0,74.5,3.5,24.5,98.5,56.08,42.04
2016,4,26,18,30,65.0,46.0,3.5,24.0,54.0,35.69,24.06
2016,4,26,18,45,32.5,23.0,3.55,23.5,27.0,18.55,6.35
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.0,22.5,3.35,16.0,37.0,17.41,5.96
2016,4,27,6,30,238.0,45.0,3.4,16.0,74.0,34.45,23.92
2016,4,27,6,45,362.0,56.5,3.45,16.0,127.0,43.1,32.26
2016,4,27,7,0,486.0,68.0,3.5,16.0,180.0,88.11,52.59
2016,4,27,7,15,553.0,77.0,3.4,16.5,238.0,137.33,85.87
2016,4,27,7,30,620.0,86.0,3.3,17.0,296.0,194.38,130.81
2016,4,27,7,45,680.5,89.0,3.25,17.5,357.5,251.99,179.15
2016,4,27,8,0,741.0,92.0,3.2,18.0,419.0,315.7,233.28
2016,4,27,8,15,772.5,96.5,3.15,19.0,477.5,377.66,285.68
2016,4,27,8,30,804.0,101.0,3.1,20.0,536.0,439.51,336.48
2016,4,27,8,45,833.5,102.5,3.05,21.0,592.5,499.29,384.0
2016,4,27,9,0,863.0,104.0,3.0,22.0,649.0,560.07,430.48
2016,4,27,9,15,879.5,107.0,2.95,22.5,699.5,615.45,472.14
2016,4,27,9,30,896.0,110.0,2.9,23.0,750.0,666.78,509.56
2016,4,27,9,45,910.0,111.5,2.9,24.0,795.0,716.14,543.54
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,763.7,575.12
2016,4,27,10,15,932.0,114.5,2.8,25.5,877.0,804.76,601.33
2016,4,27,10,30,940.0,116.0,2.7,26.0,914.0,843.09,624.16
2016,4,27,10,45,946.5,117.0,2.65,26.5,943.5,876.82,643.91
2016,4,27,11,0,953.0,118.0,2.6,27.0,973.0,907.35,661.33
2016,4,27,11,15,956.5,119.0,2.6,27.0,994.0,931.97,676.49
2016,4,27,11,30,960.0,120.0,2.6,27.0,1015.0,952.98,689.36
2016,4,27,11,45,964.5,118.5,2.6,27.5,1028.5,968.93,697.66
2016,4,27,12,0,969.0,117.0,2.6,28.0,1042.0,981.15,703.65
2016,4,27,12,15,969.0,117.5,2.6,28.0,1045.5,987.35,707.31
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,989.71,708.69
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,986.0,704.96
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,978.46,698.97
2016,4,27,13,15,962.5,116.0,2.55,29.0,1024.0,964.89,690.24
2016,4,27,13,30,959.0,115.0,2.5,29.0,1010.0,947.58,679.25
2016,4,27,13,45,953.5,114.5,2.5,29.0,987.5,925.33,665.63
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,899.56,649.79
2016,4,27,14,15,941.0,112.5,2.4,28.5,935.0,868.3,630.82
2016,4,27,14,30,934.0,111.0,2.3,28.0,905.0,833.88,609.7
2016,4,27,14,45,923.5,110.0,2.25,28.0,867.0,794.36,584.24
2016,4,27,15,0,913.0,109.0,2.2,28.0,829.0,752.32,555.95
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.5,705.28,522.16
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,656.37,486.46
2016,4,27,15,45,869.5,102.0,1.65,28.0,690.0,602.87,447.08
2016,4,27,16,0,851.0,100.0,1.5,28.0,640.0,550.01,407.18
2016,4,27,16,15,829.5,96.5,1.35,28.0,586.0,491.8,362.49
2016,4,27,16,30,808.0,93.0,1.2,28.0,532.0,433.83,316.76
2016,4,27,16,45,776.0,89.5,1.1,28.0,474.5,372.57,267.76
2016,4,27,17,0,744.0,86.0,1.0,28.0,417.0,313.36,219.27
2016,4,27,17,15,702.5,80.0,0.85,27.5,358.5,249.55,167.37
2016,4,27,17,30,661.0,74.0,0.7,27.0,300.0,191.76,120.59
2016,4,27,17,45,595.5,67.0,0.55,26.5,242.0,134.25,77.49
2016,4,27,18,0,530.0,60.0,0.4,26.0,184.0,84.25,45.59
2016,4,27,18,15,432.5,49.5,0.45,25.5,132.0,39.59,27.98
2016,4,27,18,30,335.0,39.0,0.5,25.0,80.0,31.79,20.82
2016,4,27,18,45,167.5,19.5,0.6,24.5,40.0,15.64,4.85
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,128.5,22.0,1.45,15.5,38.0,17.03,6.37
2016,4,28,6,30,257.0,44.0,1.7,16.0,76.0,33.75,23.42
2016,4,28,6,45,353.5,57.5,2.0,17.0,126.0,43.76,32.75
2016,4,28,7,0,450.0,71.0,2.3,18.0,176.0,87.65,53.13
2016,4,28,7,15,512.5,80.5,2.45,18.5,231.5,134.37,84.47
2016,4,28,7,30,575.0,90.0,2.6,19.0,287.0,188.41,126.59
2016,4,28,7,45,622.5,96.0,2.8,20.0,344.0,242.63,171.62
2016,4,28,8,0,670.0,102.0,3.0,21.0,401.0,301.57,221.03
2016,4,28,8,15,701.0,107.5,3.25,21.5,456.0,358.4,269.25
2016,4,28,8,30,732.0,113.0,3.5,22.0,511.0,417.34,318.16
2016,4,28,8,45,757.0,116.5,3.8,23.0,563.5,474.37,363.88
2016,4,28,9,0,782.0,120.0,4.1,24.0,616.0,530.76,407.75
2016,4,28,9,15,799.0,123.5,4.1,24.0,664.0,582.95,448.37
2016,4,28,9,30,816.0,127.0,4.1,24.0,712.0,634.45,487.46
2016,4,28,9,45,828.5,130.0,4.2,24.5,754.5,681.52,521.69
2016,4,28,10,0,841.0,133.0,4.3,25.0,797.0,726.93,553.93
2016,4,28,10,15,850.5,135.0,4.3,25.0,832.5,767.28,582.71
2016,4,28,10,30,860.0,137.0,4.3,25.0,868.0,797.83,603.67
2016,4,28,10,45,864.0,140.0,4.35,25.5,896.0,828.83,623.2
2016,4,28,11,0,868.0,143.0,4.4,26.0,924.0,856.76,640.49
2016,4,28,11,15,872.0,144.5,4.4,26.0,944.0,880.21,655.72
2016,4,28,11,30,876.0,146.0,4.4,26.0,964.0,900.38,668.77
2016,4,28,11,45,872.5,150.5,4.45,26.5,974.5,913.15,675.78
2016,4,28,12,0,869.0,155.0,4.5,27.0,985.0,922.34,680.48
2016,4,28,12,15,868.5,155.0,4.45,27.0,988.0,926.92,683.1
2016,4,28,12,30,868.0,155.0,4.4,27.0,991.0,928.13,683.57
2016,4,28,12,45,855.0,162.0,4.4,27.5,982.0,934.25,686.37
2016,4,28,13,0,842.0,169.0,4.4,28.0,973.0,923.82,678.17
2016,4,28,13,15,837.0,168.5,4.35,28.0,959.0,910.25,669.21
2016,4,28,13,30,832.0,168.0,4.3,28.0,945.0,893.36,658.12
2016,4,28,13,45,805.0,179.0,4.25,28.0,917.5,865.01,639.37
2016,4,28,14,0,778.0,190.0,4.2,28.0,890.0,834.25,619.04
2016,4,28,14,15,532.0,300.0,4.15,28.0,771.5,718.72,534.33
2016,4,28,14,30,286.0,410.0,4.1,28.0,653.0,600.04,446.22
2016,4,28,14,45,147.5,310.5,4.05,28.0,436.0,388.89,293.1
2016,4,28,15,0,9.0,211.0,4.0,28.0,219.0,183.65,137.3
2016,4,28,15,15,37.0,265.5,3.95,27.5,293.0,254.05,192.35
2016,4,28,15,30,65.0,320.0,3.9,27.0,367.0,316.33,240.23
2016,4,28,15,45,55.5,292.0,3.85,27.0,330.0,282.29,214.65
2016,4,28,16,0,46.0,264.0,3.8,27.0,293.0,249.24,189.87
2016,4,28,16,15,59.0,248.5,3.65,26.5,282.5,238.45,182.3
2016,4,28,16,30,72.0,233.0,3.5,26.0,272.0,226.15,173.24
2016,4,28,16,45,53.5,202.5,3.35,26.0,230.0,188.55,144.22
2016,4,28,17,0,35.0,172.0,3.2,26.0,188.0,153.33,117.0
2016,4,28,17,15,24.5,149.5,3.0,25.5,160.0,128.0,97.49
2016,4,28,17,30,14.0,127.0,2.8,25.0,132.0,105.56,80.15
2016,4,28,17,45,74.5,116.5,2.65,25.0,135.0,102.21,74.93
2016,4,28,18,0,135.0,106.0,2.5,25.0,138.0,89.91,63.59
2016,4,28,18,15,93.0,75.0,2.55,24.5,94.5,56.26,42.24
2016,4,28,18,30,51.0,44.0,2.6,24.0,51.0,34.44,23.12
2016,4,28,18,45,26.0,23.0,2.7,23.5,26.5,18.61,7.27
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,1.71,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,3.41,0.0
2016,4,29,6,15,56.5,26.0,2.8,21.5,33.0,20.85,9.28
2016,4,29,6,30,108.0,48.0,2.9,22.0,62.0,36.69,25.28
2016,4,29,6,45,159.0,73.0,3.05,22.5,105.0,54.54,41.2
2016,4,29,7,0,210.0,98.0,3.2,23.0,148.0,89.3,61.29
2016,4,29,7,15,123.0,116.5,3.55,23.0,148.0,108.76,78.88
2016,4,29,7,30,36.0,135.0,3.9,23.0,148.0,116.11,88.56
2016,4,29,7,45,47.5,158.0,4.25,23.5,178.0,141.19,108.29
2016,4,29,8,0,59.0,181.0,4.6,24.0,208.0,167.78,129.13
2016,4,29,8,15,100.0,212.0,4.75,24.5,264.0,213.02,164.04
2016,4,29,8,30,141.0,243.0,4.9,25.0,320.0,267.14,205.81
2016,4,29,8,45,81.5,239.0,5.1,25.5,284.5,240.83,185.39
2016,4,29,9,0,22.0,235.0,5.3,26.0,249.0,207.59,158.91
2016,4,29,9,15,19.5,242.5,5.35,26.0,256.0,214.08,163.61
2016,4,29,9,30,17.0,250.0,5.4,26.0,263.0,220.24,167.98
2016,4,29,9,45,13.5,235.0,5.45,26.5,245.5,206.31,156.54
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,191.95,144.85
2016,4,29,10,15,30.0,299.5,5.45,27.0,325.0,283.06,214.52
2016,4,29,10,30,50.0,379.0,5.4,27.0,422.0,371.2,280.4
2016,4,29,10,45,105.0,419.0,5.4,27.5,512.5,453.64,341.38
2016,4,29,11,0,160.0,459.0,5.4,28.0,603.0,549.25,410.49
2016,4,29,11,15,83.5,317.0,5.35,28.0,392.5,361.03,271.7
2016,4,29,11,30,7.0,175.0,5.3,28.0,182.0,153.75,113.82
2016,4,29,11,45,11.0,228.0,5.25,28.0,238.5,202.96,151.56
2016,4,29,12,0,15.0,281.0,5.2,28.0,295.0,252.59,188.96
2016,4,29,12,15,35.5,366.0,5.15,28.0,400.0,357.3,267.23
2016,4,29,12,30,56.0,451.0,5.1,28.0,505.0,453.72,337.66
2016,4,29,12,45,64.0,457.5,5.05,28.5,519.0,466.61,346.17
2016,4,29,13,0,72.0,464.0,5.0,29.0,533.0,478.94,354.5
2016,4,29,13,15,332.0,392.5,4.9,29.0,704.5,662.78,492.09
2016,4,29,13,30,592.0,321.0,4.8,29.0,876.0,827.47,610.25
2016,4,29,13,45,457.5,379.0,4.75,29.0,802.0,752.54,554.76
2016,4,29,14,0,323.0,437.0,4.7,29.0,728.0,673.2,496.94
2016,4,29,14,15,437.5,373.5,4.6,28.5,754.0,705.27,523.37
2016,4,29,14,30,552.0,310.0,4.5,28.0,780.0,722.79,538.91
2016,4,29,14,45,491.0,332.5,4.4,28.0,737.5,676.53,505.0
2016,4,29,15,0,430.0,355.0,4.3,28.0,695.0,625.44,467.87
2016,4,29,15,15,239.0,331.0,4.1,28.0,518.5,459.12,345.96
2016,4,29,15,30,48.0,307.0,3.9,28.0,342.0,294.01,221.78
2016,4,29,15,45,39.5,288.5,3.75,28.0,316.5,269.68,204.08
2016,4,29,16,0,31.0,270.0,3.6,28.0,291.0,246.12,186.55
2016,4,29,16,15,206.0,240.0,3.35,27.5,354.5,304.73,231.74
2016,4,29,16,30,381.0,210.0,3.1,27.0,418.0,343.29,258.82
2016,4,29,16,45,288.0,199.0,2.9,27.0,347.0,276.65,207.34
2016,4,29,17,0,195.0,188.0,2.7,27.0,276.0,217.04,162.0
2016,4,29,17,15,139.0,174.5,2.55,26.5,233.0,178.04,132.63
2016,4,29,17,30,83.0,161.0,2.4,26.0,190.0,144.02,107.65
2016,4,29,17,45,67.0,130.0,2.25,26.0,150.5,110.61,81.63
2016,4,29,18,0,51.0,99.0,2.1,26.0,111.0,79.88,57.94
2016,4,29,18,15,25.5,69.0,2.05,25.5,75.0,53.14,39.46
2016,4,29,18,30,0.0,39.0,2.0,25.0,39.0,31.58,20.69
2016,4,29,18,45,0.0,20.5,2.0,24.5,20.5,16.93,6.37
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,6.83,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,22.37,11.36
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,37.3,26.8
2016,4,30,6,45,321.5,63.5,3.65,14.5,128.5,47.9,36.79
2016,4,30,7,0,420.0,78.0,3.8,15.0,179.0,87.51,54.98
2016,4,30,7,15,320.0,106.0,3.9,16.0,195.0,126.43,87.27
2016,4,30,7,30,220.0,134.0,4.0,17.0,211.0,151.6,112.32
2016,4,30,7,45,435.5,123.0,4.15,18.0,308.0,214.21,156.69
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,302.19,224.14
2016,4,30,8,15,683.0,118.0,4.25,19.5,460.5,358.62,272.16
2016,4,30,8,30,715.0,124.0,4.2,20.0,516.0,417.3,321.0
2016,4,30,8,45,745.5,126.0,4.2,21.0,570.0,473.55,366.14
2016,4,30,9,0,776.0,128.0,4.2,22.0,624.0,531.61,411.19
2016,4,30,9,15,479.5,236.0,4.0,22.5,550.5,493.74,381.69
2016,4,30,9,30,183.0,344.0,3.8,23.0,477.0,415.61,319.59
2016,4,30,9,45,516.0,239.0,3.6,23.5,642.0,568.07,436.57
2016,4,30,10,0,849.0,134.0,3.4,24.0,807.0,729.3,555.03
2016,4,30,10,15,858.5,136.5,3.2,24.0,843.5,770.22,582.28
2016,4,30,10,30,868.0,139.0,3.0,24.0,880.0,801.3,602.42
2016,4,30,10,45,879.0,138.0,2.8,24.5,910.0,834.47,621.64
2016,4,30,11,0,890.0,137.0,2.6,25.0,940.0,864.92,638.54
2016,4,30,11,15,894.5,138.0,2.35,25.0,961.0,888.7,651.48
2016,4,30,11,30,899.0,139.0,2.1,25.0,982.0,909.16,661.89
2016,4,30,11,45,906.0,137.0,1.9,25.5,995.5,925.8,668.7
2016,4,30,12,0,913.0,135.0,1.7,26.0,1009.0,939.03,673.07
2016,4,30,12,15,913.5,135.0,1.6,26.0,1013.0,944.72,675.1
2016,4,30,12,30,914.0,135.0,1.5,26.0,1017.0,946.84,675.0
2016,4,30,12,45,914.5,133.5,1.4,26.5,1013.0,944.12,670.61
2016,4,30,13,0,915.0,132.0,1.3,27.0,1009.0,937.83,664.11
2016,4,30,13,15,912.5,131.5,1.3,27.0,996.0,926.16,657.16
2016,4,30,13,30,910.0,131.0,1.3,27.0,983.0,910.94,648.13
2016,4,30,13,45,906.0,129.0,1.35,27.5,962.0,889.63,634.74
2016,4,30,14,0,902.0,127.0,1.4,28.0,941.0,864.92,619.25
2016,4,30,14,15,895.5,125.5,1.35,27.5,912.0,835.39,601.85
2016,4,30,14,30,889.0,124.0,1.3,27.0,883.0,802.84,582.42
2016,4,30,14,45,881.5,121.0,1.3,27.0,847.5,765.38,558.84
2016,4,30,15,0,874.0,118.0,1.3,27.0,812.0,725.32,532.06
2016,4,30,15,15,862.0,115.5,1.25,27.0,769.0,680.36,500.87
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,636.62,469.75
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,585.31,432.66
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,532.9,393.79
2016,4,30,16,15,802.0,101.5,1.05,26.5,578.5,476.64,351.68
2016,4,30,16,30,781.0,98.0,1.0,26.0,526.0,420.62,308.29
2016,4,30,16,45,754.5,92.5,0.95,26.0,470.5,361.35,260.64
2016,4,30,17,0,728.0,87.0,0.9,26.0,415.0,301.35,211.35
2016,4,30,17,15,687.5,81.5,0.85,25.5,358.0,241.73,162.57
2016,4,30,17,30,647.0,76.0,0.8,25.0,301.0,185.89,117.29
2016,4,30,17,45,590.0,68.5,0.8,24.5,245.0,130.42,75.63
2016,4,30,18,0,533.0,61.0,0.8,24.0,189.0,81.4,44.73
2016,4,30,18,15,440.0,50.5,0.85,23.0,137.5,40.29,28.96
2016,4,30,18,30,347.0,40.0,0.9,22.0,86.0,32.51,21.84
2016,4,30,18,45,202.0,25.0,0.95,21.5,48.5,20.39,9.34
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,8.54,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,8.54,0.0
2016,5,1,6,15,150.0,28.0,3.25,15.5,46.5,21.62,11.06
2016,5,1,6,30,267.0,46.0,3.5,16.0,82.0,35.22,24.83
2016,5,1,6,45,353.0,59.5,3.75,16.5,131.0,45.14,34.09
2016,5,1,7,0,439.0,73.0,4.0,17.0,180.0,84.31,51.41
2016,5,1,7,15,222.0,96.0,4.1,17.5,150.5,105.42,73.55
2016,5,1,7,30,5.0,119.0,4.2,18.0,121.0,97.63,76.29
2016,5,1,7,45,10.0,139.5,4.35,19.0,144.0,116.38,91.12
2016,5,1,8,0,15.0,160.0,4.5,20.0,167.0,135.84,106.29
2016,5,1,8,15,13.5,174.0,4.5,20.0,181.0,148.34,116.17
2016,5,1,8,30,12.0,188.0,4.5,20.0,195.0,160.63,125.76
2016,5,1,8,45,6.0,114.0,4.55,20.5,117.5,97.63,74.35
2016,5,1,9,0,0.0,40.0,4.6,21.0,40.0,33.18,21.58
2016,5,1,9,15,7.5,141.0,4.55,21.5,146.5,121.85,93.22
2016,5,1,9,30,15.0,242.0,4.5,22.0,253.0,211.98,163.97
2016,5,1,9,45,99.0,315.5,4.5,22.5,394.5,345.01,267.11
2016,5,1,10,0,183.0,389.0,4.5,23.0,536.0,473.38,363.43
2016,5,1,10,15,103.0,353.5,4.5,23.0,437.0,392.35,300.96
2016,5,1,10,30,23.0,318.0,4.5,23.0,338.0,286.96,219.36
2016,5,1,10,45,22.0,323.5,4.5,23.5,343.0,291.99,222.69
2016,5,1,11,0,21.0,329.0,4.5,24.0,348.0,296.88,225.66
2016,5,1,11,15,117.5,404.0,4.5,24.0,514.5,466.94,354.66
2016,5,1,11,30,214.0,479.0,4.5,24.0,681.0,620.8,466.97
2016,5,1,11,45,201.5,487.5,4.5,24.0,679.5,621.74,466.35
2016,5,1,12,0,189.0,496.0,4.5,24.0,678.0,621.32,465.5
2016,5,1,12,15,104.0,414.5,4.5,24.0,515.0,473.37,357.26
2016,5,1,12,30,19.0,333.0,4.5,24.0,352.0,301.39,227.94
2016,5,1,12,45,115.5,413.5,4.5,24.0,525.0,482.62,365.53
2016,5,1,13,0,212.0,494.0,4.5,24.0,698.0,639.63,479.79
2016,5,1,13,15,230.0,483.5,4.55,24.0,702.0,642.73,482.12
2016,5,1,13,30,248.0,473.0,4.6,24.0,706.0,654.17,491.0
2016,5,1,13,45,517.0,329.5,4.65,24.0,800.5,755.08,570.03
2016,5,1,14,0,786.0,186.0,4.7,24.0,895.0,829.47,628.56
2016,5,1,14,15,450.5,304.0,4.7,23.5,708.0,651.32,496.35
2016,5,1,14,30,115.0,422.0,4.7,23.0,521.0,466.85,355.67
2016,5,1,14,45,407.0,312.0,4.75,23.0,639.0,593.67,456.51
2016,5,1,15,0,699.0,202.0,4.8,23.0,757.0,685.21,527.57
2016,5,1,15,15,536.5,254.0,4.75,23.0,667.0,591.49,455.83
2016,5,1,15,30,374.0,306.0,4.7,23.0,577.0,504.4,389.11
2016,5,1,15,45,479.0,247.0,4.7,23.0,569.5,499.77,386.5
2016,5,1,16,0,584.0,188.0,4.7,23.0,562.0,480.92,371.65
2016,5,1,16,15,596.5,165.0,4.55,22.5,519.5,434.57,334.86
2016,5,1,16,30,609.0,142.0,4.4,22.0,477.0,385.45,294.71
2016,5,1,16,45,552.0,145.5,4.3,22.0,424.5,328.09,247.44
2016,5,1,17,0,495.0,149.0,4.2,22.0,372.0,279.44,206.91
2016,5,1,17,15,452.5,136.0,3.95,21.5,319.0,226.19,162.97
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,177.35,123.26
2016,5,1,17,45,351.5,107.5,3.5,21.0,214.5,129.29,86.53
2016,5,1,18,0,293.0,92.0,3.3,21.0,163.0,88.21,58.74
2016,5,1,18,15,220.0,72.0,3.3,20.5,117.5,54.27,41.34
2016,5,1,18,30,147.0,52.0,3.3,20.0,72.0,39.65,28.1
2016,5,1,18,45,73.5,29.5,3.3,19.5,39.5,22.99,11.67
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.97,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,8.54,0.0
2016,5,2,6,15,153.5,27.5,4.95,13.0,46.0,21.23,11.21
2016,5,2,6,30,264.0,45.0,5.1,13.0,81.0,34.45,24.52
2016,5,2,6,45,347.0,58.5,5.3,13.0,129.0,44.35,33.91
2016,5,2,7,0,430.0,72.0,5.5,13.0,177.0,82.4,51.09
2016,5,2,7,15,215.0,38.5,5.55,13.0,91.0,59.03,35.61
2016,5,2,7,30,0.0,5.0,5.6,13.0,5.0,4.11,0.0
2016,5,2,7,45,0.0,6.5,5.65,13.5,6.5,5.35,0.0
2016,5,2,8,0,0.0,8.0,5.7,14.0,8.0,6.59,0.0
2016,5,2,8,15,0.0,61.5,5.7,14.0,61.5,50.99,37.68
2016,5,2,8,30,0.0,115.0,5.7,14.0,115.0,95.5,74.88
2016,5,2,8,45,0.0,115.5,5.7,14.0,115.5,96.06,75.05
2016,5,2,9,0,0.0,116.0,5.7,14.0,116.0,96.59,75.24
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,90.84,70.24
2016,5,2,9,30,0.0,102.0,5.5,14.0,102.0,85.06,65.27
2016,5,2,9,45,3.0,146.0,5.45,14.5,148.5,124.02,97.04
2016,5,2,10,0,6.0,190.0,5.4,15.0,195.0,163.51,128.76
2016,5,2,10,15,3.0,138.0,5.25,15.0,140.5,117.77,91.32
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,71.9,53.67
2016,5,2,10,45,4.0,138.0,5.0,15.0,141.5,118.99,92.13
2016,5,2,11,0,8.0,190.0,4.9,15.0,197.0,166.65,130.56
2016,5,2,11,15,9.5,193.0,4.85,15.0,202.0,170.81,133.77
2016,5,2,11,30,11.0,196.0,4.8,15.0,207.0,174.99,137.06
2016,5,2,11,45,46.0,334.0,4.75,15.5,379.0,334.96,263.65
2016,5,2,12,0,81.0,472.0,4.7,16.0,551.0,492.04,382.88
2016,5,2,12,15,89.0,467.0,4.75,16.0,553.5,495.4,385.17
2016,5,2,12,30,97.0,462.0,4.8,16.0,556.0,498.21,387.65
2016,5,2,12,45,56.5,364.0,4.85,16.5,419.0,372.72,291.1
2016,5,2,13,0,16.0,266.0,4.9,17.0,282.0,240.1,187.06
2016,5,2,13,15,14.5,264.0,4.9,17.0,278.5,236.74,184.67
2016,5,2,13,30,13.0,262.0,4.9,17.0,275.0,233.32,182.04
2016,5,2,13,45,13.0,257.5,4.9,17.5,270.0,228.97,178.42
2016,5,2,14,0,13.0,253.0,4.9,18.0,265.0,224.57,174.79
2016,5,2,14,15,17.5,283.5,4.8,18.0,299.0,253.69,197.89
2016,5,2,14,30,22.0,314.0,4.7,18.0,333.0,282.45,220.55
2016,5,2,14,45,23.5,307.5,4.6,18.0,327.0,276.78,216.37
2016,5,2,15,0,25.0,301.0,4.5,18.0,321.0,270.92,212.11
2016,5,2,15,15,36.5,304.5,4.35,18.0,332.0,286.23,224.6
