Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,30,48.0,308.0,4.2,18.0,343.0,293.49,230.67
2016,5,2,15,45,58.0,294.0,4.1,18.0,333.5,283.51,223.29
2016,5,2,16,0,68.0,280.0,4.0,18.0,324.0,272.43,214.94
2016,5,2,16,15,47.5,244.5,3.8,18.0,274.0,228.1,180.06
2016,5,2,16,30,27.0,209.0,3.6,18.0,224.0,183.74,144.99
2016,5,2,16,45,121.0,198.5,3.45,18.0,254.5,210.94,165.6
2016,5,2,17,0,215.0,188.0,3.3,18.0,285.0,220.87,170.45
2016,5,2,17,15,199.5,165.0,3.0,17.5,245.5,183.56,139.66
2016,5,2,17,30,184.0,142.0,2.7,17.0,206.0,148.03,110.52
2016,5,2,17,45,314.5,107.0,2.4,16.5,193.5,123.05,84.47
2016,5,2,18,0,445.0,72.0,2.1,16.0,181.0,83.23,51.32
2016,5,2,18,15,358.5,59.0,1.8,15.5,132.0,44.8,33.93
2016,5,2,18,30,272.0,46.0,1.5,15.0,83.0,35.24,24.99
2016,5,2,18,45,136.0,29.0,1.2,14.5,47.5,22.34,11.8
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.24,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,81.0,13.0,1.7,10.0,16.0,11.1,0.0
2016,5,3,6,15,222.0,28.0,1.85,10.5,55.0,22.85,12.97
2016,5,3,6,30,363.0,43.0,2.0,11.0,94.0,34.9,25.22
2016,5,3,6,45,459.5,52.5,2.15,12.0,147.0,41.8,31.84
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,83.2,47.87
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,132.98,80.69
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,189.15,125.2
2016,5,3,7,45,712.0,80.5,2.8,15.0,372.0,245.54,173.35
2016,5,3,8,0,754.0,85.0,3.0,16.0,430.0,308.1,227.27
2016,5,3,8,15,782.0,89.0,3.05,16.5,486.5,366.14,277.74
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,425.76,328.31
2016,5,3,8,45,830.0,96.5,3.15,17.5,596.0,482.42,375.26
2016,5,3,9,0,850.0,100.0,3.2,18.0,649.0,539.15,420.75
2016,5,3,9,15,865.5,103.0,3.2,18.5,697.5,590.86,460.99
2016,5,3,9,30,881.0,106.0,3.2,19.0,746.0,642.57,499.93
2016,5,3,9,45,891.5,108.5,3.2,19.5,788.5,689.25,534.04
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,733.91,565.77
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.5,773.97,594.58
2016,5,3,10,30,919.0,114.0,3.2,20.0,904.0,811.41,619.76
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,844.12,640.19
2016,5,3,11,0,930.0,118.0,3.2,21.0,961.0,873.65,658.29
2016,5,3,11,15,934.0,119.0,3.2,21.0,982.0,897.73,673.85
2016,5,3,11,30,938.0,120.0,3.2,21.0,1003.0,918.32,687.1
2016,5,3,11,45,941.0,119.5,3.2,21.5,1015.5,933.16,695.2
2016,5,3,12,0,944.0,119.0,3.2,22.0,1028.0,944.36,700.95
2016,5,3,12,15,944.5,119.5,3.2,22.0,1032.0,950.57,704.83
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,953.12,706.43
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.5,949.8,702.89
2016,5,3,13,0,943.0,119.0,3.2,23.0,1027.0,942.82,697.09
2016,5,3,13,15,940.0,118.5,3.2,23.0,1013.5,930.41,689.17
2016,5,3,13,30,937.0,118.0,3.2,23.0,1000.0,914.38,678.93
2016,5,3,13,45,932.5,117.0,3.2,23.5,978.0,893.06,663.94
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,868.29,646.72
2016,5,3,14,15,921.0,114.5,3.15,24.0,926.5,837.77,626.59
2016,5,3,14,30,914.0,113.0,3.1,24.0,897.0,804.2,604.35
2016,5,3,14,45,905.0,111.5,3.1,24.0,860.5,766.3,579.08
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,725.85,550.39
2016,5,3,15,15,884.0,107.5,3.1,23.5,781.0,680.24,518.42
2016,5,3,15,30,872.0,105.0,3.1,23.0,738.0,632.77,484.2
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.5,581.87,445.53
2016,5,3,16,0,843.0,99.0,3.1,23.0,641.0,530.82,405.63
2016,5,3,16,15,822.5,95.5,3.0,22.5,588.5,474.14,360.87
2016,5,3,16,30,802.0,92.0,2.9,22.0,536.0,417.6,314.83
2016,5,3,16,45,774.0,88.0,2.8,22.0,480.0,358.43,265.02
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,300.88,215.6
2016,5,3,17,15,707.5,78.5,2.4,21.0,366.5,238.84,163.32
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,182.65,116.54
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.5,127.02,74.05
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,78.01,43.51
2016,5,3,18,15,462.5,50.0,1.45,18.0,144.0,39.82,29.26
2016,5,3,18,30,374.0,40.0,1.4,17.0,92.0,32.43,22.38
2016,5,3,18,45,230.0,26.0,1.35,16.5,53.0,21.17,10.99
2016,5,3,19,0,86.0,12.0,1.3,16.0,14.0,10.24,0.0
2016,5,3,19,15,43.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,13.0,2.1,13.0,16.0,11.1,0.0
2016,5,4,6,15,209.5,29.0,2.4,13.5,55.0,22.5,12.69
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,36.48,26.3
2016,5,4,6,45,436.0,55.5,3.05,15.0,146.5,44.1,33.47
2016,5,4,7,0,528.0,66.0,3.4,16.0,199.0,84.08,49.15
2016,5,4,7,15,586.5,74.0,3.4,16.5,255.5,133.09,81.1
2016,5,4,7,30,645.0,82.0,3.4,17.0,312.0,188.7,124.54
2016,5,4,7,45,687.0,87.5,3.45,18.0,370.0,244.44,171.47
2016,5,4,8,0,729.0,93.0,3.5,19.0,428.0,304.11,222.31
2016,5,4,8,15,758.0,97.5,3.55,19.5,484.0,363.89,273.52
2016,5,4,8,30,787.0,102.0,3.6,20.0,540.0,423.0,323.12
2016,5,4,8,45,809.0,105.5,3.7,21.0,593.5,479.35,368.73
2016,5,4,9,0,831.0,109.0,3.8,22.0,647.0,535.99,413.01
2016,5,4,9,15,847.0,112.0,3.8,22.5,695.5,588.77,453.61
2016,5,4,9,30,863.0,115.0,3.8,23.0,744.0,637.75,490.25
2016,5,4,9,45,875.0,118.0,3.85,23.5,787.0,685.0,524.69
2016,5,4,10,0,887.0,121.0,3.9,24.0,830.0,730.39,556.91
2016,5,4,10,15,896.0,123.0,3.9,24.5,866.5,770.62,584.56
2016,5,4,10,30,905.0,125.0,3.9,25.0,903.0,808.31,609.04
2016,5,4,10,45,911.5,126.5,3.9,25.5,932.5,840.84,629.2
2016,5,4,11,0,918.0,128.0,3.9,26.0,962.0,870.3,647.11
2016,5,4,11,15,922.5,129.0,3.85,26.0,983.0,894.43,662.38
2016,5,4,11,30,927.0,130.0,3.8,26.0,1004.0,915.14,675.35
2016,5,4,11,45,933.5,128.0,3.8,26.5,1018.0,931.48,684.37
2016,5,4,12,0,940.0,126.0,3.8,27.0,1032.0,944.3,691.13
2016,5,4,12,15,940.5,126.0,3.8,27.0,1036.0,950.01,694.64
2016,5,4,12,30,941.0,126.0,3.8,27.0,1040.0,952.08,695.91
2016,5,4,12,45,941.0,125.5,3.8,27.0,1036.0,949.65,694.35
2016,5,4,13,0,941.0,125.0,3.8,27.0,1032.0,943.58,690.53
2016,5,4,13,15,938.5,124.5,3.8,27.0,1018.5,931.66,682.96
2016,5,4,13,30,936.0,124.0,3.8,27.0,1005.0,916.11,673.1
2016,5,4,13,45,932.0,122.5,3.8,27.0,984.0,894.84,659.5
2016,5,4,14,0,928.0,121.0,3.8,27.0,963.0,870.09,643.61
2016,5,4,14,15,921.5,119.5,3.75,27.0,933.5,840.03,623.88
2016,5,4,14,30,915.0,118.0,3.7,27.0,904.0,806.88,602.02
2016,5,4,14,45,906.0,116.5,3.7,27.0,867.5,769.01,576.6
2016,5,4,15,0,897.0,115.0,3.7,27.0,831.0,728.58,548.0
2016,5,4,15,15,885.0,112.5,3.6,27.0,788.0,683.0,514.83
2016,5,4,15,30,873.0,110.0,3.5,27.0,745.0,635.57,479.64
2016,5,4,15,45,858.5,106.5,3.45,27.0,696.5,586.03,442.22
2016,5,4,16,0,844.0,103.0,3.4,27.0,648.0,532.88,401.19
2016,5,4,16,15,823.5,99.5,3.15,26.5,595.0,476.22,356.78
2016,5,4,16,30,803.0,96.0,2.9,26.0,542.0,419.71,311.19
2016,5,4,16,45,777.5,91.0,2.65,25.5,486.0,360.54,262.46
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,302.72,213.79
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,240.7,162.28
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,184.62,116.32
2016,5,4,17,45,619.5,68.5,1.55,22.5,258.0,128.49,74.0
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,78.45,43.29
2016,5,4,18,15,473.5,51.5,1.25,21.0,148.5,41.08,29.96
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,34.14,23.56
2016,5,4,18,45,235.0,28.0,1.2,19.5,56.0,22.9,12.35
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,11.95,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,6.4,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,12.25,0.0
2016,5,5,6,15,283.5,28.0,1.3,16.0,61.5,22.87,13.03
2016,5,5,6,30,430.0,41.0,1.5,17.0,103.0,33.3,23.27
2016,5,5,6,45,514.0,50.0,1.7,18.0,156.5,39.92,29.42
2016,5,5,7,0,598.0,59.0,1.9,19.0,210.0,81.62,44.56
2016,5,5,7,15,651.5,65.0,1.85,19.5,267.5,132.42,76.72
2016,5,5,7,30,705.0,71.0,1.8,20.0,325.0,191.9,122.7
2016,5,5,7,45,739.0,76.5,1.8,20.5,382.0,248.74,170.43
2016,5,5,8,0,773.0,82.0,1.8,21.0,439.0,308.49,221.21
2016,5,5,8,15,798.5,86.0,1.8,22.0,495.0,366.44,269.71
2016,5,5,8,30,824.0,90.0,1.8,23.0,551.0,425.66,317.7
2016,5,5,8,45,839.0,94.5,1.8,24.0,602.5,481.44,361.47
2016,5,5,9,0,854.0,99.0,1.8,25.0,654.0,536.75,403.13
2016,5,5,9,15,868.0,102.0,1.75,25.0,701.5,587.76,441.59
2016,5,5,9,30,882.0,105.0,1.7,25.0,749.0,638.47,478.57
2016,5,5,9,45,888.5,108.5,1.7,25.5,789.5,683.3,509.67
2016,5,5,10,0,895.0,112.0,1.7,26.0,830.0,725.81,538.26
2016,5,5,10,15,902.5,114.0,1.7,26.0,865.5,765.16,565.09
2016,5,5,10,30,910.0,116.0,1.7,26.0,901.0,801.86,588.67
2016,5,5,10,45,913.0,119.0,1.7,26.5,928.0,833.07,606.93
2016,5,5,11,0,916.0,122.0,1.7,27.0,955.0,861.01,622.94
2016,5,5,11,15,919.0,123.0,1.7,27.0,974.5,883.8,636.79
2016,5,5,11,30,922.0,124.0,1.7,27.0,994.0,903.14,648.48
2016,5,5,11,45,704.0,272.0,1.75,27.5,942.0,877.42,628.62
2016,5,5,12,0,486.0,420.0,1.8,28.0,890.0,824.46,587.95
2016,5,5,12,15,708.0,271.0,1.85,28.0,957.5,891.94,638.48
2016,5,5,12,30,930.0,122.0,1.9,28.0,1025.0,936.21,668.24
2016,5,5,12,45,927.5,122.0,2.0,28.5,1019.5,932.04,664.94
2016,5,5,13,0,925.0,122.0,2.1,29.0,1014.0,924.29,659.92
2016,5,5,13,15,921.5,121.5,2.15,29.0,1000.0,911.69,652.7
2016,5,5,13,30,918.0,121.0,2.2,29.0,986.0,895.54,643.29
2016,5,5,13,45,700.0,248.5,2.25,29.0,900.0,827.97,598.17
2016,5,5,14,0,482.0,376.0,2.3,29.0,814.0,745.28,539.22
2016,5,5,14,15,688.0,246.0,2.3,29.0,849.0,780.32,568.31
2016,5,5,14,30,894.0,116.0,2.3,29.0,884.0,786.78,576.41
2016,5,5,14,45,588.5,246.0,2.35,29.0,743.0,662.26,487.37
2016,5,5,15,0,283.0,376.0,2.4,29.0,602.0,532.82,393.08
2016,5,5,15,15,558.5,245.5,2.4,28.5,662.5,590.75,439.6
2016,5,5,15,30,834.0,115.0,2.4,28.0,723.0,617.07,460.98
2016,5,5,15,45,766.5,132.0,2.4,28.0,662.0,556.08,415.41
2016,5,5,16,0,699.0,149.0,2.4,28.0,601.0,498.09,371.73
2016,5,5,16,15,541.0,180.5,2.3,27.5,513.5,411.74,307.47
2016,5,5,16,30,383.0,212.0,2.2,27.0,426.0,338.33,252.71
2016,5,5,16,45,252.0,203.0,2.15,27.0,338.0,261.37,195.03
2016,5,5,17,0,121.0,194.0,2.1,27.0,250.0,196.06,146.97
2016,5,5,17,15,114.0,169.5,1.85,26.5,216.5,165.2,122.91
2016,5,5,17,30,107.0,145.0,1.6,26.0,183.0,135.27,99.42
2016,5,5,17,45,97.5,120.0,1.35,25.5,150.0,105.75,76.57
2016,5,5,18,0,88.0,95.0,1.1,25.0,117.0,77.76,55.66
2016,5,5,18,15,69.0,72.0,1.1,24.0,86.5,54.76,41.22
2016,5,5,18,30,50.0,49.0,1.1,23.0,56.0,38.17,26.65
2016,5,5,18,45,25.0,29.5,1.1,22.5,33.0,23.83,13.06
2016,5,5,19,0,0.0,10.0,1.1,22.0,10.0,8.54,0.0
2016,5,5,19,15,0.0,5.0,1.1,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,7.5,1.05,14.5,10.0,6.4,0.0
2016,5,6,6,0,117.0,15.0,1.1,15.0,20.0,11.72,0.0
2016,5,6,6,15,254.0,29.5,1.3,15.5,61.0,24.04,14.19
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,35.64,25.44
2016,5,6,6,45,472.0,54.5,1.7,17.0,154.0,43.32,32.55
2016,5,6,7,0,553.0,65.0,1.9,18.0,206.0,83.16,47.65
2016,5,6,7,15,608.5,72.0,1.95,18.5,262.5,132.23,78.78
2016,5,6,7,30,664.0,79.0,2.0,19.0,319.0,187.47,121.3
2016,5,6,7,45,701.5,84.5,2.05,20.0,376.5,242.97,167.52
2016,5,6,8,0,739.0,90.0,2.1,21.0,434.0,304.27,218.99
2016,5,6,8,15,766.5,94.5,2.3,21.5,489.5,361.42,267.55
2016,5,6,8,30,794.0,99.0,2.5,22.0,545.0,420.11,316.34
2016,5,6,8,45,817.0,101.5,2.7,23.0,598.0,476.11,361.22
2016,5,6,9,0,840.0,104.0,2.9,24.0,651.0,532.48,404.92
2016,5,6,9,15,855.0,107.0,2.85,24.0,699.0,584.89,445.32
2016,5,6,9,30,870.0,110.0,2.8,24.0,747.0,633.78,482.07
2016,5,6,9,45,883.5,111.5,2.75,24.5,790.0,680.76,515.45
2016,5,6,10,0,897.0,113.0,2.7,25.0,833.0,725.99,546.59
2016,5,6,10,15,905.5,114.5,2.65,25.0,869.0,765.6,574.09
2016,5,6,10,30,914.0,116.0,2.6,25.0,905.0,802.63,598.35
2016,5,6,10,45,921.0,117.0,2.55,25.5,934.0,835.24,617.77
2016,5,6,11,0,928.0,118.0,2.5,26.0,963.0,864.78,634.93
2016,5,6,11,15,932.0,119.0,2.45,26.0,983.5,888.62,649.43
2016,5,6,11,30,936.0,120.0,2.4,26.0,1004.0,908.99,661.67
2016,5,6,11,45,945.0,116.0,2.35,26.5,1018.5,925.73,670.24
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,938.98,676.57
2016,5,6,12,15,954.0,112.0,2.25,27.0,1037.0,944.29,679.22
2016,5,6,12,30,954.0,112.0,2.2,27.0,1041.0,945.91,679.66
2016,5,6,12,45,954.0,111.0,2.15,27.5,1036.0,942.97,675.99
2016,5,6,13,0,954.0,110.0,2.1,28.0,1031.0,936.34,670.11
2016,5,6,13,15,951.0,109.5,2.1,28.0,1017.5,923.84,662.47
2016,5,6,13,30,948.0,109.0,2.1,28.0,1004.0,907.68,652.6
2016,5,6,13,45,942.5,109.0,2.1,28.0,982.5,886.29,639.44
2016,5,6,14,0,937.0,109.0,2.1,28.0,961.0,861.47,624.11
2016,5,6,14,15,930.5,108.0,2.15,28.0,931.5,831.67,605.91
2016,5,6,14,30,924.0,107.0,2.2,28.0,902.0,798.77,585.54
2016,5,6,14,45,912.5,106.5,2.25,28.0,865.0,759.82,560.56
2016,5,6,15,0,901.0,106.0,2.3,28.0,828.0,718.5,532.35
2016,5,6,15,15,889.5,104.0,2.4,28.0,785.0,673.67,501.29
2016,5,6,15,30,878.0,102.0,2.5,28.0,742.0,626.96,467.97
2016,5,6,15,45,860.0,100.5,2.65,28.0,693.0,575.47,430.32
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,523.94,391.35
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,467.84,348.02
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,411.86,303.35
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.5,353.16,255.46
2016,5,6,17,0,744.0,85.0,2.6,26.0,428.0,296.18,207.87
2016,5,6,17,15,706.0,80.0,2.35,25.0,371.0,235.11,157.3
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,179.9,112.3
2016,5,6,17,45,615.5,67.5,1.9,23.5,258.0,124.7,71.04
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,75.32,41.36
2016,5,6,18,15,479.0,51.0,1.65,22.0,150.5,40.59,29.43
2016,5,6,18,30,395.0,42.0,1.6,21.0,99.0,34.06,23.45
2016,5,6,18,45,263.5,28.0,1.55,20.0,59.0,22.86,12.62
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,11.95,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.65,14.5,9.0,6.4,0.0
2016,5,7,6,0,64.0,15.0,2.9,15.0,18.0,12.04,0.0
2016,5,7,6,15,166.5,34.0,2.9,15.5,55.5,26.12,16.01
2016,5,7,6,30,269.0,53.0,2.9,16.0,93.0,40.29,29.48
2016,5,7,6,45,351.5,66.5,2.95,16.5,142.5,50.04,38.53
2016,5,7,7,0,434.0,80.0,3.0,17.0,192.0,85.55,53.68
2016,5,7,7,15,390.5,103.0,3.2,17.5,222.0,128.26,85.35
2016,5,7,7,30,347.0,126.0,3.4,18.0,252.0,165.71,117.73
2016,5,7,7,45,339.5,151.5,3.6,19.0,292.0,206.41,152.32
2016,5,7,8,0,332.0,177.0,3.8,20.0,332.0,247.2,186.83
2016,5,7,8,15,517.0,150.0,4.1,20.5,425.5,314.87,238.62
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,400.91,306.23
2016,5,7,8,45,722.0,129.0,4.7,22.0,569.0,454.37,349.75
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,508.16,392.39
2016,5,7,9,15,759.0,139.0,5.0,23.5,665.5,558.7,431.61
2016,5,7,9,30,776.0,143.0,5.0,24.0,712.0,607.92,468.78
2016,5,7,9,45,784.5,148.0,5.05,24.5,752.0,651.68,501.08
2016,5,7,10,0,793.0,153.0,5.1,25.0,792.0,693.6,531.27
2016,5,7,10,15,802.5,156.0,5.05,25.0,826.5,732.38,559.32
2016,5,7,10,30,812.0,159.0,5.0,25.0,861.0,768.95,585.3
2016,5,7,10,45,816.5,162.5,5.0,25.5,888.0,799.66,605.72
2016,5,7,11,0,821.0,166.0,5.0,26.0,915.0,827.49,623.3
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.5,850.53,638.56
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,870.45,651.7
2016,5,7,11,45,860.0,150.5,5.0,26.5,973.5,879.62,656.2
2016,5,7,12,0,890.0,132.0,5.0,27.0,993.0,898.13,667.19
2016,5,7,12,15,890.5,132.5,4.95,27.0,997.0,903.86,670.5
2016,5,7,12,30,891.0,133.0,4.9,27.0,1001.0,906.2,671.68
2016,5,7,12,45,529.0,316.5,4.9,27.5,831.0,770.9,572.64
2016,5,7,13,0,167.0,500.0,4.9,28.0,661.0,598.12,441.61
2016,5,7,13,15,90.0,375.0,4.85,28.0,461.5,417.78,311.96
2016,5,7,13,30,13.0,250.0,4.8,28.0,262.0,222.48,165.83
2016,5,7,13,45,14.0,268.0,4.8,28.0,281.0,238.25,178.16
2016,5,7,14,0,15.0,286.0,4.8,28.0,300.0,253.87,190.04
2016,5,7,14,15,237.0,316.5,4.8,28.0,521.5,476.18,360.18
2016,5,7,14,30,459.0,347.0,4.8,28.0,743.0,668.16,500.27
2016,5,7,14,45,622.5,250.0,4.8,28.0,763.0,685.96,515.38
2016,5,7,15,0,786.0,153.0,4.8,28.0,783.0,685.05,517.41
2016,5,7,15,15,556.0,238.0,4.75,27.5,672.0,579.02,438.4
2016,5,7,15,30,326.0,323.0,4.7,27.0,561.0,481.75,365.22
2016,5,7,15,45,523.5,231.5,4.7,27.0,584.5,501.39,381.13
2016,5,7,16,0,721.0,140.0,4.7,27.0,608.0,497.38,377.12
2016,5,7,16,15,698.0,134.5,4.65,26.5,557.5,443.6,334.81
2016,5,7,16,30,675.0,129.0,4.6,26.0,507.0,390.52,292.07
2016,5,7,16,45,656.0,119.0,4.55,26.0,455.5,335.92,246.55
2016,5,7,17,0,637.0,109.0,4.5,26.0,404.0,282.23,201.01
2016,5,7,17,15,597.0,101.5,4.4,25.5,349.5,227.03,155.19
2016,5,7,17,30,557.0,94.0,4.3,25.0,295.0,175.69,113.55
2016,5,7,17,45,515.0,82.5,4.25,24.5,243.0,124.96,75.43
2016,5,7,18,0,473.0,71.0,4.2,24.0,191.0,78.96,46.96
2016,5,7,18,15,391.0,59.0,4.0,23.5,141.5,46.71,34.47
2016,5,7,18,30,309.0,47.0,3.8,23.0,92.0,36.07,24.93
2016,5,7,18,45,154.5,32.5,3.65,22.5,55.0,24.98,14.25
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,14.49,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.5,0.5,0.43,0.0
2016,5,8,6,0,0.0,1.0,3.1,18.0,1.0,0.82,0.0
2016,5,8,6,15,0.0,3.5,3.4,18.0,3.5,2.87,0.0
2016,5,8,6,30,0.0,6.0,3.7,18.0,6.0,4.92,0.0
2016,5,8,6,45,0.0,10.0,4.05,18.5,10.0,8.21,1.57
2016,5,8,7,0,0.0,14.0,4.4,19.0,14.0,11.51,4.08
2016,5,8,7,15,0.0,17.5,4.65,19.5,17.5,14.41,6.52
2016,5,8,7,30,0.0,21.0,4.9,20.0,21.0,17.31,8.91
2016,5,8,7,45,0.0,69.0,5.15,20.5,69.0,57.21,42.1
2016,5,8,8,0,0.0,117.0,5.4,21.0,117.0,96.53,74.18
2016,5,8,8,15,0.0,83.5,5.3,21.0,83.5,69.37,51.63
2016,5,8,8,30,0.0,50.0,5.2,21.0,50.0,41.45,28.54
2016,5,8,8,45,0.0,44.5,5.15,21.5,44.5,36.9,24.65
2016,5,8,9,0,0.0,39.0,5.1,22.0,39.0,32.35,20.8
2016,5,8,9,15,0.0,70.5,5.0,22.0,70.5,58.66,42.06
2016,5,8,9,30,0.0,102.0,4.9,22.0,102.0,85.06,63.18
2016,5,8,9,45,0.0,72.0,4.8,22.5,72.0,60.01,42.81
2016,5,8,10,0,0.0,42.0,4.7,23.0,42.0,34.98,22.55
2016,5,8,10,15,0.0,88.0,4.6,23.0,88.5,73.53,53.34
2016,5,8,10,30,0.0,134.0,4.5,23.0,135.0,112.27,83.9
2016,5,8,10,45,5.0,174.5,4.45,23.0,179.5,150.5,113.89
2016,5,8,11,0,10.0,215.0,4.4,23.0,224.0,189.2,143.94
2016,5,8,11,15,5.0,166.0,4.35,23.0,170.5,143.84,108.36
2016,5,8,11,30,0.0,117.0,4.3,23.0,117.0,98.33,72.5
2016,5,8,11,45,6.0,170.5,4.25,23.5,176.5,148.93,112.09
2016,5,8,12,0,12.0,224.0,4.2,24.0,236.0,199.95,151.3
2016,5,8,12,15,6.5,179.5,4.05,24.0,186.0,157.29,118.14
2016,5,8,12,30,1.0,135.0,3.9,24.0,136.0,114.66,84.87
2016,5,8,12,45,14.0,257.5,3.8,24.0,271.0,230.57,174.69
2016,5,8,13,0,27.0,380.0,3.7,24.0,406.0,358.01,270.39
2016,5,8,13,15,71.5,429.5,3.6,23.5,497.5,439.64,331.9
2016,5,8,13,30,116.0,479.0,3.5,23.0,589.0,529.18,398.12
2016,5,8,13,45,90.0,453.0,3.45,23.0,537.5,471.92,355.91
2016,5,8,14,0,64.0,427.0,3.4,23.0,486.0,424.88,321.34
2016,5,8,14,15,40.0,356.0,3.6,23.0,393.0,340.76,259.23
2016,5,8,14,30,16.0,285.0,3.8,23.0,300.0,252.08,192.27
2016,5,8,14,45,10.0,224.0,4.0,23.0,233.5,195.16,148.86
2016,5,8,15,0,4.0,163.0,4.2,23.0,167.0,139.08,105.3
2016,5,8,15,15,29.0,240.5,4.7,22.5,262.0,224.27,173.11
2016,5,8,15,30,54.0,318.0,5.2,22.0,357.0,303.03,235.16
2016,5,8,15,45,27.0,221.0,5.7,22.0,240.5,202.34,156.85
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,103.18,78.13
2016,5,8,16,15,115.0,184.0,6.15,21.5,248.5,210.32,164.22
2016,5,8,16,30,230.0,244.0,6.1,21.0,373.0,296.99,231.43
2016,5,8,16,45,115.0,125.5,6.05,21.0,190.0,146.61,112.26
2016,5,8,17,0,0.0,7.0,6.0,21.0,7.0,5.77,0.0
2016,5,8,17,15,0.0,6.0,5.55,21.0,6.0,4.94,0.0
2016,5,8,17,30,0.0,5.0,5.1,21.0,5.0,4.11,0.0
2016,5,8,17,45,0.0,4.0,4.7,21.0,4.0,3.29,0.0
2016,5,8,18,0,0.0,3.0,4.3,21.0,3.0,2.46,0.0
2016,5,8,18,15,0.0,2.0,3.95,20.5,2.0,1.64,0.0
2016,5,8,18,30,0.0,1.0,3.6,20.0,1.0,0.82,0.0
2016,5,8,18,45,0.0,0.5,3.3,19.5,0.5,0.41,0.0
2016,5,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,15.41,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.0,56.0,31.1,20.05
2016,5,9,6,30,204.0,62.0,4.8,19.0,93.0,47.01,34.92
2016,5,9,6,45,256.0,83.0,5.0,19.5,139.5,62.05,48.49
2016,5,9,7,0,308.0,104.0,5.2,20.0,186.0,95.4,65.26
2016,5,9,7,15,222.0,126.5,5.5,20.5,192.5,124.79,88.85
2016,5,9,7,30,136.0,149.0,5.8,21.0,199.0,143.25,107.23
2016,5,9,7,45,68.0,142.5,6.1,21.5,167.5,132.29,101.04
2016,5,9,8,0,0.0,136.0,6.4,22.0,136.0,111.78,86.29
2016,5,9,8,15,61.0,194.0,6.45,22.5,228.5,181.63,140.94
2016,5,9,8,30,122.0,252.0,6.5,23.0,321.0,261.24,202.98
2016,5,9,8,45,265.5,255.0,6.6,23.5,423.5,342.0,265.16
2016,5,9,9,0,409.0,258.0,6.7,24.0,526.0,438.05,339.25
2016,5,9,9,15,383.5,288.0,6.65,24.5,554.0,466.36,360.64
2016,5,9,9,30,358.0,318.0,6.6,25.0,582.0,496.46,382.68
2016,5,9,9,45,546.0,256.5,6.55,25.5,684.5,588.56,453.2
2016,5,9,10,0,734.0,195.0,6.5,26.0,787.0,689.04,528.78
2016,5,9,10,15,584.5,276.0,6.35,26.5,761.0,678.51,517.01
2016,5,9,10,30,435.0,357.0,6.2,27.0,735.0,657.39,497.29
2016,5,9,10,45,619.0,272.0,6.05,27.5,828.0,742.65,560.82
2016,5,9,11,0,803.0,187.0,5.9,28.0,921.0,826.98,622.11
2016,5,9,11,15,808.5,188.0,5.75,28.0,941.0,849.92,636.78
2016,5,9,11,30,814.0,189.0,5.6,28.0,961.0,869.83,649.24
2016,5,9,11,45,846.0,169.5,5.45,28.5,981.0,891.2,661.31
2016,5,9,12,0,878.0,150.0,5.3,29.0,1001.0,897.85,663.26
2016,5,9,12,15,878.5,150.0,5.2,29.0,1005.0,903.0,665.96
2016,5,9,12,30,879.0,150.0,5.1,29.0,1009.0,904.85,666.53
2016,5,9,12,45,629.0,295.0,5.0,29.5,908.0,833.52,612.99
2016,5,9,13,0,379.0,440.0,4.9,30.0,807.0,734.16,537.27
2016,5,9,13,15,630.5,290.5,4.8,30.0,892.0,819.72,602.44
2016,5,9,13,30,882.0,141.0,4.7,30.0,977.0,872.32,640.8
2016,5,9,13,45,881.0,137.5,4.65,30.5,957.0,853.06,626.37
2016,5,9,14,0,880.0,134.0,4.6,31.0,937.0,830.38,610.26
2016,5,9,14,15,873.5,132.0,4.55,31.0,908.0,801.41,591.2
2016,5,9,14,30,867.0,130.0,4.5,31.0,879.0,769.53,570.02
2016,5,9,14,45,859.0,127.0,4.45,31.0,844.0,732.97,544.37
2016,5,9,15,0,851.0,124.0,4.4,31.0,809.0,693.95,516.57
2016,5,9,15,15,839.0,121.5,4.3,30.5,767.0,654.04,488.36
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,608.14,455.25
2016,5,9,15,45,811.5,115.5,4.15,30.0,678.0,557.99,417.44
2016,5,9,16,0,796.0,112.0,4.1,30.0,631.0,507.01,378.07
2016,5,9,16,15,775.0,108.0,3.95,29.5,580.0,452.55,335.67
2016,5,9,16,30,754.0,104.0,3.8,29.0,529.0,398.41,292.3
2016,5,9,16,45,727.0,99.0,3.7,29.0,474.5,339.64,243.99
2016,5,9,17,0,700.0,94.0,3.6,29.0,420.0,284.42,197.69
2016,5,9,17,15,662.0,88.5,3.4,28.0,364.5,228.17,151.59
2016,5,9,17,30,624.0,83.0,3.2,27.0,309.0,175.4,109.31
2016,5,9,17,45,571.0,75.0,3.0,26.5,254.5,122.73,70.82
2016,5,9,18,0,518.0,67.0,2.8,26.0,200.0,75.98,43.59
2016,5,9,18,15,435.0,56.5,2.85,25.0,149.5,44.72,32.59
2016,5,9,18,30,352.0,46.0,2.9,24.0,99.0,37.15,25.78
2016,5,9,18,45,227.0,31.0,2.95,23.5,59.5,24.04,13.67
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.46,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,6.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.0,7.26,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,18.0,13.91,0.0
2016,5,10,6,15,105.5,40.5,2.55,21.5,55.0,31.14,19.98
2016,5,10,6,30,181.0,64.0,2.7,22.0,92.0,48.27,35.59
2016,5,10,6,45,270.5,80.0,2.9,22.5,141.5,60.2,46.32
2016,5,10,7,0,360.0,96.0,3.1,23.0,191.0,91.48,59.9
2016,5,10,7,15,416.0,108.5,3.15,23.5,243.5,133.29,86.45
2016,5,10,7,30,472.0,121.0,3.2,24.0,296.0,181.43,122.14
2016,5,10,7,45,533.0,124.5,3.3,24.5,352.0,229.62,160.08
2016,5,10,8,0,594.0,128.0,3.4,25.0,408.0,287.04,206.45
2016,5,10,8,15,624.5,135.0,3.35,25.5,461.0,339.55,249.75
2016,5,10,8,30,655.0,142.0,3.3,26.0,514.0,394.22,293.91
2016,5,10,8,45,686.5,143.5,3.3,26.5,565.5,446.37,335.24
2016,5,10,9,0,718.0,145.0,3.3,27.0,617.0,499.98,376.58
2016,5,10,9,15,735.0,149.0,3.3,27.0,662.5,548.96,414.23
2016,5,10,9,30,752.0,153.0,3.3,27.0,708.0,597.41,450.57
2016,5,10,9,45,767.0,155.0,3.35,27.5,749.0,640.98,481.86
2016,5,10,10,0,782.0,157.0,3.4,28.0,790.0,683.72,511.82
2016,5,10,10,15,791.5,159.5,3.45,28.5,824.0,721.44,537.57
2016,5,10,10,30,801.0,162.0,3.5,29.0,858.0,756.98,561.32
2016,5,10,10,45,806.0,165.0,3.55,29.5,884.5,787.12,580.91
2016,5,10,11,0,811.0,168.0,3.6,30.0,911.0,814.45,598.13
2016,5,10,11,15,815.5,169.5,3.65,30.0,930.5,837.11,612.85
2016,5,10,11,30,820.0,171.0,3.7,30.0,950.0,856.7,625.58
2016,5,10,11,45,818.5,174.5,3.8,30.0,960.5,869.79,634.31
2016,5,10,12,0,817.0,178.0,3.9,30.0,971.0,879.53,640.93
2016,5,10,12,15,818.0,178.0,3.95,30.0,974.5,885.04,644.62
2016,5,10,12,30,819.0,178.0,4.0,30.0,978.0,887.3,646.28
2016,5,10,12,45,812.0,181.5,4.05,30.5,972.0,882.47,642.06
2016,5,10,13,0,805.0,185.0,4.1,31.0,966.0,874.45,635.87
2016,5,10,13,15,801.5,184.0,4.1,31.0,953.0,862.35,628.13
2016,5,10,13,30,798.0,183.0,4.1,31.0,940.0,847.09,618.38
2016,5,10,13,45,785.5,186.0,4.15,31.0,917.5,824.86,604.21
2016,5,10,14,0,773.0,189.0,4.2,31.0,895.0,799.95,587.56
2016,5,10,14,15,765.0,186.5,4.2,30.5,867.0,771.32,569.27
2016,5,10,14,30,757.0,184.0,4.2,30.0,839.0,740.2,548.94
2016,5,10,14,45,734.5,187.5,4.2,30.0,801.5,704.86,523.94
2016,5,10,15,0,712.0,191.0,4.2,30.0,764.0,664.77,495.33
2016,5,10,15,15,697.0,186.5,4.15,30.0,723.5,621.51,464.09
2016,5,10,15,30,682.0,182.0,4.1,30.0,683.0,577.23,431.52
2016,5,10,15,45,649.0,183.0,4.05,30.0,634.5,527.12,393.98
2016,5,10,16,0,616.0,184.0,4.0,30.0,586.0,478.09,356.54
2016,5,10,16,15,590.5,176.5,3.85,29.5,537.0,426.73,317.25
2016,5,10,16,30,565.0,169.0,3.7,29.0,488.0,373.06,275.34
2016,5,10,16,45,520.5,164.0,3.6,29.0,434.5,320.01,232.97
2016,5,10,17,0,476.0,159.0,3.5,29.0,381.0,270.73,193.3
2016,5,10,17,15,434.0,146.5,3.35,28.5,329.0,220.19,153.21
2016,5,10,17,30,392.0,134.0,3.2,28.0,277.0,173.94,117.35
2016,5,10,17,45,332.0,118.5,3.1,27.5,225.5,127.86,84.36
2016,5,10,18,0,272.0,103.0,3.0,27.0,174.0,89.48,60.56
2016,5,10,18,15,208.0,81.5,3.05,26.5,128.0,60.72,45.89
2016,5,10,18,30,144.0,60.0,3.1,26.0,82.0,45.34,32.41
2016,5,10,18,45,72.0,36.5,3.2,25.5,47.5,28.69,17.34
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,28.0,8.0,2.05,18.5,9.5,6.83,0.0
2016,5,11,6,0,56.0,16.0,2.3,19.0,19.0,12.84,0.0
2016,5,11,6,15,141.5,37.0,2.55,19.5,56.5,28.84,18.36
2016,5,11,6,30,227.0,58.0,2.8,20.0,94.0,43.69,32.01
2016,5,11,6,45,293.5,76.0,3.05,20.5,142.0,56.41,43.46
2016,5,11,7,0,360.0,94.0,3.3,21.0,190.0,89.4,58.87
2016,5,11,7,15,414.5,107.5,3.55,21.5,243.0,131.63,85.93
2016,5,11,7,30,469.0,121.0,3.8,22.0,296.0,180.05,122.17
2016,5,11,7,45,501.0,134.5,4.1,22.5,348.5,229.21,162.28
2016,5,11,8,0,533.0,148.0,4.4,23.0,401.0,281.44,205.69
2016,5,11,8,15,564.5,157.0,4.45,23.5,453.5,332.6,248.1
2016,5,11,8,30,596.0,166.0,4.5,24.0,506.0,389.63,294.4
2016,5,11,8,45,608.0,179.0,4.6,25.0,553.5,439.81,334.11
2016,5,11,9,0,620.0,192.0,4.7,26.0,601.0,489.78,372.44
2016,5,11,9,15,639.0,199.0,4.7,26.5,646.5,538.08,409.04
2016,5,11,9,30,658.0,206.0,4.7,27.0,692.0,586.29,444.62
2016,5,11,9,45,659.0,219.0,4.7,27.5,729.0,627.81,474.3
2016,5,11,10,0,660.0,232.0,4.7,28.0,766.0,667.26,501.77
2016,5,11,10,15,671.5,236.5,4.6,28.0,800.5,704.72,528.1
2016,5,11,10,30,683.0,241.0,4.5,28.0,835.0,740.51,552.81
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,769.66,571.55
2016,5,11,11,0,687.0,256.0,4.4,29.0,886.0,796.23,588.2
2016,5,11,11,15,692.5,258.5,4.3,29.0,905.5,818.68,602.96
2016,5,11,11,30,698.0,261.0,4.2,29.0,925.0,838.46,615.78
2016,5,11,11,45,542.0,349.0,4.1,29.5,868.5,793.54,579.81
2016,5,11,12,0,386.0,437.0,4.0,30.0,812.0,734.72,534.68
2016,5,11,12,15,209.0,420.5,3.9,30.0,623.5,561.18,411.76
2016,5,11,12,30,32.0,404.0,3.8,30.0,435.0,383.28,281.29
2016,5,11,12,45,45.0,429.0,3.7,30.5,473.0,416.68,305.45
2016,5,11,13,0,58.0,454.0,3.6,31.0,511.0,449.56,328.28
2016,5,11,13,15,108.5,470.5,3.5,31.0,574.5,505.91,369.13
2016,5,11,13,30,159.0,487.0,3.4,31.0,638.0,569.21,413.97
2016,5,11,13,45,168.5,475.5,3.3,31.0,632.5,562.48,409.29
2016,5,11,14,0,178.0,464.0,3.2,31.0,627.0,554.57,404.12
2016,5,11,14,15,190.0,448.0,3.1,31.0,617.0,543.41,396.78
2016,5,11,14,30,202.0,432.0,3.0,31.0,607.0,530.81,388.41
2016,5,11,14,45,251.5,403.5,2.95,31.0,612.0,539.34,395.53
2016,5,11,15,0,301.0,375.0,2.9,31.0,617.0,536.39,394.35
2016,5,11,15,15,485.0,284.0,2.9,30.5,651.0,566.82,419.15
2016,5,11,15,30,669.0,193.0,2.9,30.0,685.0,577.36,428.56
2016,5,11,15,45,647.5,188.0,2.9,30.0,639.0,528.93,392.62
2016,5,11,16,0,626.0,183.0,2.9,30.0,593.0,480.64,356.27
2016,5,11,16,15,331.5,203.0,2.85,29.5,418.5,324.18,241.72
2016,5,11,16,30,37.0,223.0,2.8,29.0,244.0,199.35,150.07
2016,5,11,16,45,156.5,205.0,2.8,29.0,280.5,223.74,166.94
2016,5,11,17,0,276.0,187.0,2.8,29.0,317.0,233.24,170.05
2016,5,11,17,15,349.0,157.5,2.65,28.5,300.0,207.25,146.0
2016,5,11,17,30,422.0,128.0,2.5,28.0,283.0,173.45,115.53
2016,5,11,17,45,366.5,113.0,2.35,27.5,231.0,126.84,82.13
2016,5,11,18,0,311.0,98.0,2.2,27.0,179.0,86.62,57.46
2016,5,11,18,15,243.0,78.5,2.25,26.5,132.5,58.99,44.44
2016,5,11,18,30,175.0,59.0,2.3,26.0,86.0,44.83,32.03
2016,5,11,18,45,103.5,36.5,2.35,25.5,50.5,28.3,17.14
2016,5,11,19,0,32.0,14.0,2.4,25.0,15.0,11.64,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.5,7.5,5.97,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,9.5,1.1,19.5,9.5,8.11,0.0
2016,5,12,6,0,0.0,19.0,1.2,20.0,19.0,15.55,0.41
2016,5,12,6,15,65.0,40.0,1.4,20.5,50.5,31.3,20.4
2016,5,12,6,30,130.0,61.0,1.6,21.0,82.0,46.08,33.95
2016,5,12,6,45,164.5,84.0,1.8,21.5,121.0,62.2,48.27
2016,5,12,7,0,199.0,107.0,2.0,22.0,160.0,90.46,64.0
2016,5,12,7,15,246.0,122.0,2.0,22.5,203.5,122.86,85.4
2016,5,12,7,30,293.0,137.0,2.0,23.0,247.0,160.54,113.11
2016,5,12,7,45,146.5,98.0,2.05,23.5,153.0,115.95,83.72
2016,5,12,8,0,0.0,59.0,2.1,24.0,59.0,48.89,34.44
2016,5,12,8,15,0.0,71.0,2.05,24.0,71.0,58.92,42.5
2016,5,12,8,30,0.0,83.0,2.0,24.0,83.0,68.98,50.44
2016,5,12,8,45,0.0,92.5,2.0,24.5,92.5,76.98,56.54
2016,5,12,9,0,0.0,102.0,2.0,25.0,102.0,84.92,62.54
2016,5,12,9,15,8.0,177.5,1.95,25.5,184.0,152.13,114.96
2016,5,12,9,30,16.0,253.0,1.9,26.0,266.0,220.48,166.76
2016,5,12,9,45,250.5,279.5,1.85,26.5,483.0,409.17,309.27
2016,5,12,10,0,485.0,306.0,1.8,27.0,700.0,608.59,451.21
2016,5,12,10,15,589.0,267.5,1.7,27.0,766.5,670.4,493.41
2016,5,12,10,30,693.0,229.0,1.6,27.0,833.0,735.56,538.0
2016,5,12,10,45,686.5,242.5,1.55,27.5,856.5,763.59,554.29
2016,5,12,11,0,680.0,256.0,1.5,28.0,880.0,788.56,568.52
2016,5,12,11,15,685.5,258.0,1.5,28.0,899.0,810.37,582.46
2016,5,12,11,30,691.0,260.0,1.5,28.0,918.0,829.55,594.61
2016,5,12,11,45,494.0,369.5,1.55,28.5,843.5,768.61,549.51
2016,5,12,12,0,297.0,479.0,1.6,29.0,769.0,693.91,495.35
2016,5,12,12,15,355.5,455.5,1.65,29.0,803.5,725.9,518.85
2016,5,12,12,30,414.0,432.0,1.7,29.0,838.0,756.4,540.34
2016,5,12,12,45,429.0,430.5,1.75,29.0,849.5,772.9,551.41
2016,5,12,13,0,444.0,429.0,1.8,29.0,861.0,781.11,557.33
2016,5,12,13,15,265.0,447.5,1.85,29.0,705.0,634.68,457.37
2016,5,12,13,30,86.0,466.0,1.9,29.0,549.0,480.08,348.72
2016,5,12,13,45,229.0,438.5,1.95,29.0,650.5,578.27,421.45
2016,5,12,14,0,372.0,411.0,2.0,29.0,752.0,668.52,485.39
2016,5,12,14,15,532.0,317.0,2.0,28.5,788.0,705.77,514.51
2016,5,12,14,30,692.0,223.0,2.0,28.0,824.0,726.44,532.48
2016,5,12,14,45,661.5,230.5,2.0,28.0,785.5,687.2,505.04
2016,5,12,15,0,631.0,238.0,2.0,28.0,747.0,647.42,477.3
2016,5,12,15,15,427.0,292.5,1.95,28.0,629.5,536.01,397.08
2016,5,12,15,30,223.0,347.0,1.9,28.0,512.0,430.2,319.95
2016,5,12,15,45,222.5,322.5,1.9,28.0,478.0,396.88,296.43
2016,5,12,16,0,222.0,298.0,1.9,28.0,444.0,363.14,271.73
2016,5,12,16,15,248.0,268.5,1.8,27.5,419.5,340.39,254.86
2016,5,12,16,30,274.0,239.0,1.7,27.0,395.0,310.35,231.72
2016,5,12,16,45,369.5,201.0,1.6,27.0,388.5,293.82,216.0
2016,5,12,17,0,465.0,163.0,1.5,27.0,382.0,268.76,191.93
