Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,15,424.0,150.0,1.35,26.5,330.5,218.87,152.54
2016,5,12,17,30,383.0,137.0,1.2,26.0,279.0,173.17,117.33
2016,5,12,17,45,331.0,120.5,1.1,25.5,228.5,128.03,84.99
2016,5,12,18,0,279.0,104.0,1.0,25.0,178.0,89.57,61.16
2016,5,12,18,15,215.5,83.0,0.95,24.5,132.0,61.8,47.21
2016,5,12,18,30,152.0,62.0,0.9,24.0,86.0,46.78,33.99
2016,5,12,18,45,76.0,38.5,0.9,23.5,50.5,30.17,18.95
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,12.38,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,6.4,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,6.4,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,12.37,0.0
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,32.3,21.44
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,51.28,38.74
2016,5,13,6,45,148.5,95.0,2.4,19.5,130.0,70.11,55.53
2016,5,13,7,0,200.0,122.0,2.4,20.0,176.0,100.23,72.69
2016,5,13,7,15,246.5,144.0,2.4,20.5,226.5,138.14,98.62
2016,5,13,7,30,293.0,166.0,2.4,21.0,277.0,181.52,130.96
2016,5,13,7,45,334.5,183.0,2.4,21.5,328.0,225.26,165.08
2016,5,13,8,0,376.0,200.0,2.4,22.0,379.0,273.27,203.16
2016,5,13,8,15,408.5,214.0,2.4,22.5,429.5,319.89,240.35
2016,5,13,8,30,441.0,228.0,2.4,23.0,480.0,372.71,281.77
2016,5,13,8,45,468.0,238.5,2.4,23.5,528.5,419.93,318.27
2016,5,13,9,0,495.0,249.0,2.4,24.0,577.0,468.72,355.14
2016,5,13,9,15,516.0,258.0,2.35,24.5,621.0,514.28,388.64
2016,5,13,9,30,537.0,267.0,2.3,25.0,665.0,560.26,421.56
2016,5,13,9,45,561.0,269.5,2.25,25.5,706.0,602.77,451.31
2016,5,13,10,0,585.0,272.0,2.2,26.0,747.0,645.28,480.33
2016,5,13,10,15,397.5,352.0,2.1,26.0,681.5,603.6,447.67
2016,5,13,10,30,210.0,432.0,2.0,26.0,616.0,535.95,396.47
2016,5,13,10,45,268.0,436.0,1.95,26.5,677.5,599.22,440.69
2016,5,13,11,0,326.0,440.0,1.9,27.0,739.0,657.37,479.67
2016,5,13,11,15,355.0,423.0,1.85,27.0,756.0,674.79,491.35
2016,5,13,11,30,384.0,406.0,1.8,27.0,773.0,691.51,502.81
2016,5,13,11,45,337.5,427.0,1.75,27.5,752.0,677.12,490.44
2016,5,13,12,0,291.0,448.0,1.7,28.0,731.0,660.04,476.54
2016,5,13,12,15,267.5,472.5,1.65,28.0,734.0,663.61,477.86
2016,5,13,12,30,244.0,497.0,1.6,28.0,737.0,657.53,472.69
2016,5,13,12,45,486.5,368.0,1.6,28.0,842.5,767.68,551.86
2016,5,13,13,0,729.0,239.0,1.6,28.0,948.0,857.75,615.01
2016,5,13,13,15,725.0,238.0,1.6,28.0,935.5,845.65,606.31
2016,5,13,13,30,721.0,237.0,1.6,28.0,923.0,830.61,596.74
2016,5,13,13,45,593.5,309.5,1.6,28.5,866.0,774.68,556.52
2016,5,13,14,0,466.0,382.0,1.6,29.0,809.0,722.66,518.87
2016,5,13,14,15,438.0,374.0,1.6,28.5,766.0,680.4,492.11
2016,5,13,14,30,410.0,366.0,1.6,28.0,723.0,637.84,464.57
2016,5,13,14,45,429.5,341.5,1.6,28.0,701.5,615.07,449.98
2016,5,13,15,0,449.0,317.0,1.6,28.0,680.0,589.36,432.89
2016,5,13,15,15,443.5,301.0,1.55,28.0,644.5,552.04,406.79
2016,5,13,15,30,438.0,285.0,1.5,28.0,609.0,513.74,379.61
2016,5,13,15,45,453.5,259.5,1.5,28.0,575.5,478.12,354.13
2016,5,13,16,0,469.0,234.0,1.5,28.0,542.0,439.86,325.92
2016,5,13,16,15,310.0,243.5,1.45,27.5,440.5,346.5,257.95
2016,5,13,16,30,151.0,253.0,1.4,27.0,339.0,269.94,202.41
2016,5,13,16,45,137.5,231.0,1.35,27.0,303.5,236.71,177.28
2016,5,13,17,0,124.0,209.0,1.3,27.0,268.0,204.81,152.79
2016,5,13,17,15,112.0,183.5,1.2,26.5,232.0,172.11,127.76
2016,5,13,17,30,100.0,158.0,1.1,26.0,196.0,140.93,103.87
2016,5,13,17,45,187.0,132.5,1.0,26.0,188.0,121.55,85.49
2016,5,13,18,0,274.0,107.0,0.9,26.0,180.0,90.96,62.29
2016,5,13,18,15,211.0,85.5,0.9,25.5,133.5,63.43,48.39
2016,5,13,18,30,148.0,64.0,0.9,25.0,87.0,48.13,35.0
2016,5,13,18,45,74.0,40.5,0.9,24.5,52.0,31.55,20.06
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,14.01,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.0,1.6,19.5,8.0,6.83,0.0
2016,5,14,6,0,0.0,16.0,1.7,20.0,16.0,13.2,1.01
2016,5,14,6,15,19.5,37.5,1.7,20.5,41.0,30.01,19.46
2016,5,14,6,30,39.0,59.0,1.7,21.0,66.0,46.14,34.05
2016,5,14,6,45,58.5,83.0,1.7,21.5,97.0,63.58,49.49
2016,5,14,7,0,78.0,107.0,1.7,22.0,128.0,85.9,63.63
2016,5,14,7,15,97.5,130.0,1.65,22.5,162.5,111.83,82.61
2016,5,14,7,30,117.0,153.0,1.6,23.0,197.0,141.31,105.02
2016,5,14,7,45,86.0,173.0,1.55,23.5,208.0,158.59,119.92
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,172.48,131.71
2016,5,14,8,15,61.5,218.5,1.5,24.5,251.0,199.94,152.67
2016,5,14,8,30,68.0,244.0,1.5,25.0,283.0,228.24,173.94
2016,5,14,8,45,50.0,252.0,1.5,25.5,282.5,232.17,176.47
2016,5,14,9,0,32.0,260.0,1.5,26.0,282.0,233.93,177.17
2016,5,14,9,15,23.0,252.5,1.45,26.0,269.0,222.3,167.93
2016,5,14,9,30,14.0,245.0,1.4,26.0,256.0,212.42,160.02
2016,5,14,9,45,19.0,275.5,1.4,26.0,291.0,242.17,182.21
2016,5,14,10,0,24.0,306.0,1.4,26.0,326.0,272.45,204.41
2016,5,14,10,15,14.5,238.0,1.3,26.0,250.5,209.77,156.97
2016,5,14,10,30,5.0,170.0,1.2,26.0,175.0,146.19,108.51
2016,5,14,10,45,5.5,171.5,1.15,26.0,177.0,148.15,110.03
2016,5,14,11,0,6.0,173.0,1.1,26.0,179.0,150.11,111.39
2016,5,14,11,15,13.5,258.5,1.0,25.5,271.5,229.08,171.16
2016,5,14,11,30,21.0,344.0,0.9,25.0,364.0,308.97,229.78
2016,5,14,11,45,17.0,297.0,0.8,25.0,313.5,265.86,197.47
2016,5,14,12,0,13.0,250.0,0.7,25.0,263.0,222.58,165.45
2016,5,14,12,15,16.0,294.5,0.65,25.0,310.5,263.46,195.71
2016,5,14,12,30,19.0,339.0,0.6,25.0,358.0,304.38,225.1
2016,5,14,12,45,18.0,327.5,0.6,25.0,345.5,293.51,216.98
2016,5,14,13,0,17.0,316.0,0.6,25.0,333.0,282.5,209.1
2016,5,14,13,15,17.0,312.5,0.65,24.5,329.5,279.08,207.31
2016,5,14,13,30,17.0,309.0,0.7,24.0,326.0,275.56,205.4
2016,5,14,13,45,16.5,298.5,0.8,24.0,314.5,265.55,198.43
2016,5,14,14,0,16.0,288.0,0.9,24.0,303.0,255.5,191.41
2016,5,14,14,15,8.0,207.0,1.0,23.5,214.5,179.98,135.17
2016,5,14,14,30,0.0,126.0,1.1,23.0,126.0,105.48,78.1
2016,5,14,14,45,0.0,133.5,1.25,23.0,133.5,111.67,83.26
2016,5,14,15,0,0.0,141.0,1.4,23.0,141.0,117.83,88.26
2016,5,14,15,15,39.5,239.0,1.45,22.5,268.5,228.24,174.99
2016,5,14,15,30,79.0,337.0,1.5,22.0,396.0,331.2,253.44
2016,5,14,15,45,59.0,301.5,1.6,22.0,344.0,285.5,218.87
2016,5,14,16,0,39.0,266.0,1.7,22.0,292.0,241.85,186.11
2016,5,14,16,15,48.0,251.5,1.65,22.0,280.5,230.26,177.56
2016,5,14,16,30,57.0,237.0,1.6,22.0,269.0,217.6,167.85
2016,5,14,16,45,28.5,180.5,1.6,22.0,196.5,158.25,121.92
2016,5,14,17,0,0.0,124.0,1.6,22.0,124.0,102.01,78.0
2016,5,14,17,15,0.0,107.0,1.65,21.5,107.0,87.93,67.06
2016,5,14,17,30,0.0,90.0,1.7,21.0,90.0,73.96,55.95
2016,5,14,17,45,0.0,74.5,1.75,21.0,74.5,61.27,45.58
2016,5,14,18,0,0.0,59.0,1.8,21.0,59.0,48.71,35.14
2016,5,14,18,15,0.0,44.0,2.05,20.5,44.0,36.39,26.1
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,23.93,15.02
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,14.41,6.35
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,4.92,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.56,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,15.0,4.5,3.84,0.0
2016,5,15,6,0,0.0,9.0,2.7,15.0,9.0,7.39,0.0
2016,5,15,6,15,0.0,24.0,2.7,15.0,24.0,19.8,11.3
2016,5,15,6,30,0.0,39.0,2.7,15.0,39.0,32.26,22.79
2016,5,15,6,45,0.0,58.0,2.75,15.0,58.0,47.23,36.4
2016,5,15,7,0,0.0,77.0,2.8,15.0,77.0,62.35,47.66
2016,5,15,7,15,3.5,103.0,2.8,15.0,104.5,83.42,65.34
2016,5,15,7,30,7.0,129.0,2.8,15.0,132.0,105.27,83.36
2016,5,15,7,45,80.5,166.5,2.85,15.5,205.0,152.25,119.07
2016,5,15,8,0,154.0,204.0,2.9,16.0,278.0,210.18,164.01
2016,5,15,8,15,85.5,203.5,2.9,16.5,245.5,196.04,154.36
2016,5,15,8,30,17.0,203.0,2.9,17.0,213.0,173.56,136.99
2016,5,15,8,45,31.0,239.0,2.95,17.5,259.0,212.87,167.83
2016,5,15,9,0,45.0,275.0,3.0,18.0,305.0,252.45,198.37
2016,5,15,9,15,109.0,315.0,2.95,18.5,395.0,324.07,253.59
2016,5,15,9,30,173.0,355.0,2.9,19.0,485.0,406.75,316.14
2016,5,15,9,45,131.0,370.0,2.9,19.5,472.0,402.69,311.42
2016,5,15,10,0,89.0,385.0,2.9,20.0,459.0,388.52,299.23
2016,5,15,10,15,83.0,399.0,2.85,20.0,470.0,401.02,308.1
2016,5,15,10,30,77.0,413.0,2.8,20.0,481.0,412.81,316.25
2016,5,15,10,45,51.0,383.0,2.8,20.5,429.0,370.27,283.15
2016,5,15,11,0,25.0,353.0,2.8,21.0,377.0,325.8,248.6
2016,5,15,11,15,28.0,370.0,2.7,21.0,397.0,344.47,262.49
2016,5,15,11,30,31.0,387.0,2.6,21.0,417.0,363.16,276.09
2016,5,15,11,45,26.0,368.0,2.55,21.5,393.5,343.22,260.38
2016,5,15,12,0,21.0,349.0,2.5,22.0,370.0,314.17,238.06
2016,5,15,12,15,25.0,372.5,2.45,22.0,397.5,347.5,262.93
2016,5,15,12,30,29.0,396.0,2.4,22.0,425.0,371.93,280.82
2016,5,15,12,45,25.5,375.5,2.35,22.0,401.0,350.55,264.83
2016,5,15,13,0,22.0,355.0,2.3,22.0,377.0,320.13,242.29
2016,5,15,13,15,18.5,322.0,2.3,22.0,340.5,288.36,218.68
2016,5,15,13,30,15.0,289.0,2.3,22.0,304.0,256.68,194.97
2016,5,15,13,45,15.5,288.0,2.3,22.0,303.0,255.66,194.45
2016,5,15,14,0,16.0,287.0,2.3,22.0,302.0,254.53,193.77
2016,5,15,14,15,15.5,281.0,2.3,22.0,295.0,248.28,189.22
2016,5,15,14,30,15.0,275.0,2.3,22.0,288.0,242.0,184.66
2016,5,15,14,45,37.0,319.5,2.3,22.0,350.0,299.89,229.34
2016,5,15,15,0,59.0,364.0,2.3,22.0,412.0,350.04,267.4
2016,5,15,15,15,71.5,352.0,2.3,21.5,407.0,343.76,263.56
2016,5,15,15,30,84.0,340.0,2.3,21.0,402.0,336.19,258.87
2016,5,15,15,45,54.0,293.5,2.3,21.0,332.5,275.84,213.06
2016,5,15,16,0,24.0,247.0,2.3,21.0,263.0,215.99,167.2
2016,5,15,16,15,12.0,137.0,2.25,21.0,145.0,118.9,90.93
2016,5,15,16,30,0.0,27.0,2.2,21.0,27.0,22.34,12.8
2016,5,15,16,45,0.0,62.0,2.15,21.0,62.0,51.41,36.9
2016,5,15,17,0,0.0,97.0,2.1,21.0,97.0,80.3,60.78
2016,5,15,17,15,0.0,84.0,1.95,20.5,84.0,69.57,52.27
2016,5,15,17,30,0.0,71.0,1.8,20.0,71.0,58.88,43.68
2016,5,15,17,45,0.0,59.0,1.7,20.0,59.0,48.86,35.43
2016,5,15,18,0,0.0,47.0,1.6,20.0,47.0,38.86,27.07
2016,5,15,18,15,0.0,35.5,1.45,19.5,35.5,29.31,20.06
2016,5,15,18,30,0.0,24.0,1.3,19.0,24.0,19.78,11.54
2016,5,15,18,45,0.0,14.5,1.15,19.0,14.5,11.93,4.36
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.1,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.13,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,3.5,1.55,17.5,3.5,2.99,0.0
2016,5,16,6,0,0.0,7.0,1.8,18.0,7.0,5.74,0.0
2016,5,16,6,15,0.0,18.0,2.05,18.0,18.0,14.82,6.93
2016,5,16,6,30,0.0,29.0,2.3,18.0,29.0,23.93,15.24
2016,5,16,6,45,0.0,42.0,2.55,18.5,42.0,34.72,24.92
2016,5,16,7,0,0.0,55.0,2.8,19.0,55.0,45.54,32.8
2016,5,16,7,15,0.0,69.5,3.0,19.0,69.5,57.45,42.78
2016,5,16,7,30,0.0,84.0,3.2,19.0,84.0,69.3,52.55
2016,5,16,7,45,10.0,128.5,3.4,19.5,133.5,107.15,83.13
2016,5,16,8,0,20.0,173.0,3.6,20.0,183.0,146.42,114.37
2016,5,16,8,15,10.0,131.5,3.7,20.5,136.5,111.92,86.15
2016,5,16,8,30,0.0,90.0,3.8,21.0,90.0,74.85,55.82
2016,5,16,8,45,0.0,100.5,3.9,21.5,100.5,83.6,62.62
2016,5,16,9,0,0.0,111.0,4.0,22.0,111.0,92.38,69.35
2016,5,16,9,15,1.0,132.0,3.95,22.0,133.0,110.45,83.61
2016,5,16,9,30,2.0,153.0,3.9,22.0,155.0,128.7,97.89
2016,5,16,9,45,1.0,130.0,3.85,22.5,131.0,109.13,81.94
2016,5,16,10,0,0.0,107.0,3.8,23.0,107.0,89.38,65.96
2016,5,16,10,15,16.5,232.0,3.65,23.5,246.5,205.95,157.16
2016,5,16,10,30,33.0,357.0,3.5,24.0,386.0,331.57,251.84
2016,5,16,10,45,30.5,360.5,3.35,24.5,388.0,334.68,252.82
2016,5,16,11,0,28.0,364.0,3.2,25.0,390.0,337.45,253.92
2016,5,16,11,15,24.0,349.5,3.05,25.0,372.5,322.92,242.74
2016,5,16,11,30,20.0,335.0,2.9,25.0,355.0,300.1,225.48
2016,5,16,11,45,44.0,401.0,2.8,25.5,444.5,387.11,289.42
2016,5,16,12,0,68.0,467.0,2.7,26.0,534.0,466.98,346.13
2016,5,16,12,15,45.5,414.5,2.75,26.0,459.5,401.89,298.66
2016,5,16,12,30,23.0,362.0,2.8,26.0,385.0,327.3,244.08
2016,5,16,12,45,64.5,427.0,2.85,26.5,490.5,429.14,318.98
2016,5,16,13,0,106.0,492.0,2.9,27.0,596.0,521.26,384.33
2016,5,16,13,15,58.5,352.5,3.0,27.0,409.5,356.28,265.42
2016,5,16,13,30,11.0,213.0,3.1,27.0,223.0,188.57,140.3
2016,5,16,13,45,15.0,266.0,3.25,27.0,280.0,236.42,176.95
2016,5,16,14,0,19.0,319.0,3.4,27.0,337.0,284.0,212.69
2016,5,16,14,15,33.5,351.5,3.5,27.0,382.0,328.87,246.45
2016,5,16,14,30,48.0,384.0,3.6,27.0,427.0,365.56,273.96
2016,5,16,14,45,123.5,390.5,3.7,27.0,493.0,427.46,321.11
2016,5,16,15,0,199.0,397.0,3.8,27.0,559.0,476.05,357.73
2016,5,16,15,15,175.5,375.5,3.85,26.5,513.5,433.17,326.94
2016,5,16,15,30,152.0,354.0,3.9,26.0,468.0,391.69,297.09
2016,5,16,15,45,446.5,242.5,4.0,26.0,544.5,456.73,347.43
2016,5,16,16,0,741.0,131.0,4.1,26.0,621.0,484.43,366.48
2016,5,16,16,15,439.0,193.0,4.1,25.5,477.5,363.03,274.82
2016,5,16,16,30,137.0,255.0,4.1,25.0,334.0,264.65,202.03
2016,5,16,16,45,134.0,229.0,4.1,25.0,300.0,232.71,177.1
2016,5,16,17,0,131.0,203.0,4.1,25.0,266.0,201.1,151.95
2016,5,16,17,15,123.0,178.5,4.05,24.5,231.5,169.91,127.38
2016,5,16,17,30,115.0,154.0,4.0,24.0,197.0,139.74,103.64
2016,5,16,17,45,300.0,114.0,3.95,23.5,201.0,118.25,79.63
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,75.11,46.2
2016,5,16,18,15,409.5,63.0,3.65,22.5,156.0,49.51,37.16
2016,5,16,18,30,334.0,52.0,3.4,22.0,107.0,39.75,28.41
2016,5,16,18,45,229.5,36.5,3.2,21.5,67.5,28.13,17.73
2016,5,16,19,0,125.0,21.0,3.0,21.0,28.0,16.3,2.1
2016,5,16,19,15,62.5,10.5,2.9,20.5,14.0,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.5,2.5,2.13,0.0
2016,5,17,6,0,0.0,5.0,2.4,18.0,5.0,4.1,0.0
2016,5,17,6,15,0.0,12.0,2.55,18.0,12.0,9.86,2.73
2016,5,17,6,30,0.0,19.0,2.7,18.0,19.0,15.64,8.02
2016,5,17,6,45,0.0,27.5,2.85,18.5,27.5,22.67,14.33
2016,5,17,7,0,0.0,36.0,3.0,19.0,36.0,29.71,19.48
2016,5,17,7,15,0.0,65.0,3.1,19.0,65.0,53.87,39.79
2016,5,17,7,30,0.0,94.0,3.2,19.0,94.0,77.17,59.1
2016,5,17,7,45,0.0,92.5,3.35,19.5,92.5,76.43,58.15
2016,5,17,8,0,0.0,91.0,3.5,20.0,91.0,75.46,57.01
2016,5,17,8,15,19.0,160.0,3.5,20.5,171.0,137.83,107.0
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,203.72,158.78
2016,5,17,8,45,19.0,180.0,3.5,21.5,191.0,157.23,121.43
2016,5,17,9,0,0.0,131.0,3.5,22.0,131.0,108.92,82.52
2016,5,17,9,15,3.0,160.5,3.45,22.0,162.5,135.14,103.22
2016,5,17,9,30,6.0,190.0,3.4,22.0,194.0,161.78,123.98
2016,5,17,9,45,24.0,268.5,3.35,22.5,288.0,243.25,186.97
2016,5,17,10,0,42.0,347.0,3.3,23.0,382.0,323.97,247.68
2016,5,17,10,15,32.5,336.5,3.25,23.0,364.5,311.06,237.17
2016,5,17,10,30,23.0,326.0,3.2,23.0,347.0,290.88,221.45
2016,5,17,10,45,22.5,330.5,3.15,23.5,351.0,295.49,224.25
2016,5,17,11,0,22.0,335.0,3.1,24.0,355.0,299.95,226.87
2016,5,17,11,15,14.5,252.5,3.05,24.0,265.5,224.52,169.66
2016,5,17,11,30,7.0,170.0,3.0,24.0,176.0,148.82,111.5
2016,5,17,11,45,13.5,255.5,2.95,24.5,268.5,227.15,171.39
2016,5,17,12,0,20.0,341.0,2.9,25.0,361.0,306.14,230.04
2016,5,17,12,15,414.5,259.5,2.85,25.0,667.0,604.09,456.38
2016,5,17,12,30,809.0,178.0,2.8,25.0,973.0,862.7,637.88
2016,5,17,12,45,483.0,340.5,2.8,25.5,815.0,733.95,541.25
2016,5,17,13,0,157.0,503.0,2.8,26.0,657.0,581.73,427.52
2016,5,17,13,15,133.0,491.5,2.8,26.0,620.5,549.12,405.17
2016,5,17,13,30,109.0,480.0,2.8,26.0,584.0,508.22,376.17
2016,5,17,13,45,147.0,473.0,2.8,26.0,610.5,537.32,398.1
2016,5,17,14,0,185.0,466.0,2.8,26.0,637.0,556.04,412.26
2016,5,17,14,15,106.0,402.5,2.8,26.0,500.0,435.26,325.0
2016,5,17,14,30,27.0,339.0,2.8,26.0,363.0,311.05,233.27
2016,5,17,14,45,153.5,361.0,2.85,26.0,486.5,422.55,318.6
2016,5,17,15,0,280.0,383.0,2.9,26.0,610.0,522.57,392.24
2016,5,17,15,15,143.5,291.5,2.9,25.5,408.0,342.24,259.72
2016,5,17,15,30,7.0,200.0,2.9,25.0,206.0,170.59,128.93
2016,5,17,15,45,84.5,253.5,2.95,25.0,310.5,258.29,197.63
2016,5,17,16,0,162.0,307.0,3.0,25.0,415.0,337.85,257.72
2016,5,17,16,15,197.5,278.0,2.95,24.5,399.0,318.98,243.2
2016,5,17,16,30,233.0,249.0,2.9,24.0,383.0,296.3,225.27
2016,5,17,16,45,116.5,194.5,2.9,24.0,261.5,199.8,151.92
2016,5,17,17,0,0.0,140.0,2.9,24.0,140.0,114.68,87.6
2016,5,17,17,15,0.0,121.5,2.8,23.5,121.5,99.32,75.78
2016,5,17,17,30,0.0,103.0,2.7,23.0,103.0,84.08,63.77
2016,5,17,17,45,0.0,85.5,2.65,23.0,85.5,69.75,52.17
2016,5,17,18,0,0.0,68.0,2.6,23.0,68.0,55.59,40.51
2016,5,17,18,15,0.0,51.5,2.6,22.5,51.5,42.4,31.06
2016,5,17,18,30,0.0,35.0,2.6,22.0,35.0,28.92,19.18
2016,5,17,18,45,0.0,22.0,2.6,22.0,22.0,18.14,9.46
2016,5,17,19,0,0.0,9.0,2.6,22.0,9.0,7.39,0.0
2016,5,17,19,15,0.0,4.5,2.65,21.5,4.5,3.84,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.5,3.8,15.0,3.5,2.99,0.0
2016,5,18,6,0,0.0,7.0,3.8,15.0,7.0,5.74,0.0
2016,5,18,6,15,0.0,17.0,3.75,15.0,17.0,13.99,6.38
2016,5,18,6,30,0.0,27.0,3.7,15.0,27.0,22.26,14.01
2016,5,18,6,45,0.0,39.0,3.7,15.5,39.0,32.22,23.04
2016,5,18,7,0,0.0,51.0,3.7,16.0,51.0,42.2,30.38
2016,5,18,7,15,0.0,64.5,3.65,16.0,64.5,53.45,39.93
2016,5,18,7,30,0.0,78.0,3.6,16.0,78.0,64.55,49.19
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,76.03,58.53
2016,5,18,8,0,0.0,106.0,3.6,17.0,106.0,87.59,67.79
2016,5,18,8,15,0.0,119.0,3.5,17.5,119.0,98.41,76.3
2016,5,18,8,30,0.0,132.0,3.4,18.0,132.0,109.28,84.75
2016,5,18,8,45,0.5,145.0,3.35,18.5,145.0,120.42,93.32
2016,5,18,9,0,1.0,158.0,3.3,19.0,158.0,131.66,101.89
2016,5,18,9,15,8.5,204.5,3.3,19.0,210.5,174.44,135.82
2016,5,18,9,30,16.0,251.0,3.3,19.0,263.0,218.17,170.03
2016,5,18,9,45,17.5,264.5,3.3,19.5,278.0,231.56,179.76
2016,5,18,10,0,19.0,278.0,3.3,20.0,293.0,245.05,189.57
2016,5,18,10,15,19.0,290.0,3.25,20.5,306.0,256.3,197.54
2016,5,18,10,30,19.0,302.0,3.2,21.0,319.0,267.52,205.42
2016,5,18,10,45,16.0,281.0,3.15,21.5,296.0,248.44,190.11
2016,5,18,11,0,13.0,260.0,3.1,22.0,273.0,229.04,174.67
2016,5,18,11,15,8.5,205.0,3.05,22.0,213.5,179.33,136.19
2016,5,18,11,30,4.0,150.0,3.0,22.0,154.0,129.42,97.21
2016,5,18,11,45,10.5,232.5,2.95,22.5,243.5,204.98,155.73
2016,5,18,12,0,17.0,315.0,2.9,23.0,333.0,281.17,213.12
2016,5,18,12,15,46.5,397.0,2.85,23.0,444.0,386.41,291.81
2016,5,18,12,30,76.0,479.0,2.8,23.0,555.0,484.38,363.01
2016,5,18,12,45,46.5,393.0,2.8,23.5,439.5,382.82,287.75
2016,5,18,13,0,17.0,307.0,2.8,24.0,324.0,274.28,206.56
2016,5,18,13,15,44.0,382.0,2.8,24.0,424.5,369.42,278.3
2016,5,18,13,30,71.0,457.0,2.8,24.0,525.0,456.21,341.74
2016,5,18,13,45,51.0,415.5,2.85,24.0,464.0,401.52,301.54
2016,5,18,14,0,31.0,374.0,2.9,24.0,403.0,347.64,262.0
2016,5,18,14,15,179.0,390.0,2.95,24.0,547.5,478.87,362.2
2016,5,18,14,30,327.0,406.0,3.0,24.0,692.0,599.17,450.5
2016,5,18,14,45,178.0,363.5,3.1,24.0,518.5,440.99,334.18
2016,5,18,15,0,29.0,321.0,3.2,24.0,345.0,292.61,222.27
2016,5,18,15,15,15.5,239.5,3.3,23.5,252.5,209.34,159.75
2016,5,18,15,30,2.0,158.0,3.4,23.0,160.0,132.78,100.57
2016,5,18,15,45,2.5,165.0,3.5,23.0,167.5,138.53,105.47
2016,5,18,16,0,3.0,172.0,3.6,23.0,175.0,144.1,110.18
2016,5,18,16,15,260.0,175.5,3.65,22.5,326.0,264.77,204.13
2016,5,18,16,30,517.0,179.0,3.7,22.0,477.0,353.72,268.06
2016,5,18,16,45,266.0,173.5,3.75,22.0,326.0,233.28,176.38
2016,5,18,17,0,15.0,168.0,3.8,22.0,175.0,140.73,108.89
2016,5,18,17,15,10.5,148.0,3.8,21.5,152.5,122.08,94.55
2016,5,18,17,30,6.0,128.0,3.8,21.0,130.0,104.06,80.46
2016,5,18,17,45,3.0,107.0,3.8,20.5,108.0,86.11,66.15
2016,5,18,18,0,0.0,86.0,3.8,20.0,86.0,68.76,52.0
2016,5,18,18,15,0.0,65.5,3.65,19.5,65.5,52.64,40.39
2016,5,18,18,30,0.0,45.0,3.5,19.0,45.0,36.74,26.23
2016,5,18,18,45,0.0,28.0,3.35,19.0,28.0,23.14,13.86
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,9.05,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,4.69,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,2.5,2.85,15.0,2.5,2.05,0.0
2016,5,19,6,30,0.0,4.0,3.1,15.0,4.0,3.28,0.0
2016,5,19,6,45,0.0,5.5,3.35,15.5,5.5,4.51,0.0
2016,5,19,7,0,0.0,7.0,3.6,16.0,7.0,5.75,0.0
2016,5,19,7,15,0.0,11.5,3.4,16.0,11.5,9.46,2.45
2016,5,19,7,30,0.0,16.0,3.2,16.0,16.0,13.18,5.61
2016,5,19,7,45,0.0,18.5,3.0,16.0,18.5,15.26,7.34
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,17.34,9.06
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,19.01,10.41
2016,5,19,8,30,0.0,25.0,2.9,16.0,25.0,20.69,11.77
2016,5,19,8,45,0.0,40.5,3.0,16.5,40.5,33.58,22.45
2016,5,19,9,0,0.0,56.0,3.1,17.0,56.0,46.52,33.03
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,58.67,42.93
2016,5,19,9,30,0.0,85.0,3.0,17.0,85.0,70.86,52.78
2016,5,19,9,45,0.0,97.5,2.95,17.0,97.5,81.37,61.22
2016,5,19,10,0,0.0,110.0,2.9,17.0,110.0,91.88,69.6
2016,5,19,10,15,0.0,99.0,2.5,17.0,99.0,82.75,62.06
2016,5,19,10,30,0.0,88.0,2.1,17.0,88.0,73.61,54.55
2016,5,19,10,45,4.0,135.5,1.7,17.5,139.0,116.57,88.99
2016,5,19,11,0,8.0,183.0,1.3,18.0,190.0,159.94,122.93
2016,5,19,11,15,156.0,324.5,1.25,18.5,473.5,414.3,319.13
2016,5,19,11,30,304.0,466.0,1.2,19.0,757.0,669.55,498.75
2016,5,19,11,45,298.0,474.5,1.2,19.5,763.0,677.26,500.1
2016,5,19,12,0,292.0,483.0,1.2,20.0,769.0,683.36,502.88
2016,5,19,12,15,260.0,493.0,1.2,20.5,748.5,667.14,490.03
2016,5,19,12,30,228.0,503.0,1.2,21.0,728.0,642.35,471.68
2016,5,19,12,45,233.0,500.0,1.2,21.5,729.0,643.24,471.79
2016,5,19,13,0,238.0,497.0,1.2,22.0,730.0,642.78,470.77
2016,5,19,13,15,169.0,487.0,1.2,22.0,652.0,573.44,421.99
2016,5,19,13,30,100.0,477.0,1.2,22.0,574.0,496.97,367.91
2016,5,19,13,45,67.0,430.0,1.2,22.5,494.5,426.57,317.55
2016,5,19,14,0,34.0,383.0,1.2,23.0,415.0,357.47,267.18
2016,5,19,14,15,35.5,375.0,1.2,23.0,407.5,349.78,262.29
2016,5,19,14,30,37.0,367.0,1.2,23.0,400.0,341.82,256.85
2016,5,19,14,45,24.5,305.5,1.2,23.0,327.5,278.15,210.02
2016,5,19,15,0,12.0,244.0,1.2,23.0,255.0,211.76,160.39
2016,5,19,15,15,17.0,258.5,1.3,23.0,272.5,226.0,171.95
2016,5,19,15,30,22.0,273.0,1.4,23.0,290.0,239.57,182.68
2016,5,19,15,45,20.5,255.0,1.5,23.0,270.5,222.2,169.81
2016,5,19,16,0,19.0,237.0,1.6,23.0,251.0,204.98,157.04
2016,5,19,16,15,13.0,208.5,1.75,22.5,218.0,177.47,136.44
2016,5,19,16,30,7.0,180.0,1.9,22.0,185.0,150.74,116.17
2016,5,19,16,45,4.5,165.0,2.05,22.0,168.0,136.76,105.52
2016,5,19,17,0,2.0,150.0,2.2,22.0,151.0,123.07,95.0
2016,5,19,17,15,1.0,131.0,2.2,21.5,131.5,106.91,82.47
2016,5,19,17,30,0.0,112.0,2.2,21.0,112.0,91.0,69.94
2016,5,19,17,45,240.5,94.0,2.2,21.0,160.5,96.81,65.26
2016,5,19,18,0,481.0,76.0,2.2,21.0,209.0,74.95,47.17
2016,5,19,18,15,408.0,65.0,2.05,20.5,160.0,49.14,37.2
2016,5,19,18,30,335.0,54.0,1.9,20.0,111.0,41.19,29.98
2016,5,19,18,45,233.0,38.5,1.8,19.5,71.0,29.61,19.33
2016,5,19,19,0,131.0,23.0,1.7,19.0,31.0,17.83,5.16
2016,5,19,19,15,65.5,11.5,1.7,18.5,15.5,9.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,66.5,12.5,0.8,14.5,17.0,10.67,0.0
2016,5,20,6,0,133.0,25.0,0.9,15.0,34.0,19.34,7.74
2016,5,20,6,15,235.0,40.5,0.9,15.5,75.0,31.08,21.13
2016,5,20,6,30,337.0,56.0,0.9,16.0,116.0,42.62,31.87
2016,5,20,6,45,413.0,67.0,0.9,16.5,166.0,50.55,39.17
2016,5,20,7,0,489.0,78.0,0.9,17.0,216.0,79.43,50.35
2016,5,20,7,15,244.5,91.0,0.9,17.5,160.0,96.33,65.36
2016,5,20,7,30,0.0,104.0,0.9,18.0,104.0,84.94,65.66
2016,5,20,7,45,0.0,123.0,0.9,18.5,123.0,100.55,78.17
2016,5,20,8,0,0.0,142.0,0.9,19.0,142.0,116.29,90.49
2016,5,20,8,15,1.5,156.0,0.95,19.5,157.5,128.66,99.87
2016,5,20,8,30,3.0,170.0,1.0,20.0,173.0,141.21,109.32
2016,5,20,8,45,5.5,186.5,1.05,20.5,191.0,156.43,120.77
2016,5,20,9,0,8.0,203.0,1.1,21.0,209.0,171.95,132.35
2016,5,20,9,15,15.0,238.0,1.15,21.5,249.5,205.37,157.71
2016,5,20,9,30,22.0,273.0,1.2,22.0,290.0,239.63,183.27
2016,5,20,9,45,26.5,299.0,1.3,22.5,320.5,269.87,205.47
2016,5,20,10,0,31.0,325.0,1.4,23.0,351.0,297.05,225.14
2016,5,20,10,15,49.5,366.5,1.45,23.0,409.5,347.56,262.47
2016,5,20,10,30,68.0,408.0,1.5,23.0,468.0,399.47,300.2
2016,5,20,10,45,137.0,437.0,1.6,23.5,562.5,486.74,363.31
2016,5,20,11,0,206.0,466.0,1.7,24.0,657.0,570.42,422.22
2016,5,20,11,15,530.0,308.0,1.7,24.5,812.5,713.11,526.15
2016,5,20,11,30,854.0,150.0,1.7,25.0,968.0,834.29,610.09
2016,5,20,11,45,864.0,145.5,1.75,25.5,982.0,849.88,618.03
2016,5,20,12,0,874.0,141.0,1.8,26.0,996.0,862.38,625.07
2016,5,20,12,15,874.5,141.0,1.8,26.0,999.5,867.37,628.04
2016,5,20,12,30,875.0,141.0,1.8,26.0,1003.0,869.2,629.13
2016,5,20,12,45,872.5,141.5,1.8,26.0,998.0,865.78,626.94
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,859.21,622.86
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.0,848.18,615.98
2016,5,20,13,30,864.0,141.0,1.8,26.0,967.0,833.88,607.07
2016,5,20,13,45,857.5,140.5,1.8,26.5,946.0,813.54,593.09
2016,5,20,14,0,851.0,140.0,1.8,27.0,925.0,790.15,577.21
2016,5,20,14,15,844.0,138.5,1.8,27.0,897.0,762.63,559.54
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,732.35,539.07
2016,5,20,14,45,828.0,134.0,1.85,27.0,834.5,696.85,515.07
2016,5,20,15,0,819.0,131.0,1.9,27.0,800.0,663.16,491.67
2016,5,20,15,15,806.5,128.5,1.95,26.5,759.5,620.74,462.57
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,576.79,431.49
2016,5,20,15,45,777.0,123.0,2.05,26.0,673.0,528.72,395.63
2016,5,20,16,0,760.0,120.0,2.1,26.0,627.0,480.04,358.27
2016,5,20,16,15,739.5,116.0,2.1,25.5,577.0,428.65,318.32
2016,5,20,16,30,719.0,112.0,2.1,25.0,527.0,375.29,275.7
2016,5,20,16,45,690.0,107.5,2.15,25.0,474.5,321.21,231.14
2016,5,20,17,0,661.0,103.0,2.2,25.0,422.0,268.96,187.4
2016,5,20,17,15,624.5,97.0,2.1,24.5,368.5,215.99,143.77
2016,5,20,17,30,588.0,91.0,2.0,24.0,315.0,166.34,104.25
2016,5,20,17,45,536.5,83.0,1.9,24.0,262.5,117.21,69.28
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,73.79,45.7
2016,5,20,18,15,412.5,64.0,1.65,23.5,161.0,50.08,37.53
2016,5,20,18,30,340.0,53.0,1.5,23.0,112.0,40.46,28.99
2016,5,20,18,45,236.0,38.0,1.4,22.5,72.0,29.23,18.79
2016,5,20,19,0,132.0,23.0,1.3,22.0,32.0,17.82,5.57
2016,5,20,19,15,66.0,11.5,1.35,21.5,16.0,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,2.05,19.5,13.0,9.82,0.0
2016,5,21,6,0,40.0,23.0,2.3,20.0,26.0,18.63,7.26
2016,5,21,6,15,98.5,48.0,2.35,20.5,63.5,37.16,25.75
2016,5,21,6,30,157.0,73.0,2.4,21.0,101.0,54.43,41.29
2016,5,21,6,45,78.5,41.0,2.45,21.5,55.0,31.87,22.12
2016,5,21,7,0,0.0,9.0,2.5,22.0,9.0,7.4,0.54
2016,5,21,7,15,182.5,80.5,2.5,22.0,151.0,81.84,54.99
2016,5,21,7,30,365.0,152.0,2.5,22.0,293.0,177.83,124.3
2016,5,21,7,45,182.5,148.5,2.55,22.5,219.0,160.23,118.02
2016,5,21,8,0,0.0,145.0,2.6,23.0,145.0,118.64,91.09
2016,5,21,8,15,22.5,190.0,2.6,23.5,203.5,162.53,125.06
2016,5,21,8,30,45.0,235.0,2.6,24.0,262.0,210.28,161.53
2016,5,21,8,45,94.5,272.5,2.65,24.5,334.5,266.05,203.54
2016,5,21,9,0,144.0,310.0,2.7,25.0,407.0,330.47,251.68
2016,5,21,9,15,145.5,333.5,2.7,25.0,437.0,359.91,273.47
2016,5,21,9,30,147.0,357.0,2.7,25.0,467.0,389.18,294.96
2016,5,21,9,45,76.5,269.0,2.7,25.5,327.0,275.18,208.79
2016,5,21,10,0,6.0,181.0,2.7,26.0,187.0,155.12,116.03
2016,5,21,10,15,9.0,211.0,2.65,26.0,219.5,182.76,137.31
2016,5,21,10,30,12.0,241.0,2.6,26.0,252.0,210.71,158.36
2016,5,21,10,45,13.0,257.5,2.6,26.0,269.5,226.03,169.71
2016,5,21,11,0,14.0,274.0,2.6,26.0,287.0,241.41,181.08
2016,5,21,11,15,34.5,357.5,2.55,26.0,390.5,336.79,252.1
2016,5,21,11,30,55.0,441.0,2.5,26.0,494.0,427.84,317.89
2016,5,21,11,45,131.0,471.5,2.5,26.5,599.5,527.14,388.99
2016,5,21,12,0,207.0,502.0,2.5,27.0,705.0,619.38,453.14
2016,5,21,12,15,123.0,464.5,2.45,27.0,585.5,517.71,380.11
2016,5,21,12,30,39.0,427.0,2.4,27.0,466.0,405.56,298.95
2016,5,21,12,45,188.5,445.5,2.4,27.0,630.5,556.27,410.0
2016,5,21,13,0,338.0,464.0,2.4,27.0,795.0,702.62,512.42
2016,5,21,13,15,531.0,347.5,2.4,27.0,860.0,764.36,557.95
2016,5,21,13,30,724.0,231.0,2.4,27.0,925.0,812.09,594.07
2016,5,21,13,45,493.5,343.0,2.45,27.5,811.5,711.47,520.38
2016,5,21,14,0,263.0,455.0,2.5,28.0,698.0,610.04,445.88
2016,5,21,14,15,485.5,334.0,2.55,28.0,766.0,671.26,493.96
2016,5,21,14,30,708.0,213.0,2.6,28.0,834.0,713.58,527.01
2016,5,21,14,45,491.0,299.5,2.65,28.0,721.5,612.01,453.07
2016,5,21,15,0,274.0,386.0,2.7,28.0,609.0,517.42,383.69
2016,5,21,15,15,433.5,309.5,2.75,28.0,642.5,543.15,404.63
2016,5,21,15,30,593.0,233.0,2.8,28.0,676.0,552.42,412.05
2016,5,21,15,45,467.5,256.5,2.85,28.0,592.5,474.23,354.27
2016,5,21,16,0,342.0,280.0,2.9,28.0,509.0,403.86,302.15
2016,5,21,16,15,258.0,269.0,2.9,27.5,433.5,338.76,254.2
2016,5,21,16,30,174.0,258.0,2.9,27.0,358.0,278.98,209.99
2016,5,21,16,45,316.5,215.0,2.95,27.0,376.5,281.1,208.01
2016,5,21,17,0,459.0,172.0,3.0,27.0,395.0,266.86,190.93
2016,5,21,17,15,420.0,159.0,2.95,26.5,343.5,218.55,152.67
2016,5,21,17,30,381.0,146.0,2.9,26.0,292.0,174.14,118.56
2016,5,21,17,45,326.5,130.5,2.85,25.5,241.5,130.71,88.04
2016,5,21,18,0,272.0,115.0,2.8,25.0,191.0,93.68,65.93
2016,5,21,18,15,214.0,93.5,2.65,24.5,145.0,68.83,53.34
2016,5,21,18,30,156.0,72.0,2.5,24.0,99.0,53.71,40.09
2016,5,21,18,45,96.0,46.5,2.45,24.0,61.5,36.07,24.34
2016,5,21,19,0,36.0,21.0,2.4,24.0,24.0,17.12,5.47
2016,5,21,19,15,18.0,10.5,2.4,23.5,12.0,8.96,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.0,13.5,2.05,21.5,16.5,11.52,0.0
2016,5,22,6,0,78.0,27.0,2.2,22.0,33.0,21.14,9.16
2016,5,22,6,15,165.5,46.0,2.3,22.0,72.0,35.48,24.2
2016,5,22,6,30,253.0,65.0,2.4,22.0,111.0,48.72,36.25
2016,5,22,6,45,126.5,67.5,2.55,22.5,90.5,50.98,38.52
2016,5,22,7,0,0.0,70.0,2.7,23.0,70.0,57.24,41.9
2016,5,22,7,15,4.0,101.0,2.7,23.0,102.5,81.94,62.01
2016,5,22,7,30,8.0,132.0,2.7,23.0,135.0,107.47,82.45
2016,5,22,7,45,221.5,148.5,2.75,23.5,256.0,168.21,122.54
2016,5,22,8,0,435.0,165.0,2.8,24.0,377.0,256.36,186.13
2016,5,22,8,15,393.0,198.5,2.8,24.0,407.0,296.57,220.76
2016,5,22,8,30,351.0,232.0,2.8,24.0,437.0,328.84,248.19
2016,5,22,8,45,281.5,270.0,2.8,24.5,443.5,350.39,266.0
2016,5,22,9,0,212.0,308.0,2.8,25.0,450.0,361.1,274.35
2016,5,22,9,15,120.5,300.0,2.75,25.0,382.5,318.9,242.71
2016,5,22,9,30,29.0,292.0,2.7,25.0,315.0,262.57,199.38
2016,5,22,9,45,25.5,296.0,2.7,25.5,317.0,266.25,201.54
2016,5,22,10,0,22.0,300.0,2.7,26.0,319.0,264.92,199.75
2016,5,22,10,15,20.5,303.0,2.7,26.0,321.0,267.77,201.57
2016,5,22,10,30,19.0,306.0,2.7,26.0,323.0,270.39,203.22
2016,5,22,10,45,14.5,259.5,2.75,26.5,273.0,228.76,171.38
2016,5,22,11,0,10.0,213.0,2.8,27.0,223.0,186.68,139.15
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,188.34,140.4
2016,5,22,11,30,11.0,215.0,2.8,27.0,225.0,189.98,141.55
2016,5,22,11,45,5.5,170.5,2.85,27.0,175.5,148.07,109.48
2016,5,22,12,0,0.0,126.0,2.9,27.0,126.0,106.01,77.06
2016,5,22,12,15,6.5,187.5,2.95,27.0,194.0,163.59,121.42
2016,5,22,12,30,13.0,249.0,3.0,27.0,262.0,221.37,165.2
2016,5,22,12,45,126.5,373.0,3.1,27.5,497.0,439.91,328.29
2016,5,22,13,0,240.0,497.0,3.2,28.0,732.0,641.48,470.21
2016,5,22,13,15,323.5,458.0,3.25,28.0,770.5,679.98,497.87
2016,5,22,13,30,407.0,419.0,3.3,28.0,809.0,708.35,519.39
2016,5,22,13,45,206.5,293.0,3.35,28.0,491.0,430.69,322.31
2016,5,22,14,0,6.0,167.0,3.4,28.0,173.0,144.77,106.54
2016,5,22,14,15,160.5,289.5,3.4,28.0,430.5,381.41,287.73
2016,5,22,14,30,315.0,412.0,3.4,28.0,688.0,591.42,439.17
2016,5,22,14,45,306.5,396.0,3.45,28.0,656.0,559.57,415.82
2016,5,22,15,0,298.0,380.0,3.5,28.0,624.0,527.17,393.05
2016,5,22,15,15,221.0,368.5,3.5,28.0,544.5,451.34,337.82
2016,5,22,15,30,144.0,357.0,3.5,28.0,465.0,386.13,289.84
2016,5,22,15,45,344.0,284.0,3.55,28.0,519.5,426.38,320.82
2016,5,22,16,0,544.0,211.0,3.6,28.0,574.0,447.59,335.19
2016,5,22,16,15,358.0,235.0,3.55,27.5,466.5,353.7,265.15
2016,5,22,16,30,172.0,259.0,3.5,27.0,359.0,278.61,210.02
2016,5,22,16,45,338.5,207.0,3.45,27.0,379.5,281.44,208.01
2016,5,22,17,0,505.0,155.0,3.4,27.0,400.0,265.25,188.42
