Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,70.0,253.0,1.9,26.0,295.0,231.73,175.4
2016,6,1,16,45,35.0,171.5,1.85,26.0,192.5,151.59,114.39
2016,6,1,17,0,0.0,90.0,1.8,26.0,90.0,74.68,54.78
2016,6,1,17,15,0.0,79.0,1.7,25.5,79.0,65.57,47.84
2016,6,1,17,30,0.0,68.0,1.6,25.0,68.0,56.37,40.64
2016,6,1,17,45,0.0,57.0,1.55,25.0,57.0,47.19,33.26
2016,6,1,18,0,0.0,46.0,1.5,25.0,46.0,38.03,25.78
2016,6,1,18,15,0.0,36.0,1.4,24.5,36.0,29.72,20.02
2016,6,1,18,30,0.0,26.0,1.3,24.0,26.0,21.43,12.77
2016,6,1,18,45,0.0,17.5,1.2,23.5,17.5,14.4,6.55
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,7.39,0.16
2016,6,1,19,15,0.0,4.5,1.15,22.5,4.5,3.84,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.85,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.64,0.0
2016,6,2,6,15,0.0,5.0,1.3,21.0,5.0,4.1,0.0
2016,6,2,6,30,0.0,8.0,1.6,21.0,8.0,6.57,0.05
2016,6,2,6,45,0.0,11.5,1.95,21.0,11.5,9.45,2.63
2016,6,2,7,0,0.0,15.0,2.3,21.0,15.0,12.34,4.73
2016,6,2,7,15,0.0,50.0,2.4,21.0,50.0,41.35,29.02
2016,6,2,7,30,0.0,85.0,2.5,21.0,85.0,70.1,52.75
2016,6,2,7,45,0.0,113.5,2.6,21.0,113.5,92.97,71.31
2016,6,2,8,0,0.0,142.0,2.7,21.0,142.0,116.02,89.76
2016,6,2,8,15,12.5,180.5,2.75,21.0,188.0,151.03,117.25
2016,6,2,8,30,25.0,219.0,2.8,21.0,234.0,187.68,145.82
2016,6,2,8,45,125.5,263.0,2.85,21.5,347.5,269.96,208.55
2016,6,2,9,0,226.0,307.0,2.9,22.0,461.0,360.24,276.71
2016,6,2,9,15,117.0,256.5,2.9,22.0,337.0,277.15,213.63
2016,6,2,9,30,8.0,206.0,2.9,22.0,213.0,175.46,134.3
2016,6,2,9,45,37.5,291.0,2.95,22.5,322.5,267.1,205.06
2016,6,2,10,0,67.0,376.0,3.0,23.0,432.0,359.36,274.0
2016,6,2,10,15,156.0,403.5,3.0,23.5,540.0,451.05,341.94
2016,6,2,10,30,245.0,431.0,3.0,24.0,648.0,548.38,412.26
2016,6,2,10,45,217.5,450.0,3.05,24.5,647.0,548.29,410.29
2016,6,2,11,0,190.0,469.0,3.1,25.0,646.0,550.8,410.55
2016,6,2,11,15,160.5,479.0,2.95,25.0,630.5,542.09,403.09
2016,6,2,11,30,131.0,489.0,2.8,25.0,615.0,531.42,394.27
2016,6,2,11,45,222.0,484.5,2.65,25.0,702.0,604.11,446.96
2016,6,2,12,0,313.0,480.0,2.5,25.0,789.0,683.13,502.24
2016,6,2,12,15,183.0,468.0,2.3,25.0,649.0,562.89,415.19
2016,6,2,12,30,53.0,456.0,2.1,25.0,509.0,438.58,324.28
2016,6,2,12,45,150.0,476.5,1.9,25.0,624.5,543.1,400.56
2016,6,2,13,0,247.0,497.0,1.7,25.0,740.0,638.65,466.7
2016,6,2,13,15,207.0,495.0,1.6,25.0,697.5,601.34,439.16
2016,6,2,13,30,167.0,493.0,1.5,25.0,655.0,563.86,412.43
2016,6,2,13,45,327.5,441.0,1.45,25.0,749.0,645.96,472.31
2016,6,2,14,0,488.0,389.0,1.4,25.0,843.0,719.96,524.02
2016,6,2,14,15,676.0,253.5,1.45,25.0,863.5,731.54,535.82
2016,6,2,14,30,864.0,118.0,1.5,25.0,884.0,720.04,532.41
2016,6,2,14,45,855.5,116.5,1.55,25.0,850.5,686.14,509.15
2016,6,2,15,0,847.0,115.0,1.6,25.0,817.0,649.87,483.88
2016,6,2,15,15,684.0,189.0,1.6,25.0,738.0,586.68,437.02
2016,6,2,15,30,521.0,263.0,1.6,25.0,659.0,524.7,391.1
2016,6,2,15,45,660.5,183.5,1.6,25.0,653.5,508.31,379.25
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,474.54,352.71
2016,6,2,16,15,781.0,100.5,1.55,25.0,599.0,423.37,311.93
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,372.25,270.23
2016,6,2,16,45,739.0,92.5,1.5,25.0,498.5,319.32,226.43
2016,6,2,17,0,716.0,88.0,1.5,25.0,447.0,267.45,182.84
2016,6,2,17,15,683.5,83.5,1.4,24.5,394.0,211.62,136.98
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,161.48,97.25
2016,6,2,17,45,608.5,72.5,1.25,24.0,288.0,111.75,62.36
2016,6,2,18,0,566.0,66.0,1.2,24.0,235.0,66.43,39.2
2016,6,2,18,15,500.5,58.0,1.1,23.5,185.0,45.1,33.36
2016,6,2,18,30,435.0,50.0,1.0,23.0,135.0,39.6,28.46
2016,6,2,18,45,340.5,39.0,0.9,22.5,92.5,31.3,20.94
2016,6,2,19,0,246.0,28.0,0.8,22.0,50.0,22.81,12.47
2016,6,2,19,15,123.0,14.0,0.8,21.5,25.0,11.33,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.0,13.5,11.52,0.0
2016,6,3,6,0,0.0,27.0,1.5,18.0,27.0,21.92,11.45
2016,6,3,6,15,22.0,46.5,1.55,18.0,50.5,36.78,25.97
2016,6,3,6,30,44.0,66.0,1.6,18.0,74.0,51.48,39.39
2016,6,3,6,45,54.5,88.5,1.65,18.5,102.0,67.82,53.93
2016,6,3,7,0,65.0,111.0,1.7,19.0,130.0,85.63,65.46
2016,6,3,7,15,102.0,135.5,1.7,19.5,173.0,111.36,83.45
2016,6,3,7,30,139.0,160.0,1.7,20.0,216.0,143.57,106.99
2016,6,3,7,45,112.5,183.5,1.7,20.5,233.0,166.91,126.56
2016,6,3,8,0,86.0,207.0,1.7,21.0,250.0,186.86,143.31
2016,6,3,8,15,445.5,141.5,1.85,21.0,400.0,257.64,190.1
2016,6,3,8,30,805.0,76.0,2.0,21.0,550.0,365.12,269.43
2016,6,3,8,45,821.5,78.5,2.15,21.5,598.5,415.88,311.73
2016,6,3,9,0,838.0,81.0,2.3,22.0,647.0,466.35,352.9
2016,6,3,9,15,600.5,201.5,2.4,22.5,621.5,487.53,370.41
2016,6,3,9,30,363.0,322.0,2.5,23.0,596.0,476.93,361.99
2016,6,3,9,45,398.0,325.0,2.7,23.5,640.5,517.77,392.36
2016,6,3,10,0,433.0,328.0,2.9,24.0,685.0,564.61,426.36
2016,6,3,10,15,448.0,341.5,2.95,24.0,724.5,603.5,454.34
2016,6,3,10,30,463.0,355.0,3.0,24.0,764.0,641.75,481.56
2016,6,3,10,45,252.0,377.5,3.05,24.5,601.0,517.02,388.77
2016,6,3,11,0,41.0,400.0,3.1,25.0,438.0,373.23,279.62
2016,6,3,11,15,29.0,354.0,3.1,25.0,381.5,326.28,245.15
2016,6,3,11,30,17.0,308.0,3.1,25.0,325.0,272.71,205.01
2016,6,3,11,45,35.0,380.0,3.1,25.0,414.5,355.8,267.1
2016,6,3,12,0,53.0,452.0,3.1,25.0,504.0,433.78,323.84
2016,6,3,12,15,53.5,454.0,3.05,25.0,507.0,436.69,325.48
2016,6,3,12,30,54.0,456.0,3.0,25.0,510.0,439.13,327.13
2016,6,3,12,45,460.0,294.0,2.95,25.0,747.5,653.34,490.0
2016,6,3,13,0,866.0,132.0,2.9,25.0,985.0,826.58,613.69
2016,6,3,13,15,863.5,131.5,2.85,25.0,973.5,816.69,605.56
2016,6,3,13,30,861.0,131.0,2.8,25.0,962.0,803.56,596.76
2016,6,3,13,45,581.0,290.0,2.75,25.0,845.5,719.4,534.16
2016,6,3,14,0,301.0,449.0,2.7,25.0,729.0,623.54,461.65
2016,6,3,14,15,349.5,413.5,2.65,25.0,729.5,620.03,460.9
2016,6,3,14,30,398.0,378.0,2.6,25.0,730.0,612.62,456.67
2016,6,3,14,45,430.0,349.5,2.55,25.0,717.0,600.43,448.48
2016,6,3,15,0,462.0,321.0,2.5,25.0,704.0,580.23,434.45
2016,6,3,15,15,458.0,304.0,2.45,25.0,668.0,543.79,408.1
2016,6,3,15,30,454.0,287.0,2.4,25.0,632.0,506.2,380.54
2016,6,3,15,45,605.5,203.5,2.35,25.0,634.0,496.13,372.97
2016,6,3,16,0,757.0,120.0,2.3,25.0,636.0,468.04,350.23
2016,6,3,16,15,703.0,131.5,2.15,24.5,582.5,415.01,308.52
2016,6,3,16,30,649.0,143.0,2.0,24.0,529.0,366.89,269.99
2016,6,3,16,45,413.0,178.5,1.9,24.0,416.0,280.81,206.2
2016,6,3,17,0,177.0,214.0,1.8,24.0,303.0,217.7,162.53
2016,6,3,17,15,171.5,188.5,1.7,23.5,267.0,184.28,136.32
2016,6,3,17,30,166.0,163.0,1.6,23.0,231.0,151.57,110.71
2016,6,3,17,45,152.5,139.5,1.55,23.0,194.5,120.27,87.19
2016,6,3,18,0,139.0,116.0,1.5,23.0,158.0,90.79,66.85
2016,6,3,18,15,117.5,94.0,1.35,22.5,124.5,70.48,55.3
2016,6,3,18,30,96.0,72.0,1.2,22.0,91.0,54.92,41.72
2016,6,3,18,45,63.0,51.0,1.05,21.5,62.0,39.6,28.08
2016,6,3,19,0,30.0,30.0,0.9,21.0,33.0,23.95,13.55
2016,6,3,19,15,15.0,15.0,0.9,21.0,16.5,12.43,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.5,13.5,2.05,17.5,23.0,11.52,0.0
2016,6,4,6,0,225.0,27.0,2.3,18.0,46.0,22.05,11.57
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,30.57,20.59
2016,6,4,6,30,425.0,49.0,2.5,19.0,130.0,38.9,28.31
2016,6,4,6,45,212.5,71.0,2.6,19.5,111.5,54.01,41.7
2016,6,4,7,0,0.0,93.0,2.7,20.0,93.0,73.9,56.32
2016,6,4,7,15,17.5,120.5,2.85,20.5,128.0,96.97,74.55
2016,6,4,7,30,35.0,148.0,3.0,21.0,163.0,121.07,93.01
2016,6,4,7,45,70.0,179.0,3.15,21.5,212.5,155.16,118.72
2016,6,4,8,0,105.0,210.0,3.3,22.0,262.0,193.66,148.03
2016,6,4,8,15,56.0,196.5,3.45,22.5,225.0,176.72,135.86
2016,6,4,8,30,7.0,183.0,3.6,23.0,188.0,152.54,117.33
2016,6,4,8,45,185.5,230.0,3.75,23.5,356.0,268.12,205.49
2016,6,4,9,0,364.0,277.0,3.9,24.0,524.0,401.68,306.21
2016,6,4,9,15,252.0,318.0,4.0,24.0,494.5,397.62,303.71
2016,6,4,9,30,140.0,359.0,4.1,24.0,465.0,379.42,289.75
2016,6,4,9,45,246.0,362.5,4.2,24.5,560.5,457.52,348.33
2016,6,4,10,0,352.0,366.0,4.3,25.0,656.0,539.44,408.66
2016,6,4,10,15,358.0,379.5,4.35,25.0,685.5,569.43,430.26
2016,6,4,10,30,364.0,393.0,4.4,25.0,715.0,598.53,451.17
2016,6,4,10,45,376.0,399.5,4.45,25.5,741.0,625.1,469.4
2016,6,4,11,0,388.0,406.0,4.5,26.0,767.0,650.77,486.79
2016,6,4,11,15,245.0,443.0,4.55,26.0,672.5,581.28,434.52
2016,6,4,11,30,102.0,480.0,4.6,26.0,578.0,493.65,368.5
2016,6,4,11,45,60.0,400.0,4.65,26.0,457.5,393.01,294.84
2016,6,4,12,0,18.0,320.0,4.7,26.0,337.0,284.6,213.65
2016,6,4,12,15,146.0,407.0,4.75,26.0,551.5,479.12,360.72
2016,6,4,12,30,274.0,494.0,4.8,26.0,766.0,664.65,494.77
2016,6,4,12,45,170.0,481.0,4.85,26.0,649.5,562.46,419.54
2016,6,4,13,0,66.0,468.0,4.9,26.0,533.0,458.16,342.31
2016,6,4,13,15,471.5,293.5,4.9,26.0,749.5,653.8,494.19
2016,6,4,13,30,877.0,119.0,4.9,26.0,966.0,805.47,606.64
2016,6,4,13,45,871.0,119.5,4.95,26.0,946.0,786.94,593.53
2016,6,4,14,0,865.0,120.0,5.0,26.0,926.0,765.34,579.19
2016,6,4,14,15,547.5,278.5,4.95,26.0,783.5,656.49,495.87
2016,6,4,14,30,230.0,437.0,4.9,26.0,641.0,538.26,404.66
2016,6,4,14,45,320.0,389.0,4.85,26.0,661.0,554.22,418.31
2016,6,4,15,0,410.0,341.0,4.8,26.0,681.0,562.66,425.52
2016,6,4,15,15,303.0,351.5,4.7,25.5,596.5,484.88,367.9
2016,6,4,15,30,196.0,362.0,4.6,25.0,512.0,414.66,315.59
2016,6,4,15,45,172.5,339.5,4.55,25.0,465.0,373.1,284.49
2016,6,4,16,0,149.0,317.0,4.5,25.0,418.0,333.24,254.35
2016,6,4,16,15,157.5,292.0,4.3,25.0,392.0,306.86,233.94
2016,6,4,16,30,166.0,267.0,4.1,25.0,366.0,279.42,212.35
2016,6,4,16,45,217.5,235.5,3.9,25.0,353.0,259.75,195.34
2016,6,4,17,0,269.0,204.0,3.7,25.0,340.0,234.99,173.35
2016,6,4,17,15,261.5,180.0,3.35,24.5,299.5,196.69,142.56
2016,6,4,17,30,254.0,156.0,3.0,24.0,259.0,159.14,112.84
2016,6,4,17,45,240.0,133.5,2.65,24.0,219.5,122.95,85.76
2016,6,4,18,0,226.0,111.0,2.3,24.0,180.0,88.52,63.22
2016,6,4,18,15,197.0,91.0,2.05,23.5,142.0,67.32,52.4
2016,6,4,18,30,168.0,71.0,1.8,23.0,104.0,53.42,40.28
2016,6,4,18,45,123.0,51.5,1.55,22.5,71.5,39.36,27.77
2016,6,4,19,0,78.0,32.0,1.3,22.0,39.0,24.95,14.36
2016,6,4,19,15,39.0,16.0,1.3,21.5,19.5,12.74,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,91.5,15.0,3.3,19.5,23.0,12.8,0.0
2016,6,5,6,0,183.0,30.0,3.5,20.0,46.0,23.21,12.35
2016,6,5,6,15,287.0,43.0,3.6,20.0,88.5,33.07,22.56
2016,6,5,6,30,391.0,56.0,3.7,20.0,131.0,44.62,33.11
2016,6,5,6,45,465.0,65.0,3.8,20.5,181.5,50.7,38.65
2016,6,5,7,0,539.0,74.0,3.9,21.0,232.0,65.06,43.11
2016,6,5,7,15,426.0,109.0,4.0,21.5,250.0,115.77,74.8
2016,6,5,7,30,313.0,144.0,4.1,22.0,268.0,155.02,108.21
2016,6,5,7,45,350.5,160.5,4.25,23.0,319.0,196.05,139.43
2016,6,5,8,0,388.0,177.0,4.4,24.0,370.0,241.89,175.53
2016,6,5,8,15,577.0,141.0,4.45,24.0,463.0,298.73,217.43
2016,6,5,8,30,766.0,105.0,4.5,24.0,556.0,371.93,274.16
2016,6,5,8,45,789.0,107.0,4.55,24.5,607.0,423.62,317.07
2016,6,5,9,0,812.0,109.0,4.6,25.0,658.0,475.76,359.29
2016,6,5,9,15,826.5,112.0,4.6,25.5,703.5,524.61,397.84
2016,6,5,9,30,841.0,115.0,4.6,26.0,749.0,571.3,433.68
2016,6,5,9,45,853.5,116.0,4.65,26.5,790.0,614.37,466.07
2016,6,5,10,0,866.0,117.0,4.7,27.0,831.0,655.77,496.42
2016,6,5,10,15,874.5,119.0,4.75,27.0,865.5,693.44,524.42
2016,6,5,10,30,883.0,121.0,4.8,27.0,900.0,728.71,550.24
2016,6,5,10,45,695.0,250.0,4.85,27.0,875.0,736.45,551.94
2016,6,5,11,0,507.0,379.0,4.9,27.0,850.0,721.47,537.42
2016,6,5,11,15,706.5,251.5,4.9,27.0,923.5,780.76,583.61
2016,6,5,11,30,906.0,124.0,4.9,27.0,997.0,829.11,619.96
2016,6,5,11,45,497.5,305.5,4.95,27.5,786.0,683.14,510.54
2016,6,5,12,0,89.0,487.0,5.0,28.0,575.0,492.89,364.87
2016,6,5,12,15,284.5,462.5,4.95,28.0,745.0,645.08,478.17
2016,6,5,12,30,480.0,438.0,4.9,28.0,915.0,789.09,580.98
2016,6,5,12,45,701.0,278.0,4.9,28.0,971.0,833.82,616.91
2016,6,5,13,0,922.0,118.0,4.9,28.0,1027.0,858.89,636.91
2016,6,5,13,15,920.0,117.5,4.85,28.0,1015.0,848.91,629.89
2016,6,5,13,30,918.0,117.0,4.8,28.0,1003.0,835.47,620.79
2016,6,5,13,45,913.0,117.0,4.8,28.0,983.5,816.66,608.37
2016,6,5,14,0,908.0,117.0,4.8,28.0,964.0,794.57,593.75
2016,6,5,14,15,902.5,115.5,4.7,28.0,937.0,767.69,575.19
2016,6,5,14,30,897.0,114.0,4.6,28.0,910.0,737.81,553.47
2016,6,5,14,45,885.0,115.0,4.6,28.0,875.0,702.85,528.22
2016,6,5,15,0,873.0,116.0,4.6,28.0,840.0,665.64,500.94
2016,6,5,15,15,863.0,114.0,4.5,27.5,800.5,625.09,471.35
2016,6,5,15,30,853.0,112.0,4.4,27.0,761.0,582.62,439.69
2016,6,5,15,45,841.5,108.0,4.3,27.0,716.5,535.98,403.33
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,487.69,364.84
2016,6,5,16,15,812.5,101.0,3.95,26.5,622.5,436.33,323.58
2016,6,5,16,30,795.0,98.0,3.7,26.0,573.0,384.78,281.09
2016,6,5,16,45,774.0,93.5,3.45,26.0,520.5,330.91,235.51
2016,6,5,17,0,753.0,89.0,3.2,26.0,468.0,277.82,190.14
2016,6,5,17,15,721.0,84.5,2.85,25.5,413.5,223.48,144.93
2016,6,5,17,30,689.0,80.0,2.5,25.0,359.0,168.03,100.74
2016,6,5,17,45,647.0,73.5,2.15,24.5,305.0,116.24,64.42
2016,6,5,18,0,605.0,67.0,1.8,24.0,251.0,68.75,40.25
2016,6,5,18,15,538.5,59.5,1.65,23.0,199.0,46.46,34.61
2016,6,5,18,30,472.0,52.0,1.5,22.0,147.0,41.35,30.12
2016,6,5,18,45,369.5,41.5,1.4,21.5,101.5,33.44,22.9
2016,6,5,19,0,267.0,31.0,1.3,21.0,56.0,25.4,14.89
2016,6,5,19,15,133.5,15.5,1.3,20.5,28.0,12.59,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,14.0,2.2,17.0,25.0,11.95,0.0
2016,6,6,6,0,261.0,28.0,2.4,18.0,50.0,23.02,12.37
2016,6,6,6,15,371.0,38.5,2.6,18.5,95.0,31.17,21.11
2016,6,6,6,30,481.0,49.0,2.8,19.0,140.0,39.21,28.57
2016,6,6,6,45,549.5,56.5,3.0,19.5,192.5,44.43,33.35
2016,6,6,7,0,618.0,64.0,3.2,20.0,245.0,58.08,37.18
2016,6,6,7,15,663.5,69.5,3.15,20.5,300.5,105.34,57.98
2016,6,6,7,30,709.0,75.0,3.1,21.0,356.0,160.92,96.17
2016,6,6,7,45,741.5,79.0,3.1,22.0,411.0,213.23,137.51
2016,6,6,8,0,774.0,83.0,3.1,23.0,466.0,268.19,183.27
2016,6,6,8,15,797.5,86.5,3.2,23.5,520.0,322.3,229.53
2016,6,6,8,30,821.0,90.0,3.3,24.0,574.0,377.44,276.1
2016,6,6,8,45,838.5,93.0,3.4,25.0,624.5,431.79,320.5
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,483.98,361.9
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,532.95,400.97
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,580.71,438.1
2016,6,6,9,45,892.0,103.0,3.5,26.5,807.5,624.8,470.71
2016,6,6,10,0,902.0,105.0,3.5,27.0,848.0,666.93,501.01
2016,6,6,10,15,909.5,106.5,3.45,27.0,882.5,704.8,528.36
2016,6,6,10,30,917.0,108.0,3.4,27.0,917.0,740.1,553.35
2016,6,6,10,45,922.0,109.5,3.4,27.0,944.5,770.84,574.93
2016,6,6,11,0,927.0,111.0,3.4,27.0,972.0,798.51,593.22
2016,6,6,11,15,930.5,111.5,3.35,27.0,992.0,820.98,607.52
2016,6,6,11,30,934.0,112.0,3.3,27.0,1012.0,840.06,619.54
2016,6,6,11,45,937.5,111.5,3.25,27.5,1024.5,854.85,627.47
2016,6,6,12,0,941.0,111.0,3.2,28.0,1037.0,866.15,633.1
2016,6,6,12,15,941.5,111.0,3.15,28.0,1041.0,871.94,636.4
2016,6,6,12,30,942.0,111.0,3.1,28.0,1045.0,874.35,637.58
2016,6,6,12,45,940.5,111.0,3.1,28.0,1041.0,871.85,635.95
2016,6,6,13,0,939.0,111.0,3.1,28.0,1037.0,866.03,632.24
2016,6,6,13,15,936.0,110.5,3.05,28.0,1024.5,855.11,624.96
2016,6,6,13,30,933.0,110.0,3.0,28.0,1012.0,840.68,615.46
2016,6,6,13,45,928.5,109.5,3.0,28.5,992.0,821.6,602.04
2016,6,6,14,0,924.0,109.0,3.0,29.0,972.0,799.18,586.47
2016,6,6,14,15,918.5,108.0,2.95,28.5,944.5,772.37,570.01
2016,6,6,14,30,913.0,107.0,2.9,28.0,917.0,742.51,550.29
2016,6,6,14,45,899.5,108.5,2.85,28.0,881.5,706.54,524.68
2016,6,6,15,0,886.0,110.0,2.8,28.0,846.0,668.39,497.13
2016,6,6,15,15,875.5,108.0,2.75,28.0,805.5,627.11,466.9
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,583.92,434.61
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,536.9,398.78
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,488.67,361.1
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.0,436.45,319.94
2016,6,6,16,30,804.0,94.0,2.3,27.0,575.0,384.53,277.85
2016,6,6,16,45,782.0,90.0,2.2,27.0,522.5,330.38,232.76
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,277.09,187.83
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,222.54,142.9
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,170.48,101.75
2016,6,6,17,45,654.5,71.5,1.7,26.0,307.0,115.47,63.03
2016,6,6,18,0,612.0,66.0,1.6,26.0,253.0,68.36,39.35
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,45.7,33.66
2016,6,6,18,30,483.0,51.0,1.3,24.0,148.0,40.55,29.18
2016,6,6,18,45,381.5,40.5,1.2,23.0,103.0,32.6,22.05
2016,6,6,19,0,280.0,30.0,1.1,22.0,58.0,24.51,14.18
2016,6,6,19,15,140.0,15.0,1.1,21.5,29.0,12.13,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,23.5,12.8,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,47.0,23.25,12.53
2016,6,7,6,15,304.0,42.5,1.0,19.5,90.0,32.77,22.41
2016,6,7,6,30,408.0,55.0,1.1,20.0,133.0,43.85,32.49
2016,6,7,6,45,474.0,64.5,1.2,21.0,183.0,50.36,38.29
2016,6,7,7,0,540.0,74.0,1.3,22.0,233.0,63.57,42.62
2016,6,7,7,15,587.5,81.0,1.25,22.5,286.5,107.59,62.16
2016,6,7,7,30,635.0,88.0,1.2,23.0,340.0,156.68,94.83
2016,6,7,7,45,668.5,94.0,1.2,23.5,393.5,207.03,133.9
2016,6,7,8,0,702.0,100.0,1.2,24.0,447.0,260.26,177.3
2016,6,7,8,15,727.0,104.5,1.3,24.5,499.0,312.22,220.54
2016,6,7,8,30,752.0,109.0,1.4,25.0,551.0,368.13,266.26
2016,6,7,8,45,771.5,112.5,1.55,26.0,600.5,418.93,306.84
2016,6,7,9,0,791.0,116.0,1.7,27.0,650.0,469.9,346.34
2016,6,7,9,15,805.0,119.0,1.7,27.0,695.0,517.51,383.17
2016,6,7,9,30,819.0,122.0,1.7,27.0,740.0,564.2,418.31
2016,6,7,9,45,830.0,124.5,1.75,27.5,780.0,607.49,449.51
2016,6,7,10,0,841.0,127.0,1.8,28.0,820.0,646.01,476.65
2016,6,7,10,15,849.0,129.0,1.8,28.0,854.0,682.46,502.34
2016,6,7,10,30,857.0,131.0,1.8,28.0,888.0,716.56,525.89
2016,6,7,10,45,862.0,133.5,1.8,28.5,914.5,746.34,545.03
2016,6,7,11,0,867.0,136.0,1.8,29.0,941.0,773.23,561.86
2016,6,7,11,15,634.5,278.0,1.85,29.0,874.5,745.1,538.41
2016,6,7,11,30,402.0,420.0,1.9,29.0,808.0,689.4,496.67
2016,6,7,11,45,643.0,278.5,1.95,29.0,907.5,773.52,558.84
2016,6,7,12,0,884.0,137.0,2.0,29.0,1007.0,839.95,605.59
2016,6,7,12,15,885.0,137.0,2.0,29.0,1011.5,845.7,608.56
2016,6,7,12,30,886.0,137.0,2.0,29.0,1016.0,848.36,610.17
2016,6,7,12,45,886.5,135.5,2.05,29.5,1012.5,846.48,608.18
2016,6,7,13,0,887.0,134.0,2.1,30.0,1009.0,841.54,604.33
2016,6,7,13,15,884.5,133.5,2.1,30.0,997.0,831.7,598.2
2016,6,7,13,30,882.0,133.0,2.1,30.0,985.0,818.53,590.02
2016,6,7,13,45,877.5,132.0,2.15,30.0,965.5,800.1,578.84
2016,6,7,14,0,873.0,131.0,2.2,30.0,946.0,778.48,565.57
2016,6,7,14,15,866.5,129.5,2.2,30.0,919.5,751.92,548.01
2016,6,7,14,30,860.0,128.0,2.2,30.0,893.0,722.52,528.01
2016,6,7,14,45,852.5,126.0,2.25,30.0,859.5,689.34,505.37
2016,6,7,15,0,845.0,124.0,2.3,30.0,826.0,653.73,480.55
2016,6,7,15,15,834.0,121.5,2.25,29.5,787.0,613.34,452.28
2016,6,7,15,30,823.0,119.0,2.2,29.0,748.0,572.69,423.02
2016,6,7,15,45,808.5,116.5,2.2,29.0,703.0,526.46,388.35
2016,6,7,16,0,794.0,114.0,2.2,29.0,658.0,479.27,352.04
2016,6,7,16,15,775.5,110.5,2.1,29.0,609.5,428.84,312.17
2016,6,7,16,30,757.0,107.0,2.0,29.0,561.0,378.41,271.35
2016,6,7,16,45,735.0,102.0,1.9,29.0,509.5,325.84,228.22
2016,6,7,17,0,713.0,97.0,1.8,29.0,458.0,270.98,182.9
2016,6,7,17,15,680.5,92.0,1.7,28.5,404.5,218.02,139.96
2016,6,7,17,30,648.0,87.0,1.6,28.0,351.0,167.72,100.74
2016,6,7,17,45,602.0,80.5,1.55,27.5,298.0,117.91,66.51
2016,6,7,18,0,556.0,74.0,1.5,27.0,245.0,72.9,43.74
2016,6,7,18,15,491.0,65.5,1.35,26.0,194.5,50.83,37.87
2016,6,7,18,30,426.0,57.0,1.2,25.0,144.0,45.16,32.98
2016,6,7,18,45,329.0,45.0,1.1,24.5,100.0,36.2,24.94
2016,6,7,19,0,232.0,33.0,1.0,24.0,56.0,25.56,14.94
2016,6,7,19,15,116.0,16.5,1.05,23.5,28.0,12.86,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,15.5,0.25,21.5,22.0,13.23,0.0
2016,6,8,6,0,147.0,31.0,0.2,22.0,44.0,23.87,12.85
2016,6,8,6,15,242.0,46.5,0.35,22.5,85.0,35.49,24.42
2016,6,8,6,30,337.0,62.0,0.5,23.0,126.0,46.88,34.66
2016,6,8,6,45,403.0,70.0,0.7,23.5,171.0,52.5,39.72
2016,6,8,7,0,469.0,78.0,0.9,24.0,216.0,64.73,44.21
2016,6,8,7,15,503.0,90.5,1.1,24.5,266.0,107.87,65.01
2016,6,8,7,30,537.0,103.0,1.3,25.0,316.0,154.66,96.67
2016,6,8,7,45,597.5,106.0,1.55,25.5,375.0,202.21,132.06
2016,6,8,8,0,658.0,109.0,1.8,26.0,434.0,255.77,174.4
2016,6,8,8,15,684.5,113.5,1.9,26.0,485.5,305.84,216.23
2016,6,8,8,30,711.0,118.0,2.0,26.0,537.0,357.47,259.05
2016,6,8,8,45,726.0,124.5,2.15,26.5,584.5,407.39,299.59
2016,6,8,9,0,741.0,131.0,2.3,27.0,632.0,458.94,340.23
2016,6,8,9,15,756.5,134.5,2.35,27.0,676.0,505.47,376.66
2016,6,8,9,30,772.0,138.0,2.4,27.0,720.0,551.32,411.72
2016,6,8,9,45,573.5,246.5,2.45,27.5,692.0,557.31,414.75
2016,6,8,10,0,375.0,355.0,2.5,28.0,664.0,541.98,401.39
2016,6,8,10,15,344.0,384.0,2.5,28.0,676.5,561.04,414.47
2016,6,8,10,30,313.0,413.0,2.5,28.0,689.0,576.89,424.78
2016,6,8,10,45,168.0,378.5,2.5,28.0,527.5,449.56,333.01
2016,6,8,11,0,23.0,344.0,2.5,28.0,366.0,305.68,226.39
2016,6,8,11,15,75.0,415.5,2.5,28.0,488.0,413.5,305.94
2016,6,8,11,30,127.0,487.0,2.5,28.0,610.0,523.94,384.18
2016,6,8,11,45,457.0,340.5,2.5,28.5,789.5,678.02,496.88
2016,6,8,12,0,787.0,194.0,2.5,29.0,969.0,818.04,595.56
2016,6,8,12,15,788.0,194.5,2.5,29.0,973.5,823.92,598.32
2016,6,8,12,30,789.0,195.0,2.5,29.0,978.0,826.92,600.22
2016,6,8,12,45,591.0,316.5,2.55,29.0,902.0,772.18,559.49
2016,6,8,13,0,393.0,438.0,2.6,29.0,826.0,709.25,513.15
2016,6,8,13,15,583.0,318.5,2.6,29.0,886.0,758.72,551.55
2016,6,8,13,30,773.0,199.0,2.6,29.0,946.0,795.88,580.49
2016,6,8,13,45,463.5,335.5,2.65,29.0,781.0,664.97,486.0
2016,6,8,14,0,154.0,472.0,2.7,29.0,616.0,524.79,383.43
2016,6,8,14,15,171.0,457.5,2.7,28.5,613.5,519.49,381.84
2016,6,8,14,30,188.0,443.0,2.7,28.0,611.0,512.57,378.33
2016,6,8,14,45,372.0,368.5,2.7,28.0,683.5,570.75,422.63
2016,6,8,15,0,556.0,294.0,2.7,28.0,756.0,616.2,456.27
2016,6,8,15,15,630.0,235.0,2.7,28.0,735.0,590.28,438.25
2016,6,8,15,30,704.0,176.0,2.7,28.0,714.0,554.96,413.08
2016,6,8,15,45,688.5,171.0,2.7,28.0,670.5,510.43,379.56
2016,6,8,16,0,673.0,166.0,2.7,28.0,627.0,465.35,344.86
2016,6,8,16,15,651.0,160.0,2.6,27.5,579.5,416.4,306.97
2016,6,8,16,30,629.0,154.0,2.5,27.0,532.0,368.07,268.63
2016,6,8,16,45,590.0,147.0,2.4,27.0,475.5,314.42,225.44
2016,6,8,17,0,551.0,140.0,2.3,27.0,419.0,263.79,184.41
2016,6,8,17,15,531.0,130.5,2.15,26.5,374.5,215.81,145.41
2016,6,8,17,30,511.0,121.0,2.0,26.0,330.0,171.97,110.86
2016,6,8,17,45,468.5,109.5,1.85,26.0,279.5,126.19,78.69
2016,6,8,18,0,426.0,98.0,1.7,26.0,229.0,84.92,55.93
2016,6,8,18,15,363.0,85.0,1.6,25.5,181.0,62.63,47.99
2016,6,8,18,30,300.0,72.0,1.5,25.0,133.0,53.73,40.25
2016,6,8,18,45,221.5,54.5,1.4,24.5,92.0,41.19,29.14
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,28.75,17.57
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,14.69,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,79.5,15.5,1.0,20.5,22.0,13.23,0.0
2016,6,9,6,0,159.0,31.0,1.1,21.0,44.0,23.9,12.89
2016,6,9,6,15,253.0,45.5,1.0,21.5,85.0,34.79,23.91
2016,6,9,6,30,347.0,60.0,0.9,22.0,126.0,45.48,33.6
2016,6,9,6,45,419.5,69.5,0.85,22.5,175.0,52.27,39.69
2016,6,9,7,0,492.0,79.0,0.8,23.0,224.0,65.29,50.89
2016,6,9,7,15,539.5,87.0,1.0,23.5,275.5,107.14,63.56
2016,6,9,7,30,587.0,95.0,1.2,24.0,327.0,154.14,94.51
2016,6,9,7,45,625.0,100.0,1.4,25.0,380.0,201.74,130.71
2016,6,9,8,0,663.0,105.0,1.6,26.0,433.0,252.78,171.68
2016,6,9,8,15,689.0,110.0,1.7,26.0,484.0,303.31,213.86
2016,6,9,8,30,715.0,115.0,1.8,26.0,535.0,355.35,256.97
2016,6,9,8,45,734.5,118.5,1.95,26.5,583.5,406.95,298.68
2016,6,9,9,0,754.0,122.0,2.1,27.0,632.0,456.09,337.56
2016,6,9,9,15,769.5,125.5,2.2,27.0,676.5,503.17,374.57
2016,6,9,9,30,785.0,129.0,2.3,27.0,721.0,549.56,410.2
2016,6,9,9,45,566.5,249.5,2.4,27.5,689.0,554.82,412.72
2016,6,9,10,0,348.0,370.0,2.5,28.0,657.0,536.79,397.3
2016,6,9,10,15,305.5,398.0,2.6,28.0,657.5,546.55,404.01
2016,6,9,10,30,263.0,426.0,2.7,28.0,658.0,552.42,407.54
2016,6,9,10,45,210.5,447.5,2.8,28.5,637.0,537.48,395.42
2016,6,9,11,0,158.0,469.0,2.9,29.0,616.0,523.43,383.8
2016,6,9,11,15,252.0,458.0,2.95,29.0,698.5,596.4,436.59
2016,6,9,11,30,346.0,447.0,3.0,29.0,781.0,666.94,486.54
2016,6,9,11,45,315.0,466.5,3.1,29.5,773.5,664.57,483.02
2016,6,9,12,0,284.0,486.0,3.2,30.0,766.0,659.95,478.38
2016,6,9,12,15,569.0,316.0,3.25,30.0,880.0,756.66,551.27
2016,6,9,12,30,854.0,146.0,3.3,30.0,994.0,827.48,603.43
2016,6,9,12,45,852.5,146.5,3.35,30.0,990.5,825.68,602.02
2016,6,9,13,0,851.0,147.0,3.4,30.0,987.0,821.02,599.29
2016,6,9,13,15,848.5,146.5,3.4,30.0,975.5,811.7,593.3
2016,6,9,13,30,846.0,146.0,3.4,30.0,964.0,799.2,585.27
2016,6,9,13,45,841.5,145.0,3.4,30.0,945.0,781.56,573.86
2016,6,9,14,0,837.0,144.0,3.4,30.0,926.0,760.87,560.19
2016,6,9,14,15,830.5,142.0,3.35,30.0,900.0,734.95,542.12
2016,6,9,14,30,824.0,140.0,3.3,30.0,874.0,706.3,521.95
2016,6,9,14,45,793.0,151.5,3.3,30.0,836.0,675.06,499.35
2016,6,9,15,0,762.0,163.0,3.3,30.0,798.0,637.38,472.07
2016,6,9,15,15,749.5,160.0,3.25,29.5,759.5,598.01,444.23
2016,6,9,15,30,737.0,157.0,3.2,29.0,721.0,556.9,414.44
2016,6,9,15,45,718.0,154.5,3.2,29.0,676.5,511.46,380.07
2016,6,9,16,0,699.0,152.0,3.2,29.0,632.0,465.67,344.65
2016,6,9,16,15,678.0,147.0,3.1,28.5,584.5,416.87,306.69
2016,6,9,16,30,657.0,142.0,3.0,28.0,537.0,368.51,268.11
2016,6,9,16,45,502.5,167.0,2.95,28.0,453.5,299.93,216.16
2016,6,9,17,0,348.0,192.0,2.9,28.0,370.0,246.76,177.39
2016,6,9,17,15,328.0,174.0,2.7,27.5,326.0,206.23,145.46
2016,6,9,17,30,308.0,156.0,2.5,27.0,282.0,167.57,115.68
2016,6,9,17,45,375.0,125.5,2.35,27.0,256.5,129.28,84.45
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,83.55,54.21
2016,6,9,18,15,379.0,82.5,2.05,26.0,183.0,60.97,46.49
2016,6,9,18,30,316.0,70.0,1.9,25.0,135.0,52.37,39.1
2016,6,9,18,45,235.0,53.5,1.75,24.5,93.5,40.5,28.57
2016,6,9,19,0,154.0,37.0,1.6,24.0,52.0,28.33,17.29
2016,6,9,19,15,77.0,18.5,1.65,24.0,26.0,14.71,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,14.5,1.0,21.5,23.0,12.38,0.0
2016,6,10,6,0,190.0,29.0,1.1,22.0,46.0,22.46,11.7
2016,6,10,6,15,289.0,42.0,1.25,22.0,87.5,32.33,21.77
2016,6,10,6,30,388.0,55.0,1.4,22.0,129.0,43.75,32.11
2016,6,10,6,45,459.0,63.5,1.6,22.5,178.0,49.44,37.25
2016,6,10,7,0,530.0,72.0,1.8,23.0,227.0,59.67,46.07
2016,6,10,7,15,576.0,78.5,1.9,23.5,279.0,102.36,58.66
2016,6,10,7,30,622.0,85.0,2.0,24.0,331.0,149.95,89.88
2016,6,10,7,45,658.0,89.5,2.1,24.5,384.0,198.61,127.43
2016,6,10,8,0,694.0,94.0,2.2,25.0,437.0,250.42,169.82
2016,6,10,8,15,718.5,98.0,2.25,25.5,488.5,304.13,214.64
2016,6,10,8,30,743.0,102.0,2.3,26.0,540.0,355.83,257.47
2016,6,10,8,45,548.5,190.5,2.35,26.5,529.0,385.61,285.43
2016,6,10,9,0,354.0,279.0,2.4,27.0,518.0,394.82,294.92
2016,6,10,9,15,582.0,197.0,2.4,27.0,621.5,467.77,349.55
2016,6,10,9,30,810.0,115.0,2.4,27.0,725.0,549.85,411.07
2016,6,10,9,45,821.0,117.0,2.4,27.5,764.5,590.51,440.59
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,630.57,469.03
2016,6,10,10,15,840.5,121.0,2.4,28.0,837.5,667.08,495.22
2016,6,10,10,30,849.0,123.0,2.4,28.0,871.0,701.31,519.33
2016,6,10,10,45,855.5,124.0,2.4,28.5,898.5,730.79,538.71
2016,6,10,11,0,862.0,125.0,2.4,29.0,926.0,757.52,555.81
2016,6,10,11,15,866.5,126.0,2.4,29.0,946.0,779.81,570.03
2016,6,10,11,30,871.0,127.0,2.4,29.0,966.0,798.99,582.21
2016,6,10,11,45,877.0,125.0,2.45,29.5,979.0,813.74,590.65
2016,6,10,12,0,883.0,123.0,2.5,30.0,992.0,825.3,597.05
2016,6,10,12,15,884.0,123.0,2.5,30.0,996.5,831.21,600.68
2016,6,10,12,30,885.0,123.0,2.5,30.0,1001.0,834.0,602.41
2016,6,10,12,45,884.0,123.0,2.55,30.0,998.0,832.2,601.57
2016,6,10,13,0,883.0,123.0,2.6,30.0,995.0,827.35,598.85
2016,6,10,13,15,880.5,122.5,2.6,30.0,983.5,817.64,592.71
2016,6,10,13,30,878.0,122.0,2.6,30.0,972.0,804.64,584.49
2016,6,10,13,45,873.5,121.5,2.6,30.0,953.0,786.81,573.14
2016,6,10,14,0,869.0,121.0,2.6,30.0,934.0,765.81,559.72
2016,6,10,14,15,614.0,260.0,2.6,30.0,826.5,687.11,501.83
2016,6,10,14,30,359.0,399.0,2.6,30.0,719.0,600.21,437.84
2016,6,10,14,45,346.5,387.5,2.65,30.0,687.0,568.98,416.82
2016,6,10,15,0,334.0,376.0,2.7,30.0,655.0,537.26,394.84
2016,6,10,15,15,576.0,244.5,2.65,30.0,697.0,565.32,417.23
2016,6,10,15,30,818.0,113.0,2.6,30.0,739.0,563.02,416.31
2016,6,10,15,45,801.5,111.5,2.6,30.0,695.0,518.21,382.25
2016,6,10,16,0,785.0,110.0,2.6,30.0,651.0,471.47,346.14
2016,6,10,16,15,767.0,107.0,2.5,29.5,603.0,422.29,307.75
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,373.05,268.26
2016,6,10,16,45,719.5,102.0,2.35,29.0,503.0,321.23,225.75
2016,6,10,17,0,690.0,100.0,2.3,29.0,451.0,267.83,181.7
2016,6,10,17,15,658.0,94.5,2.15,28.5,399.0,215.9,139.47
2016,6,10,17,30,626.0,89.0,2.0,28.0,347.0,166.6,100.9
2016,6,10,17,45,574.0,84.0,1.85,28.0,294.0,118.71,67.99
2016,6,10,18,0,522.0,79.0,1.7,28.0,241.0,76.34,46.57
2016,6,10,18,15,458.5,69.5,1.55,27.5,191.5,53.69,40.04
2016,6,10,18,30,395.0,60.0,1.4,27.0,142.0,47.37,34.56
2016,6,10,18,45,301.0,47.5,1.3,26.5,99.0,36.36,24.88
2016,6,10,19,0,207.0,35.0,1.2,26.0,56.0,26.97,16.09
2016,6,10,19,15,103.5,17.5,1.2,25.5,28.0,13.6,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.0,16.0,1.75,22.5,20.5,13.66,0.0
2016,6,11,6,0,102.0,32.0,2.0,23.0,41.0,24.9,13.47
2016,6,11,6,15,186.5,49.5,2.2,23.5,80.0,38.13,26.45
2016,6,11,6,30,271.0,67.0,2.4,24.0,119.0,50.15,37.25
2016,6,11,6,45,343.0,79.5,2.6,24.5,166.5,58.84,44.94
2016,6,11,7,0,415.0,92.0,2.8,25.0,214.0,70.58,54.97
2016,6,11,7,15,464.5,102.0,2.9,25.0,264.5,109.8,68.34
2016,6,11,7,30,514.0,112.0,3.0,25.0,315.0,154.33,97.77
2016,6,11,7,45,550.0,120.0,3.1,25.5,366.5,202.19,134.35
2016,6,11,8,0,586.0,128.0,3.2,26.0,418.0,251.05,173.69
2016,6,11,8,15,354.5,194.0,3.25,26.0,375.5,264.56,194.01
2016,6,11,8,30,123.0,260.0,3.3,26.0,333.0,254.36,192.52
2016,6,11,8,45,399.5,208.0,3.35,26.5,473.0,338.72,253.56
2016,6,11,9,0,676.0,156.0,3.4,27.0,613.0,446.06,333.05
2016,6,11,9,15,693.0,160.5,3.4,27.0,657.0,491.82,368.81
2016,6,11,9,30,710.0,165.0,3.4,27.0,701.0,537.22,403.71
2016,6,11,9,45,513.5,270.0,3.45,27.5,668.5,539.12,403.83
2016,6,11,10,0,317.0,375.0,3.5,28.0,636.0,520.43,387.82
2016,6,11,10,15,529.5,281.5,3.5,28.0,739.0,601.7,449.13
2016,6,11,10,30,742.0,188.0,3.5,28.0,842.0,686.67,512.12
2016,6,11,10,45,743.0,194.5,3.55,28.5,867.5,714.51,530.43
2016,6,11,11,0,744.0,201.0,3.6,29.0,893.0,739.61,546.85
2016,6,11,11,15,749.5,203.0,3.6,29.0,913.0,761.64,561.98
2016,6,11,11,30,755.0,205.0,3.6,29.0,933.0,780.93,575.11
2016,6,11,11,45,754.5,209.0,3.6,29.0,944.0,794.23,584.0
2016,6,11,12,0,754.0,213.0,3.6,29.0,955.0,804.48,590.8
2016,6,11,12,15,485.5,359.5,3.55,29.0,838.5,724.02,529.66
2016,6,11,12,30,217.0,506.0,3.5,29.0,722.0,619.96,451.82
2016,6,11,12,45,487.5,358.0,3.5,29.5,840.0,725.15,530.36
2016,6,11,13,0,758.0,210.0,3.5,30.0,958.0,807.26,590.43
2016,6,11,13,15,754.5,209.0,3.45,30.0,947.0,797.25,582.87
2016,6,11,13,30,751.0,208.0,3.4,30.0,936.0,784.32,573.93
2016,6,11,13,45,484.0,338.5,3.4,30.0,804.5,682.21,499.0
2016,6,11,14,0,217.0,469.0,3.4,30.0,673.0,569.09,415.66
2016,6,11,14,15,473.5,333.5,3.35,30.0,760.5,645.9,474.93
2016,6,11,14,30,730.0,198.0,3.3,30.0,848.0,697.88,514.65
2016,6,11,14,45,494.5,297.5,3.25,30.0,730.5,598.6,441.39
2016,6,11,15,0,259.0,397.0,3.2,30.0,613.0,506.62,373.32
2016,6,11,15,15,278.5,371.5,3.15,29.5,594.0,485.08,359.34
2016,6,11,15,30,298.0,346.0,3.1,29.0,575.0,461.21,342.93
2016,6,11,15,45,451.0,271.5,3.05,29.0,594.5,467.9,347.89
2016,6,11,16,0,604.0,197.0,3.0,29.0,614.0,458.65,339.47
2016,6,11,16,15,581.5,190.0,2.9,29.0,567.5,411.95,302.89
2016,6,11,16,30,559.0,183.0,2.8,29.0,521.0,363.12,264.26
2016,6,11,16,45,532.5,173.5,2.7,29.0,472.0,314.86,225.59
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,268.39,188.02
