Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,221.06,150.75
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,177.12,117.3
2016,6,11,17,45,388.5,129.0,2.05,27.5,272.5,133.47,86.95
2016,6,11,18,0,344.0,115.0,1.9,27.0,223.0,94.64,64.74
2016,6,11,18,15,285.0,98.5,1.8,26.5,176.0,72.93,56.5
2016,6,11,18,30,226.0,82.0,1.7,26.0,129.0,61.17,46.37
2016,6,11,18,45,156.0,60.5,1.65,26.0,88.5,45.76,32.81
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,30.02,18.59
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,15.76,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.0,15.5,2.2,23.5,20.0,13.23,0.0
2016,6,12,6,0,98.0,31.0,2.4,24.0,40.0,24.17,12.81
2016,6,12,6,15,178.5,49.5,2.45,24.0,78.5,38.09,26.35
2016,6,12,6,30,259.0,68.0,2.5,24.0,117.0,50.82,37.81
2016,6,12,6,45,138.5,85.5,2.65,24.5,112.5,65.05,50.24
2016,6,12,7,0,18.0,103.0,2.8,25.0,108.0,80.81,63.67
2016,6,12,7,15,9.0,107.0,2.9,25.0,109.5,86.33,64.89
2016,6,12,7,30,0.0,111.0,3.0,25.0,111.0,90.05,68.03
2016,6,12,7,45,55.5,160.0,3.1,25.5,187.5,137.53,103.41
2016,6,12,8,0,111.0,209.0,3.2,26.0,264.0,192.8,144.71
2016,6,12,8,15,244.5,217.0,3.25,26.0,356.0,248.8,184.86
2016,6,12,8,30,378.0,225.0,3.3,26.0,448.0,318.17,236.55
2016,6,12,8,45,222.0,259.0,3.35,26.5,392.5,302.72,228.01
2016,6,12,9,0,66.0,293.0,3.4,27.0,337.0,270.14,204.42
2016,6,12,9,15,211.5,307.5,3.4,27.0,464.0,362.33,273.62
2016,6,12,9,30,357.0,322.0,3.4,27.0,591.0,467.79,351.67
2016,6,12,9,45,306.0,356.0,3.4,27.5,596.0,483.14,361.65
2016,6,12,10,0,255.0,390.0,3.4,28.0,601.0,493.62,367.9
2016,6,12,10,15,181.0,410.0,3.35,28.0,562.5,468.85,348.93
2016,6,12,10,30,107.0,430.0,3.3,28.0,524.0,437.55,324.96
2016,6,12,10,45,153.0,448.5,3.3,28.5,588.0,495.88,366.65
2016,6,12,11,0,199.0,467.0,3.3,29.0,652.0,551.26,405.25
2016,6,12,11,15,275.5,454.5,3.3,29.0,717.0,610.15,447.4
2016,6,12,11,30,352.0,442.0,3.3,29.0,782.0,665.93,486.95
2016,6,12,11,45,383.5,437.5,3.35,29.5,811.5,693.33,505.07
2016,6,12,12,0,415.0,433.0,3.4,30.0,841.0,722.87,524.58
2016,6,12,12,15,397.5,439.0,3.35,30.0,832.0,713.75,517.7
2016,6,12,12,30,380.0,445.0,3.3,30.0,823.0,705.8,511.79
2016,6,12,12,45,357.0,456.0,3.3,30.0,810.0,695.82,504.53
2016,6,12,13,0,334.0,467.0,3.3,30.0,797.0,684.29,496.22
2016,6,12,13,15,329.5,464.5,3.3,30.0,787.0,674.89,489.9
2016,6,12,13,30,325.0,462.0,3.3,30.0,777.0,664.01,482.56
2016,6,12,13,45,375.5,429.0,3.3,30.0,786.0,668.62,487.13
2016,6,12,14,0,426.0,396.0,3.3,30.0,795.0,673.92,491.91
2016,6,12,14,15,342.0,414.5,3.25,30.0,729.0,612.24,447.91
2016,6,12,14,30,258.0,433.0,3.2,30.0,663.0,557.24,408.45
2016,6,12,14,45,187.0,418.0,3.2,30.0,582.0,482.65,355.42
2016,6,12,15,0,116.0,403.0,3.2,30.0,501.0,416.44,307.66
2016,6,12,15,15,378.5,303.5,3.15,30.0,598.5,493.65,366.54
2016,6,12,15,30,641.0,204.0,3.1,30.0,696.0,543.08,402.46
2016,6,12,15,45,497.5,245.5,3.05,30.0,614.0,471.0,348.59
2016,6,12,16,0,354.0,287.0,3.0,30.0,532.0,407.8,301.76
2016,6,12,16,15,352.0,264.0,2.9,29.5,492.5,368.66,272.61
2016,6,12,16,30,350.0,241.0,2.8,29.0,453.0,329.04,242.28
2016,6,12,16,45,439.0,197.0,2.7,29.0,438.0,303.55,219.36
2016,6,12,17,0,528.0,153.0,2.6,29.0,423.0,265.87,185.49
2016,6,12,17,15,491.5,143.5,2.4,28.5,373.0,218.26,147.77
2016,6,12,17,30,455.0,134.0,2.2,28.0,323.0,173.99,113.93
2016,6,12,17,45,414.0,121.0,2.05,28.0,273.5,130.29,83.24
2016,6,12,18,0,373.0,108.0,1.9,28.0,224.0,90.97,60.87
2016,6,12,18,15,312.0,93.0,1.85,27.5,177.0,67.8,51.95
2016,6,12,18,30,251.0,78.0,1.8,27.0,130.0,58.7,44.12
2016,6,12,18,45,180.0,58.5,1.75,26.5,90.5,44.54,31.73
2016,6,12,19,0,109.0,39.0,1.7,26.0,51.0,30.11,18.71
2016,6,12,19,15,54.5,19.5,1.85,26.0,25.5,15.44,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.0,13.66,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,42.0,24.94,13.36
2016,6,13,6,15,214.0,48.0,3.15,24.0,82.0,36.5,25.0
2016,6,13,6,30,307.0,64.0,3.3,24.0,122.0,48.18,35.56
2016,6,13,6,45,391.0,73.0,3.5,24.5,171.5,54.57,41.29
2016,6,13,7,0,475.0,82.0,3.7,25.0,221.0,64.99,50.22
2016,6,13,7,15,524.0,90.0,3.75,25.5,272.5,105.67,63.21
2016,6,13,7,30,573.0,98.0,3.8,26.0,324.0,151.73,92.95
2016,6,13,7,45,619.5,101.0,3.85,26.5,378.0,198.32,128.01
2016,6,13,8,0,666.0,104.0,3.9,27.0,432.0,249.29,168.99
2016,6,13,8,15,691.5,108.5,3.85,27.0,483.0,299.28,211.12
2016,6,13,8,30,717.0,113.0,3.8,27.0,534.0,350.73,254.22
2016,6,13,8,45,741.0,115.0,3.8,27.5,583.0,402.91,296.71
2016,6,13,9,0,765.0,117.0,3.8,28.0,632.0,453.01,336.62
2016,6,13,9,15,779.5,120.0,3.75,28.0,676.5,499.63,373.61
2016,6,13,9,30,794.0,123.0,3.7,28.0,721.0,545.45,409.06
2016,6,13,9,45,806.0,125.0,3.7,28.5,760.5,587.87,440.44
2016,6,13,10,0,818.0,127.0,3.7,29.0,800.0,625.85,467.88
2016,6,13,10,15,480.0,282.0,3.65,29.5,681.0,568.34,422.32
2016,6,13,10,30,142.0,437.0,3.6,30.0,562.0,471.99,347.54
2016,6,13,10,45,213.0,443.5,3.6,30.5,638.0,534.51,392.44
2016,6,13,11,0,284.0,450.0,3.6,31.0,714.0,604.61,441.15
2016,6,13,11,15,319.5,445.5,3.55,31.0,748.5,635.88,462.78
2016,6,13,11,30,355.0,441.0,3.5,31.0,783.0,667.03,484.36
2016,6,13,11,45,265.5,473.0,3.5,31.0,731.0,628.81,456.01
2016,6,13,12,0,176.0,505.0,3.5,31.0,679.0,582.54,422.18
2016,6,13,12,15,518.5,321.5,3.5,31.0,836.0,718.05,523.67
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,824.57,600.3
2016,6,13,12,45,474.0,312.0,3.5,31.5,783.0,674.57,491.28
2016,6,13,13,0,87.0,486.0,3.5,32.0,573.0,489.11,353.69
2016,6,13,13,15,192.5,478.5,3.5,32.0,666.5,571.88,414.5
2016,6,13,13,30,298.0,471.0,3.5,32.0,760.0,650.04,469.81
2016,6,13,13,45,568.5,305.0,3.5,32.0,842.0,716.62,521.1
2016,6,13,14,0,839.0,139.0,3.5,32.0,924.0,757.2,554.1
2016,6,13,14,15,567.5,281.0,3.5,32.0,806.0,669.69,488.72
2016,6,13,14,30,296.0,423.0,3.5,32.0,688.0,575.51,418.94
2016,6,13,14,45,545.5,281.5,3.5,32.0,746.0,619.32,454.19
2016,6,13,15,0,795.0,140.0,3.5,32.0,804.0,638.23,470.29
2016,6,13,15,15,479.0,253.5,3.4,31.5,648.5,513.01,378.75
2016,6,13,15,30,163.0,367.0,3.3,31.0,493.0,399.25,294.97
2016,6,13,15,45,279.0,322.5,3.25,31.0,522.0,416.69,308.36
2016,6,13,16,0,395.0,278.0,3.2,31.0,551.0,419.96,309.75
2016,6,13,16,15,418.5,248.0,3.05,30.5,518.0,386.83,284.4
2016,6,13,16,30,442.0,218.0,2.9,30.0,485.0,347.61,253.72
2016,6,13,16,45,463.0,190.0,2.8,30.0,448.0,305.96,219.78
2016,6,13,17,0,484.0,162.0,2.7,30.0,411.0,261.41,182.79
2016,6,13,17,15,344.0,164.0,2.5,29.5,331.0,202.73,140.89
2016,6,13,17,30,204.0,166.0,2.3,29.0,251.0,160.16,113.25
2016,6,13,17,45,186.5,144.0,2.15,29.0,213.0,127.4,89.33
2016,6,13,18,0,169.0,122.0,2.0,29.0,175.0,96.77,69.1
2016,6,13,18,15,143.5,100.0,1.95,28.5,139.0,74.76,57.56
2016,6,13,18,30,118.0,78.0,1.9,28.0,103.0,59.25,44.39
2016,6,13,18,45,81.5,57.0,1.9,27.5,72.0,44.0,31.15
2016,6,13,19,0,45.0,36.0,1.9,27.0,41.0,28.45,17.32
2016,6,13,19,15,22.5,18.0,2.05,26.5,20.5,14.68,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.5,20.0,13.66,0.0
2016,6,14,6,0,87.0,32.0,3.2,24.0,40.0,24.84,13.24
2016,6,14,6,15,172.5,50.5,3.3,24.0,79.0,38.74,26.87
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,51.55,38.42
2016,6,14,6,45,129.0,72.5,3.55,24.5,97.0,54.43,41.17
2016,6,14,7,0,0.0,76.0,3.7,25.0,76.0,61.64,47.36
2016,6,14,7,15,242.5,98.5,3.75,25.0,194.0,91.78,61.58
2016,6,14,7,30,485.0,121.0,3.8,25.0,312.0,155.37,100.03
2016,6,14,7,45,244.5,138.0,3.9,25.5,234.5,154.95,109.49
2016,6,14,8,0,4.0,155.0,4.0,26.0,157.0,126.84,96.47
2016,6,14,8,15,5.0,166.5,3.9,26.0,169.5,137.35,104.45
2016,6,14,8,30,6.0,178.0,3.8,26.0,182.0,147.91,112.39
2016,6,14,8,45,30.0,231.5,3.7,26.5,251.5,201.76,153.42
2016,6,14,9,0,54.0,285.0,3.6,27.0,321.0,258.15,195.72
2016,6,14,9,15,40.5,286.0,3.45,27.5,314.5,256.73,193.82
2016,6,14,9,30,27.0,287.0,3.3,28.0,308.0,253.64,190.67
2016,6,14,9,45,18.0,248.0,3.15,28.5,262.5,216.23,161.72
2016,6,14,10,0,9.0,209.0,3.0,29.0,217.0,179.6,133.39
2016,6,14,10,15,14.5,259.5,2.95,29.0,272.0,225.77,168.09
2016,6,14,10,30,20.0,310.0,2.9,29.0,327.0,272.51,202.55
2016,6,14,10,45,18.0,299.5,2.85,29.5,315.5,263.41,195.02
2016,6,14,11,0,16.0,289.0,2.8,30.0,304.0,254.02,187.48
2016,6,14,11,15,43.5,374.0,2.9,30.0,416.0,353.03,260.22
2016,6,14,11,30,71.0,459.0,3.0,30.0,528.0,448.91,328.71
2016,6,14,11,45,187.5,472.0,3.1,30.5,656.5,560.84,408.61
2016,6,14,12,0,304.0,485.0,3.2,31.0,785.0,673.29,486.45
2016,6,14,12,15,172.5,459.5,3.35,31.0,630.5,542.71,394.4
2016,6,14,12,30,41.0,434.0,3.5,31.0,476.0,407.56,297.07
2016,6,14,12,45,88.5,469.5,3.7,31.0,557.5,476.82,348.0
2016,6,14,13,0,136.0,505.0,3.9,31.0,639.0,550.84,400.82
2016,6,14,13,15,492.5,323.0,4.0,31.0,801.5,691.25,506.78
2016,6,14,13,30,849.0,141.0,4.1,31.0,964.0,795.77,584.27
2016,6,14,13,45,847.0,138.0,4.25,31.5,946.0,778.66,571.81
2016,6,14,14,0,845.0,135.0,4.4,32.0,928.0,758.36,557.89
2016,6,14,14,15,839.0,134.0,4.4,31.5,902.0,733.67,541.82
2016,6,14,14,30,833.0,133.0,4.4,31.0,876.0,706.19,523.51
2016,6,14,14,45,825.5,130.0,4.45,31.0,843.5,673.43,500.29
2016,6,14,15,0,818.0,127.0,4.5,31.0,811.0,638.3,474.95
2016,6,14,15,15,807.0,124.5,4.45,31.0,772.5,601.7,447.74
2016,6,14,15,30,796.0,122.0,4.4,31.0,734.0,560.21,416.52
2016,6,14,15,45,781.0,119.5,4.4,31.0,690.5,515.2,382.13
2016,6,14,16,0,766.0,117.0,4.4,31.0,647.0,469.34,346.27
2016,6,14,16,15,528.5,186.0,4.25,30.5,539.5,384.02,282.74
2016,6,14,16,30,291.0,255.0,4.1,30.0,432.0,318.19,235.09
2016,6,14,16,45,484.5,179.0,4.0,30.0,441.5,304.46,219.08
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,268.3,182.73
2016,6,14,17,15,645.5,97.5,3.6,29.5,399.0,216.96,140.8
2016,6,14,17,30,613.0,92.0,3.3,29.0,347.0,168.31,102.63
2016,6,14,17,45,569.0,85.5,3.05,29.0,295.5,120.71,69.37
2016,6,14,18,0,525.0,79.0,2.8,29.0,244.0,77.7,46.79
2016,6,14,18,15,461.5,70.0,2.65,28.5,194.5,53.95,40.11
2016,6,14,18,30,398.0,61.0,2.5,28.0,145.0,48.06,35.01
2016,6,14,18,45,306.0,49.0,2.4,27.5,102.5,37.46,25.72
2016,6,14,19,0,214.0,37.0,2.3,27.0,60.0,28.48,17.38
2016,6,14,19,15,107.0,18.5,2.4,26.5,30.0,14.36,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.0,2.85,23.5,18.0,13.66,0.0
2016,6,15,6,0,49.0,32.0,3.0,24.0,36.0,25.15,13.43
2016,6,15,6,15,120.0,54.5,3.15,24.0,74.5,41.24,28.95
2016,6,15,6,30,191.0,77.0,3.3,24.0,113.0,57.38,43.37
2016,6,15,6,45,267.0,92.0,3.5,24.5,160.0,68.36,53.06
2016,6,15,7,0,343.0,107.0,3.7,25.0,207.0,78.16,61.44
2016,6,15,7,15,394.5,119.0,3.8,25.5,257.0,114.88,75.23
2016,6,15,7,30,446.0,131.0,3.9,26.0,307.0,157.22,102.76
2016,6,15,7,45,504.5,134.0,4.05,26.5,360.5,199.47,133.55
2016,6,15,8,0,563.0,137.0,4.2,27.0,414.0,249.99,173.02
2016,6,15,8,15,592.5,143.5,4.3,27.5,464.5,297.41,211.9
2016,6,15,8,30,622.0,150.0,4.4,28.0,515.0,346.94,252.28
2016,6,15,8,45,664.5,146.0,4.5,28.5,566.5,394.69,290.72
2016,6,15,9,0,707.0,142.0,4.6,29.0,618.0,444.97,330.48
2016,6,15,9,15,724.0,145.5,4.6,29.0,662.5,491.2,367.11
2016,6,15,9,30,741.0,149.0,4.6,29.0,707.0,537.72,403.1
2016,6,15,9,45,767.0,144.5,4.7,29.5,749.5,580.64,435.27
2016,6,15,10,0,793.0,140.0,4.8,30.0,792.0,623.18,466.5
2016,6,15,10,15,802.5,142.0,4.8,30.0,826.0,659.87,493.43
2016,6,15,10,30,812.0,144.0,4.8,30.0,860.0,694.49,518.43
2016,6,15,10,45,825.5,141.5,4.85,30.5,889.0,719.8,535.93
2016,6,15,11,0,839.0,139.0,4.9,31.0,918.0,748.24,555.2
2016,6,15,11,15,844.0,140.0,4.85,31.0,938.0,770.52,570.23
2016,6,15,11,30,849.0,141.0,4.8,31.0,958.0,789.79,582.65
2016,6,15,11,45,859.0,136.5,4.8,31.5,973.0,805.57,591.75
2016,6,15,12,0,869.0,132.0,4.8,32.0,988.0,818.33,598.83
2016,6,15,12,15,870.0,132.5,4.7,32.0,992.5,824.7,602.35
2016,6,15,12,30,871.0,133.0,4.6,32.0,997.0,828.02,604.04
2016,6,15,12,45,871.0,132.0,4.55,32.0,994.0,826.49,602.83
2016,6,15,13,0,871.0,131.0,4.5,32.0,991.0,822.0,599.76
2016,6,15,13,15,868.5,130.5,4.4,32.0,980.0,812.73,593.38
2016,6,15,13,30,866.0,130.0,4.3,32.0,969.0,800.2,584.92
2016,6,15,13,45,861.0,129.5,4.2,32.5,950.5,782.5,571.89
2016,6,15,14,0,856.0,129.0,4.1,33.0,932.0,761.7,556.88
2016,6,15,14,15,850.5,128.0,4.0,33.0,906.5,737.13,539.79
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,709.72,520.38
2016,6,15,14,45,835.5,126.0,3.8,33.0,848.5,676.94,496.98
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,641.89,471.65
2016,6,15,15,15,815.5,122.5,3.6,32.5,777.5,602.93,444.04
2016,6,15,15,30,805.0,120.0,3.5,32.0,739.0,563.71,415.52
2016,6,15,15,45,790.5,118.0,3.45,32.0,695.5,519.06,381.69
2016,6,15,16,0,776.0,116.0,3.4,32.0,652.0,473.48,346.37
2016,6,15,16,15,758.0,112.5,3.25,31.5,605.0,424.45,308.17
2016,6,15,16,30,740.0,109.0,3.1,31.0,558.0,375.36,268.94
2016,6,15,16,45,716.5,104.5,3.0,31.0,507.5,320.97,224.57
2016,6,15,17,0,693.0,100.0,2.9,31.0,457.0,270.2,182.48
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.5,218.7,140.69
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,169.73,102.44
2016,6,15,17,45,588.5,83.0,2.3,29.5,300.5,121.0,68.57
2016,6,15,18,0,547.0,76.0,2.1,29.0,249.0,76.55,45.22
2016,6,15,18,15,484.5,67.5,2.05,28.5,199.0,52.08,38.53
2016,6,15,18,30,422.0,59.0,2.0,28.0,149.0,46.49,33.7
2016,6,15,18,45,331.5,47.5,1.95,27.5,105.5,36.47,24.91
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,27.81,16.88
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,14.0,0.02
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,56.5,16.0,3.45,23.5,21.0,13.66,0.0
2016,6,16,6,0,113.0,32.0,3.7,24.0,42.0,24.9,13.17
2016,6,16,6,15,207.0,48.5,3.8,24.0,82.0,36.85,25.27
2016,6,16,6,30,301.0,65.0,3.9,24.0,122.0,48.89,36.15
2016,6,16,6,45,388.0,74.0,4.05,24.5,171.5,55.27,41.88
2016,6,16,7,0,475.0,83.0,4.2,25.0,221.0,64.17,49.52
2016,6,16,7,15,525.0,91.0,4.2,25.5,273.0,104.75,62.93
2016,6,16,7,30,575.0,99.0,4.2,26.0,325.0,150.83,92.29
2016,6,16,7,45,625.0,100.5,4.25,26.5,380.0,196.83,126.55
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,247.58,167.23
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,298.13,209.49
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,350.19,252.67
2016,6,16,8,45,754.0,111.5,4.35,28.5,588.0,402.75,295.5
2016,6,16,9,0,781.0,112.0,4.4,29.0,638.0,453.49,336.03
2016,6,16,9,15,795.5,115.0,4.4,29.0,682.5,500.85,373.77
2016,6,16,9,30,810.0,118.0,4.4,29.0,727.0,547.38,409.97
2016,6,16,9,45,824.5,118.5,4.45,29.5,767.5,588.87,440.99
2016,6,16,10,0,839.0,119.0,4.5,30.0,808.0,630.07,470.98
2016,6,16,10,15,847.0,120.5,4.5,30.0,841.5,666.21,497.52
2016,6,16,10,30,855.0,122.0,4.5,30.0,875.0,700.04,521.94
2016,6,16,10,45,863.0,122.5,4.55,30.5,903.0,730.53,542.71
2016,6,16,11,0,871.0,123.0,4.6,31.0,931.0,758.34,561.23
2016,6,16,11,15,875.0,123.5,4.6,31.0,951.0,780.26,575.62
2016,6,16,11,30,879.0,124.0,4.6,31.0,971.0,799.04,587.92
2016,6,16,11,45,881.0,125.0,4.6,31.5,983.0,813.4,596.03
2016,6,16,12,0,883.0,126.0,4.6,32.0,995.0,824.44,601.93
2016,6,16,12,15,884.0,126.0,4.6,32.0,1000.0,830.58,605.83
2016,6,16,12,30,885.0,126.0,4.6,32.0,1005.0,833.61,607.76
2016,6,16,12,45,884.5,125.5,4.6,32.5,1001.5,832.08,605.51
2016,6,16,13,0,884.0,125.0,4.6,33.0,998.0,827.54,601.36
2016,6,16,13,15,881.5,124.5,4.55,33.0,987.0,818.16,595.13
2016,6,16,13,30,879.0,124.0,4.5,33.0,976.0,805.49,586.79
2016,6,16,13,45,875.0,123.0,4.45,33.0,957.5,787.96,575.25
2016,6,16,14,0,871.0,122.0,4.4,33.0,939.0,767.23,561.61
2016,6,16,14,15,865.5,121.0,4.35,33.0,913.0,742.33,544.67
2016,6,16,14,30,860.0,120.0,4.3,33.0,887.0,714.54,525.1
2016,6,16,14,45,845.5,122.0,4.25,33.0,853.0,680.49,500.81
2016,6,16,15,0,831.0,124.0,4.2,33.0,819.0,644.45,474.76
2016,6,16,15,15,820.5,122.0,4.1,33.0,781.0,605.76,446.33
2016,6,16,15,30,810.0,120.0,4.0,33.0,743.0,566.8,417.09
2016,6,16,15,45,795.5,117.0,3.95,33.0,699.5,521.09,382.52
2016,6,16,16,0,781.0,114.0,3.9,33.0,656.0,474.45,346.45
2016,6,16,16,15,763.0,111.0,3.75,32.5,608.5,425.64,308.44
2016,6,16,16,30,745.0,108.0,3.6,32.0,561.0,376.77,269.37
2016,6,16,16,45,720.5,104.0,3.5,32.0,510.0,325.16,227.11
2016,6,16,17,0,696.0,100.0,3.4,32.0,459.0,271.45,182.89
2016,6,16,17,15,664.5,95.0,3.15,31.5,406.5,219.78,141.03
2016,6,16,17,30,633.0,90.0,2.9,31.0,354.0,170.64,102.69
2016,6,16,17,45,588.5,83.5,2.7,30.5,302.0,121.84,68.9
2016,6,16,18,0,544.0,77.0,2.5,30.0,250.0,77.64,45.77
2016,6,16,18,15,481.0,69.0,2.35,29.0,200.0,53.22,39.41
2016,6,16,18,30,418.0,61.0,2.2,28.0,150.0,48.11,35.07
2016,6,16,18,45,324.5,49.0,2.1,27.5,106.0,37.53,25.81
2016,6,16,19,0,231.0,37.0,2.0,27.0,62.0,28.52,17.49
2016,6,16,19,15,115.5,18.5,2.1,26.5,31.0,14.37,0.56
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.5,13.23,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,45.0,23.91,12.44
2016,6,17,6,15,257.5,45.5,3.35,23.5,86.5,34.83,23.62
2016,6,17,6,30,359.0,60.0,3.5,24.0,128.0,45.57,33.32
2016,6,17,6,45,454.0,66.0,3.65,24.5,180.0,51.57,38.71
2016,6,17,7,0,549.0,72.0,3.8,25.0,232.0,55.51,42.11
2016,6,17,7,15,596.0,78.5,3.8,25.5,285.0,99.01,56.13
2016,6,17,7,30,643.0,85.0,3.8,26.0,338.0,147.53,86.78
2016,6,17,7,45,689.0,86.0,3.85,26.5,393.5,196.11,123.26
2016,6,17,8,0,735.0,87.0,3.9,27.0,449.0,252.07,168.43
2016,6,17,8,15,758.5,91.0,3.9,27.5,501.0,304.23,212.31
2016,6,17,8,30,782.0,95.0,3.9,28.0,553.0,357.53,256.78
2016,6,17,8,45,805.5,95.5,3.9,28.5,603.0,408.6,298.74
2016,6,17,9,0,829.0,96.0,3.9,29.0,653.0,461.16,340.71
2016,6,17,9,15,842.0,98.0,3.85,29.0,698.0,508.45,378.38
2016,6,17,9,30,855.0,100.0,3.8,29.0,743.0,554.63,414.24
2016,6,17,9,45,867.5,100.5,3.8,29.5,783.5,597.88,446.3
2016,6,17,10,0,880.0,101.0,3.8,30.0,824.0,639.48,476.3
2016,6,17,10,15,887.5,102.5,3.75,30.5,858.0,676.8,502.32
2016,6,17,10,30,895.0,104.0,3.7,31.0,892.0,711.66,525.97
2016,6,17,10,45,901.0,104.5,3.7,31.5,919.5,741.95,546.12
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,769.35,563.36
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,792.23,577.88
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,811.82,590.2
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,826.39,597.98
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,837.55,603.53
2016,6,17,12,15,920.5,106.0,3.4,33.0,1016.5,843.68,606.82
2016,6,17,12,30,921.0,106.0,3.3,33.0,1021.0,846.51,608.04
2016,6,17,12,45,919.5,106.0,3.25,33.0,1017.5,844.56,606.49
2016,6,17,13,0,918.0,106.0,3.2,33.0,1014.0,839.41,602.97
2016,6,17,13,15,915.5,105.5,3.15,33.0,1002.5,829.67,596.55
2016,6,17,13,30,913.0,105.0,3.1,33.0,991.0,816.51,587.99
2016,6,17,13,45,909.0,104.5,3.05,33.5,972.0,798.77,575.33
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,777.74,560.61
2016,6,17,14,15,899.5,103.0,2.95,34.0,927.0,752.0,543.96
2016,6,17,14,30,894.0,102.0,2.9,34.0,901.0,723.28,524.26
2016,6,17,14,45,886.0,101.0,2.85,34.0,868.0,690.04,501.1
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,654.31,475.82
2016,6,17,15,15,868.5,98.0,2.75,33.5,796.5,614.5,448.16
2016,6,17,15,30,859.0,96.0,2.7,33.0,758.0,572.72,418.34
2016,6,17,15,45,847.0,93.5,2.7,33.0,714.0,527.44,384.52
2016,6,17,16,0,835.0,91.0,2.7,33.0,670.0,480.87,348.81
2016,6,17,16,15,819.0,88.5,2.6,32.5,622.5,431.53,310.58
2016,6,17,16,30,803.0,86.0,2.5,32.0,575.0,379.74,269.44
2016,6,17,16,45,782.5,82.5,2.45,32.0,524.0,326.99,226.22
2016,6,17,17,0,762.0,79.0,2.4,32.0,473.0,274.89,182.94
2016,6,17,17,15,734.0,75.5,2.25,31.5,420.0,222.11,139.89
2016,6,17,17,30,706.0,72.0,2.1,31.0,367.0,171.37,100.03
2016,6,17,17,45,667.5,67.0,2.0,31.0,314.0,120.64,64.62
2016,6,17,18,0,629.0,62.0,1.9,31.0,261.0,69.83,37.35
2016,6,17,18,15,571.5,55.5,1.75,30.0,210.0,43.27,30.89
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,38.82,27.13
2016,6,17,18,45,423.0,40.0,1.5,28.0,113.5,32.07,21.21
2016,6,17,19,0,332.0,31.0,1.4,27.0,68.0,25.22,14.85
2016,6,17,19,15,166.0,15.5,1.45,26.5,34.0,12.41,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,15.5,2.15,23.5,21.5,13.23,0.0
2016,6,18,6,0,140.0,31.0,2.4,24.0,43.0,23.87,12.27
2016,6,18,6,15,238.5,46.0,2.45,24.0,83.5,35.13,23.82
2016,6,18,6,30,337.0,61.0,2.5,24.0,124.0,46.19,33.85
2016,6,18,6,45,413.0,70.5,2.65,24.5,173.0,52.97,39.91
2016,6,18,7,0,489.0,80.0,2.8,25.0,222.0,61.2,46.98
2016,6,18,7,15,538.0,88.0,2.7,25.5,274.0,102.12,60.65
2016,6,18,7,30,587.0,96.0,2.6,26.0,326.0,148.74,90.03
2016,6,18,7,45,624.0,101.5,2.55,26.5,379.0,196.21,125.69
2016,6,18,8,0,661.0,107.0,2.5,27.0,432.0,247.04,166.49
2016,6,18,8,15,687.5,112.0,2.4,27.0,483.0,297.42,208.43
2016,6,18,8,30,714.0,117.0,2.3,27.0,534.0,349.41,251.38
2016,6,18,8,45,737.5,119.0,2.2,27.5,583.5,401.31,292.97
2016,6,18,9,0,761.0,121.0,2.1,28.0,633.0,451.03,331.78
2016,6,18,9,15,776.5,124.5,1.9,28.0,678.0,498.45,368.12
2016,6,18,9,30,792.0,128.0,1.7,28.0,723.0,545.19,402.65
2016,6,18,9,45,807.0,128.5,1.55,28.5,763.5,588.06,432.64
2016,6,18,10,0,822.0,129.0,1.4,29.0,804.0,629.65,460.56
2016,6,18,10,15,830.5,131.0,1.25,29.0,838.0,663.02,482.82
2016,6,18,10,30,839.0,133.0,1.1,29.0,872.0,697.11,504.72
2016,6,18,10,45,848.5,132.5,0.95,29.5,900.0,727.45,522.32
2016,6,18,11,0,858.0,132.0,0.8,30.0,928.0,755.24,537.5
2016,6,18,11,15,863.0,133.0,0.85,30.0,948.5,778.09,552.3
2016,6,18,11,30,868.0,134.0,0.9,30.0,969.0,797.87,564.87
2016,6,18,11,45,864.5,139.0,1.0,30.5,980.5,810.92,572.77
2016,6,18,12,0,861.0,144.0,1.1,31.0,992.0,820.48,578.56
2016,6,18,12,15,862.5,144.5,1.2,31.0,997.0,827.26,583.84
2016,6,18,12,30,864.0,145.0,1.3,31.0,1002.0,831.04,587.29
2016,6,18,12,45,864.5,144.0,1.4,31.5,1000.0,830.08,586.63
2016,6,18,13,0,865.0,143.0,1.5,32.0,998.0,826.23,584.21
2016,6,18,13,15,863.0,142.0,1.55,32.0,987.0,817.24,579.23
2016,6,18,13,30,861.0,141.0,1.6,32.0,976.0,805.01,572.26
2016,6,18,13,45,857.5,139.5,1.65,32.0,958.0,787.96,562.24
2016,6,18,14,0,854.0,138.0,1.7,32.0,940.0,767.75,550.14
2016,6,18,14,15,848.0,136.5,1.7,32.0,914.0,742.64,533.57
2016,6,18,14,30,842.0,135.0,1.7,32.0,888.0,714.71,514.92
2016,6,18,14,45,831.5,134.5,1.75,32.0,855.0,681.9,492.98
2016,6,18,15,0,821.0,134.0,1.8,32.0,822.0,650.54,471.45
2016,6,18,15,15,591.5,232.0,1.8,32.0,715.5,565.18,410.08
2016,6,18,15,30,362.0,330.0,1.8,32.0,609.0,484.63,352.09
2016,6,18,15,45,564.0,227.0,1.8,32.0,632.5,491.48,357.54
2016,6,18,16,0,766.0,124.0,1.8,32.0,656.0,476.92,345.3
2016,6,18,16,15,747.0,120.5,1.75,31.5,608.0,427.98,307.94
2016,6,18,16,30,728.0,117.0,1.7,31.0,560.0,376.52,267.89
2016,6,18,16,45,699.0,113.5,1.65,31.0,508.5,324.3,225.99
2016,6,18,17,0,670.0,110.0,1.6,31.0,457.0,273.75,184.91
2016,6,18,17,15,637.0,104.5,1.5,30.5,404.5,222.68,144.1
2016,6,18,17,30,604.0,99.0,1.4,30.0,352.0,174.35,106.75
2016,6,18,17,45,551.5,93.0,1.35,29.5,299.0,126.72,74.14
2016,6,18,18,0,499.0,87.0,1.3,29.0,246.0,84.69,52.08
2016,6,18,18,15,437.0,76.5,1.25,28.5,196.5,57.06,42.71
2016,6,18,18,30,375.0,66.0,1.2,28.0,147.0,49.74,36.45
2016,6,18,18,45,282.0,52.5,1.15,27.5,103.5,39.89,27.8
2016,6,18,19,0,189.0,39.0,1.1,27.0,60.0,29.88,18.65
2016,6,18,19,15,94.5,19.5,1.15,26.5,30.0,15.1,1.54
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,15.0,1.5,23.5,19.5,12.8,0.0
2016,6,19,6,0,99.0,30.0,1.7,24.0,39.0,23.42,11.86
2016,6,19,6,15,184.5,48.0,1.8,24.0,77.5,37.03,25.4
2016,6,19,6,30,270.0,66.0,1.9,24.0,116.0,49.47,36.64
2016,6,19,6,45,328.5,76.5,2.05,24.5,157.5,56.66,43.06
2016,6,19,7,0,387.0,87.0,2.2,25.0,199.0,63.67,49.08
2016,6,19,7,15,455.5,97.0,2.2,25.5,256.0,101.28,62.71
2016,6,19,7,30,524.0,107.0,2.2,26.0,313.0,149.26,93.07
2016,6,19,7,45,541.0,118.5,2.25,26.5,358.5,194.4,127.57
2016,6,19,8,0,558.0,130.0,2.3,27.0,404.0,240.83,165.15
2016,6,19,8,15,465.5,177.0,2.2,27.0,423.5,281.74,202.3
2016,6,19,8,30,373.0,224.0,2.1,27.0,443.0,312.63,230.04
2016,6,19,8,45,372.5,247.5,2.05,27.5,482.0,352.96,261.33
2016,6,19,9,0,372.0,271.0,2.0,28.0,521.0,392.59,291.16
2016,6,19,9,15,563.0,205.5,1.95,28.0,613.5,459.74,340.79
2016,6,19,9,30,754.0,140.0,1.9,28.0,706.0,534.63,396.13
2016,6,19,9,45,480.5,268.0,1.9,28.5,636.0,514.2,379.93
2016,6,19,10,0,207.0,396.0,1.9,29.0,566.0,462.98,340.47
2016,6,19,10,15,204.0,415.0,1.95,29.0,588.5,486.37,357.19
2016,6,19,10,30,201.0,434.0,2.0,29.0,611.0,508.84,372.65
2016,6,19,10,45,311.0,412.0,2.1,29.0,696.0,581.54,425.06
2016,6,19,11,0,421.0,390.0,2.2,29.0,781.0,658.36,479.27
2016,6,19,11,15,315.0,438.0,2.3,29.0,734.5,624.64,454.09
2016,6,19,11,30,209.0,486.0,2.4,29.0,688.0,584.75,424.89
2016,6,19,11,45,196.5,494.5,2.5,29.0,686.5,586.26,426.08
2016,6,19,12,0,184.0,503.0,2.6,29.0,685.0,586.45,426.11
2016,6,19,12,15,166.5,505.5,2.65,29.0,670.5,576.3,418.81
2016,6,19,12,30,149.0,508.0,2.7,29.0,656.0,564.96,410.75
2016,6,19,12,45,131.5,503.0,2.75,29.0,633.5,546.29,397.67
2016,6,19,13,0,114.0,498.0,2.8,29.0,611.0,521.02,380.04
2016,6,19,13,15,97.0,483.5,2.8,29.0,579.0,493.29,360.53
2016,6,19,13,30,80.0,469.0,2.8,29.0,547.0,465.39,340.81
2016,6,19,13,45,110.5,470.5,2.85,29.0,576.0,487.93,357.82
2016,6,19,14,0,141.0,472.0,2.9,29.0,605.0,514.03,376.96
2016,6,19,14,15,109.5,447.5,2.9,29.0,549.5,460.33,338.67
2016,6,19,14,30,78.0,423.0,2.9,29.0,494.0,413.15,304.94
2016,6,19,14,45,172.0,410.0,2.9,29.0,557.0,466.16,344.97
2016,6,19,15,0,266.0,397.0,2.9,29.0,620.0,511.33,378.16
2016,6,19,15,15,525.5,263.5,2.8,29.0,677.5,550.21,408.33
2016,6,19,15,30,785.0,130.0,2.7,29.0,735.0,562.76,417.93
2016,6,19,15,45,774.5,125.0,2.65,29.0,693.0,518.51,384.11
2016,6,19,16,0,764.0,120.0,2.6,29.0,651.0,473.02,348.83
2016,6,19,16,15,552.0,183.0,2.5,29.0,552.0,395.85,290.94
2016,6,19,16,30,340.0,246.0,2.4,29.0,453.0,330.61,243.15
2016,6,19,16,45,513.5,174.0,2.35,29.0,455.0,311.57,223.57
2016,6,19,17,0,687.0,102.0,2.3,29.0,457.0,272.25,185.54
2016,6,19,17,15,655.5,96.5,2.1,28.5,405.0,220.63,143.45
2016,6,19,17,30,624.0,91.0,1.9,28.0,353.0,171.57,104.83
2016,6,19,17,45,584.5,83.5,1.7,27.5,301.5,122.92,70.45
2016,6,19,18,0,545.0,76.0,1.5,27.0,250.0,78.3,46.19
2016,6,19,18,15,484.5,68.0,1.4,26.5,200.5,52.36,39.11
2016,6,19,18,30,424.0,60.0,1.3,26.0,151.0,47.22,34.65
2016,6,19,18,45,337.5,48.0,1.25,25.5,107.5,38.39,26.81
2016,6,19,19,0,251.0,36.0,1.2,25.0,64.0,27.83,17.19
2016,6,19,19,15,125.5,18.0,1.2,24.5,32.0,14.0,1.33
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,22.5,20.5,12.38,0.0
2016,6,20,6,0,147.0,29.0,1.5,23.0,41.0,22.38,11.06
2016,6,20,6,15,244.0,43.0,1.6,23.5,81.0,32.93,22.02
2016,6,20,6,30,341.0,57.0,1.7,24.0,121.0,43.31,31.39
2016,6,20,6,45,415.0,66.5,1.85,24.5,169.0,51.79,38.91
2016,6,20,7,0,489.0,76.0,2.0,25.0,217.0,58.04,44.28
2016,6,20,7,15,537.0,83.5,2.05,25.5,268.5,97.44,57.18
2016,6,20,7,30,585.0,91.0,2.1,26.0,320.0,143.39,85.86
2016,6,20,7,45,626.0,94.5,2.15,26.5,372.5,189.76,120.39
2016,6,20,8,0,667.0,98.0,2.2,27.0,425.0,239.9,160.52
2016,6,20,8,15,692.5,102.5,2.15,27.5,476.0,289.79,201.79
2016,6,20,8,30,718.0,107.0,2.1,28.0,527.0,343.92,245.88
2016,6,20,8,45,739.5,110.0,2.1,28.5,575.5,393.22,285.64
2016,6,20,9,0,761.0,113.0,2.1,29.0,624.0,442.98,324.67
2016,6,20,9,15,440.5,232.5,2.05,29.0,533.0,418.69,310.01
2016,6,20,9,30,120.0,352.0,2.0,29.0,442.0,358.77,266.15
2016,6,20,9,45,172.5,372.5,1.95,29.5,509.5,413.28,305.29
2016,6,20,10,0,225.0,393.0,1.9,30.0,577.0,471.5,345.9
2016,6,20,10,15,279.0,398.0,1.85,30.0,636.0,525.29,383.51
2016,6,20,10,30,333.0,403.0,1.8,30.0,695.0,577.81,419.76
2016,6,20,10,45,591.5,265.5,1.75,30.5,805.5,664.73,482.04
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,745.45,538.88
2016,6,20,11,15,468.5,298.5,1.7,31.0,734.5,629.86,454.52
2016,6,20,11,30,87.0,469.0,1.7,31.0,553.0,469.51,337.58
2016,6,20,11,45,477.5,299.0,1.7,31.5,768.5,654.79,472.63
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,814.02,580.17
2016,6,20,12,15,869.0,129.5,1.7,32.0,989.0,820.62,582.71
2016,6,20,12,30,870.0,130.0,1.7,32.0,994.0,824.16,584.84
2016,6,20,12,45,871.5,128.5,1.75,32.5,992.0,823.66,583.78
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,820.19,580.95
2016,6,20,13,15,871.0,126.5,1.8,33.0,979.5,811.53,575.63
2016,6,20,13,30,869.0,126.0,1.8,33.0,969.0,799.59,568.32
2016,6,20,13,45,866.5,124.0,1.85,33.0,951.5,782.77,558.35
2016,6,20,14,0,864.0,122.0,1.9,33.0,934.0,762.71,546.29
2016,6,20,14,15,858.5,121.0,1.95,33.0,908.5,738.16,530.8
2016,6,20,14,30,853.0,120.0,2.0,33.0,883.0,710.74,512.71
2016,6,20,14,45,828.0,129.0,2.05,33.0,847.0,675.8,488.91
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,643.39,466.32
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,604.34,439.0
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,563.62,409.84
2016,6,20,15,45,766.0,130.0,2.25,33.0,692.5,518.96,377.12
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,473.46,342.89
2016,6,20,16,15,732.5,123.0,2.3,32.5,602.0,425.03,306.14
2016,6,20,16,30,714.0,119.0,2.3,32.0,555.0,374.08,266.48
2016,6,20,16,45,688.0,115.0,2.3,32.0,504.5,323.12,225.47
2016,6,20,17,0,662.0,111.0,2.3,32.0,454.0,273.53,185.03
2016,6,20,17,15,629.5,105.0,2.15,31.5,402.5,222.57,144.21
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,174.31,106.81
2016,6,20,17,45,550.5,92.5,1.95,30.5,299.0,127.22,74.23
2016,6,20,18,0,504.0,86.0,1.9,30.0,247.0,85.03,51.64
2016,6,20,18,15,440.5,76.5,1.75,29.0,197.5,57.07,42.63
2016,6,20,18,30,377.0,67.0,1.6,28.0,148.0,50.45,37.06
2016,6,20,18,45,286.0,53.5,1.45,27.5,105.0,40.63,28.44
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,30.64,19.31
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.48,2.23
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.0,12.8,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,40.0,23.1,11.47
2016,6,21,6,15,229.0,44.5,2.75,23.5,80.0,33.99,22.88
2016,6,21,6,30,328.0,59.0,2.8,24.0,120.0,44.7,32.56
2016,6,21,6,45,403.5,68.5,2.85,24.5,168.5,51.51,38.65
2016,6,21,7,0,479.0,78.0,2.9,25.0,217.0,59.6,45.61
2016,6,21,7,15,529.0,86.0,2.85,25.5,268.5,98.46,58.43
2016,6,21,7,30,579.0,94.0,2.8,26.0,320.0,144.58,87.18
2016,6,21,7,45,619.0,98.5,2.8,27.0,372.5,191.25,121.75
2016,6,21,8,0,659.0,103.0,2.8,28.0,425.0,241.61,161.7
2016,6,21,8,15,685.5,107.5,2.65,28.5,476.5,291.42,202.71
2016,6,21,8,30,712.0,112.0,2.5,29.0,528.0,342.82,244.62
2016,6,21,8,45,734.0,115.5,2.35,29.5,576.5,395.29,286.43
2016,6,21,9,0,756.0,119.0,2.2,30.0,625.0,445.48,325.33
2016,6,21,9,15,771.0,122.0,2.1,30.5,670.0,492.04,360.51
2016,6,21,9,30,786.0,125.0,2.0,31.0,715.0,537.89,393.96
2016,6,21,9,45,798.5,127.0,1.9,31.5,754.5,580.45,423.98
2016,6,21,10,0,811.0,129.0,1.8,32.0,794.0,621.58,451.97
2016,6,21,10,15,820.0,131.0,1.75,32.0,828.0,655.01,475.2
2016,6,21,10,30,829.0,133.0,1.7,32.0,862.0,689.22,498.35
2016,6,21,10,45,837.5,133.5,1.7,32.5,890.0,719.5,517.73
2016,6,21,11,0,846.0,134.0,1.7,33.0,918.0,747.2,535.03
2016,6,21,11,15,850.5,135.0,1.75,33.0,938.5,769.54,549.7
2016,6,21,11,30,855.0,136.0,1.8,33.0,959.0,788.83,561.98
2016,6,21,11,45,604.5,294.0,1.9,33.5,880.0,749.07,530.9
2016,6,21,12,0,354.0,452.0,2.0,34.0,801.0,684.88,482.96
2016,6,21,12,15,363.0,450.0,2.05,34.0,809.5,693.51,489.52
2016,6,21,12,30,372.0,448.0,2.1,34.0,818.0,700.54,494.5
2016,6,21,12,45,620.0,290.5,2.15,34.0,904.5,771.33,546.96
2016,6,21,13,0,868.0,133.0,2.2,34.0,991.0,821.1,582.87
2016,6,21,13,15,866.0,132.5,2.25,34.0,980.5,812.55,577.51
2016,6,21,13,30,864.0,132.0,2.3,34.0,970.0,800.76,570.58
2016,6,21,13,45,596.5,287.0,2.35,34.0,860.5,724.09,516.29
