Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,45,878.0,131.5,2.65,34.5,984.0,818.67,583.34
2016,7,1,12,0,875.0,136.0,2.7,35.0,996.0,829.16,588.86
2016,7,1,12,15,876.0,136.5,2.75,35.0,1001.5,836.33,593.55
2016,7,1,12,30,877.0,137.0,2.8,35.0,1007.0,840.38,596.32
2016,7,1,12,45,876.5,136.5,2.9,35.0,1004.5,839.47,596.31
2016,7,1,13,0,876.0,136.0,3.0,35.0,1002.0,835.61,594.5
2016,7,1,13,15,873.5,135.5,3.05,35.0,991.5,826.98,589.4
2016,7,1,13,30,871.0,135.0,3.1,35.0,981.0,815.1,582.26
2016,7,1,13,45,867.0,134.0,3.2,35.5,962.5,798.36,571.07
2016,7,1,14,0,863.0,133.0,3.3,36.0,944.0,778.43,557.84
2016,7,1,14,15,856.5,131.5,3.35,35.5,918.5,753.16,542.71
2016,7,1,14,30,850.0,130.0,3.4,35.0,893.0,725.03,524.92
2016,7,1,14,45,841.5,128.5,3.5,35.0,861.0,692.84,503.08
2016,7,1,15,0,833.0,127.0,3.6,35.0,829.0,658.25,479.14
2016,7,1,15,15,822.5,124.5,3.65,35.0,790.5,619.41,451.57
2016,7,1,15,30,812.0,122.0,3.7,35.0,752.0,580.59,423.33
2016,7,1,15,45,797.0,120.0,3.75,35.0,708.5,535.58,390.03
2016,7,1,16,0,782.0,118.0,3.8,35.0,665.0,489.62,355.2
2016,7,1,16,15,763.5,114.5,3.8,34.5,617.0,440.12,317.51
2016,7,1,16,30,745.0,111.0,3.8,34.0,569.0,390.56,278.68
2016,7,1,16,45,718.5,107.5,3.85,34.0,518.0,335.72,234.68
2016,7,1,17,0,692.0,104.0,3.9,34.0,467.0,284.62,192.87
2016,7,1,17,15,660.5,99.0,3.75,33.5,414.5,232.76,151.01
2016,7,1,17,30,629.0,94.0,3.6,33.0,362.0,183.4,112.19
2016,7,1,17,45,584.5,87.5,3.5,32.5,309.0,134.15,77.03
2016,7,1,18,0,540.0,81.0,3.4,32.0,256.0,89.49,51.34
2016,7,1,18,15,479.5,72.0,3.15,31.0,206.0,55.36,40.85
2016,7,1,18,30,419.0,63.0,2.9,30.0,156.0,49.53,35.98
2016,7,1,18,45,332.5,51.0,2.65,29.5,111.5,39.0,26.85
2016,7,1,19,0,246.0,39.0,2.4,29.0,67.0,30.04,18.72
2016,7,1,19,15,123.0,19.5,2.45,28.5,33.5,15.14,2.88
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,11.1,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,20.3,6.99
2016,7,2,6,15,144.5,45.5,3.1,24.5,67.5,34.94,23.27
2016,7,2,6,30,230.0,65.0,3.3,25.0,105.0,49.38,36.22
2016,7,2,6,45,315.0,77.5,3.5,25.5,152.5,57.5,43.51
2016,7,2,7,0,400.0,90.0,3.7,26.0,200.0,66.11,50.93
2016,7,2,7,15,453.5,100.0,3.75,26.5,251.0,99.61,62.43
2016,7,2,7,30,507.0,110.0,3.8,27.0,302.0,143.47,89.32
2016,7,2,7,45,559.0,113.5,3.9,27.5,356.0,189.92,123.08
2016,7,2,8,0,611.0,117.0,4.0,28.0,410.0,239.07,161.63
2016,7,2,8,15,640.5,122.5,4.05,28.5,461.0,288.29,202.11
2016,7,2,8,30,670.0,128.0,4.1,29.0,512.0,339.57,244.12
2016,7,2,8,45,699.5,129.0,4.15,30.0,562.5,388.8,283.46
2016,7,2,9,0,729.0,130.0,4.2,31.0,613.0,439.36,322.81
2016,7,2,9,15,745.5,133.5,4.25,31.5,658.0,488.2,360.54
2016,7,2,9,30,762.0,137.0,4.3,32.0,703.0,534.64,395.53
2016,7,2,9,45,780.0,137.0,4.35,32.5,744.5,578.16,427.57
2016,7,2,10,0,798.0,137.0,4.4,33.0,786.0,620.74,458.16
2016,7,2,10,15,807.5,139.5,4.4,33.0,820.5,658.77,485.64
2016,7,2,10,30,817.0,142.0,4.4,33.0,855.0,694.74,511.18
2016,7,2,10,45,827.0,141.5,4.45,33.5,884.0,720.23,528.41
2016,7,2,11,0,837.0,141.0,4.5,34.0,913.0,748.53,547.13
2016,7,2,11,15,842.0,142.0,4.5,34.0,934.0,771.6,562.72
2016,7,2,11,30,847.0,143.0,4.5,34.0,955.0,791.68,575.69
2016,7,2,11,45,849.0,144.5,4.55,34.5,968.5,806.67,584.26
2016,7,2,12,0,851.0,146.0,4.6,35.0,982.0,818.43,590.72
2016,7,2,12,15,852.0,146.5,4.6,35.0,987.5,825.41,595.12
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,829.37,597.62
2016,7,2,12,45,852.5,146.5,4.65,35.5,991.0,828.51,595.98
2016,7,2,13,0,852.0,146.0,4.7,36.0,989.0,824.81,592.58
2016,7,2,13,15,850.0,145.5,4.7,36.0,979.0,816.86,587.51
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,805.74,580.43
2016,7,2,13,45,843.0,144.5,4.75,36.0,951.0,789.06,569.87
2016,7,2,14,0,838.0,144.0,4.8,36.0,933.0,769.31,557.41
2016,7,2,14,15,832.0,142.5,4.8,36.0,908.0,745.05,540.95
2016,7,2,14,30,826.0,141.0,4.8,36.0,883.0,717.98,522.28
2016,7,2,14,45,816.5,139.5,4.85,36.0,850.5,690.89,503.37
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,655.7,478.63
2016,7,2,15,15,796.0,135.5,4.9,35.5,780.0,616.66,451.54
2016,7,2,15,30,785.0,133.0,4.9,35.0,742.0,575.9,422.52
2016,7,2,15,45,767.5,131.5,4.9,35.0,698.5,531.08,388.96
2016,7,2,16,0,750.0,130.0,4.9,35.0,655.0,485.58,354.14
2016,7,2,16,15,571.5,182.5,4.85,34.5,566.5,412.6,300.12
2016,7,2,16,30,393.0,235.0,4.8,34.0,478.0,348.49,253.28
2016,7,2,16,45,521.5,176.0,4.75,34.0,467.5,324.06,230.75
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,284.53,194.49
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,233.53,153.46
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,185.34,115.72
2016,7,2,17,45,533.0,98.0,4.15,32.5,300.5,137.57,81.76
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,93.17,55.58
2016,7,2,18,15,419.0,81.0,3.75,31.5,198.5,60.0,44.63
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,53.14,38.82
2016,7,2,18,45,264.0,57.0,3.3,30.5,106.0,43.06,30.08
2016,7,2,19,0,173.0,43.0,3.1,30.0,63.0,32.79,20.83
2016,7,2,19,15,86.5,21.5,3.15,29.5,31.5,17.06,3.88
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,31.5,13.0,4.75,24.5,15.0,11.1,0.0
2016,7,3,6,0,63.0,26.0,4.9,25.0,30.0,20.29,6.51
2016,7,3,6,15,153.0,44.5,5.1,25.0,67.5,34.26,22.6
2016,7,3,6,30,243.0,63.0,5.3,25.0,105.0,47.34,34.48
2016,7,3,6,45,123.5,77.5,5.5,25.5,99.5,59.33,45.06
2016,7,3,7,0,4.0,92.0,5.7,26.0,94.0,72.47,56.35
2016,7,3,7,15,12.5,113.5,5.75,26.5,118.5,90.38,67.82
2016,7,3,7,30,21.0,135.0,5.8,27.0,143.0,109.75,82.62
2016,7,3,7,45,11.5,141.5,5.9,28.0,146.0,115.97,87.35
2016,7,3,8,0,2.0,148.0,6.0,29.0,149.0,120.7,90.82
2016,7,3,8,15,1.5,152.5,6.0,29.5,153.5,125.14,93.81
2016,7,3,8,30,1.0,157.0,6.0,30.0,158.0,129.33,96.57
2016,7,3,8,45,3.5,170.5,6.05,30.5,173.0,141.77,105.68
2016,7,3,9,0,6.0,184.0,6.1,31.0,188.0,154.5,114.95
2016,7,3,9,15,56.5,264.5,6.05,31.0,306.5,246.96,185.15
2016,7,3,9,30,107.0,345.0,6.0,31.0,425.0,343.33,257.11
2016,7,3,9,45,144.0,369.0,5.95,31.5,483.0,394.54,294.24
2016,7,3,10,0,181.0,393.0,5.9,32.0,541.0,445.11,330.58
2016,7,3,10,15,190.5,411.5,5.8,32.5,572.5,475.55,351.56
2016,7,3,10,30,200.0,430.0,5.7,33.0,604.0,505.99,372.28
2016,7,3,10,45,294.0,415.0,5.65,33.5,680.5,573.65,420.72
2016,7,3,11,0,388.0,400.0,5.6,34.0,757.0,640.41,467.72
2016,7,3,11,15,603.0,278.0,5.5,34.0,848.5,717.39,525.12
2016,7,3,11,30,818.0,156.0,5.4,34.0,940.0,789.27,578.3
2016,7,3,11,45,628.5,296.0,5.35,34.5,904.0,774.48,561.77
2016,7,3,12,0,439.0,436.0,5.3,35.0,868.0,747.27,537.0
2016,7,3,12,15,632.5,297.5,5.2,35.0,923.0,791.42,571.59
2016,7,3,12,30,826.0,159.0,5.1,35.0,978.0,829.1,600.05
2016,7,3,12,45,825.0,158.5,5.05,35.5,975.5,827.81,597.48
2016,7,3,13,0,824.0,158.0,5.0,36.0,973.0,823.52,593.21
2016,7,3,13,15,821.5,157.5,4.9,36.0,962.5,814.9,587.15
2016,7,3,13,30,819.0,157.0,4.8,36.0,952.0,803.12,579.1
2016,7,3,13,45,817.0,154.5,4.75,36.0,935.0,786.83,568.39
2016,7,3,14,0,815.0,152.0,4.7,36.0,918.0,767.41,555.35
2016,7,3,14,15,808.5,150.5,4.6,36.0,893.0,742.5,538.11
2016,7,3,14,30,802.0,149.0,4.5,36.0,868.0,714.87,518.86
2016,7,3,14,45,795.0,145.5,4.45,36.0,837.0,682.61,496.37
2016,7,3,15,0,788.0,142.0,4.4,36.0,806.0,647.99,471.92
2016,7,3,15,15,777.0,139.5,4.4,36.0,769.0,609.63,444.48
2016,7,3,15,30,766.0,137.0,4.4,36.0,732.0,569.61,415.3
2016,7,3,15,45,754.0,132.5,4.4,36.0,690.0,525.88,382.87
2016,7,3,16,0,742.0,128.0,4.4,36.0,648.0,481.04,348.85
2016,7,3,16,15,723.0,124.0,4.4,35.5,601.0,432.7,312.12
2016,7,3,16,30,704.0,120.0,4.4,35.0,554.0,382.03,272.7
2016,7,3,16,45,684.0,114.0,4.45,35.0,505.0,331.62,232.06
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,281.96,191.39
2016,7,3,17,15,631.5,102.5,4.4,34.5,404.0,230.86,150.35
2016,7,3,17,30,599.0,97.0,4.3,34.0,352.0,182.42,112.38
2016,7,3,17,45,560.0,89.0,4.25,33.5,301.0,134.15,77.61
2016,7,3,18,0,521.0,81.0,4.2,33.0,250.0,89.88,51.49
2016,7,3,18,15,459.5,72.0,4.1,32.5,200.5,55.21,40.46
2016,7,3,18,30,398.0,63.0,4.0,32.0,151.0,47.68,34.12
2016,7,3,18,45,310.0,51.0,3.95,31.5,108.0,38.89,26.5
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,29.96,18.45
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.11,2.69
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,24.5,5.5,4.69,0.0
2016,7,4,6,0,0.0,11.0,4.3,25.0,11.0,9.05,0.0
2016,7,4,6,15,0.0,27.0,4.45,25.0,27.0,22.3,12.74
2016,7,4,6,30,0.0,43.0,4.6,25.0,43.0,35.24,24.25
2016,7,4,6,45,0.0,63.5,4.75,25.5,63.5,51.17,38.11
2016,7,4,7,0,0.0,84.0,4.9,26.0,84.0,66.9,51.61
2016,7,4,7,15,32.0,115.5,5.0,26.0,127.5,91.13,67.99
2016,7,4,7,30,64.0,147.0,5.1,26.0,171.0,121.49,90.59
2016,7,4,7,45,157.0,169.5,5.2,26.5,241.5,160.14,117.0
2016,7,4,8,0,250.0,192.0,5.3,27.0,312.0,210.52,153.45
2016,7,4,8,15,350.5,195.0,5.35,27.5,384.0,258.92,189.16
2016,7,4,8,30,451.0,198.0,5.4,28.0,456.0,319.24,235.04
2016,7,4,8,45,450.0,218.5,5.5,28.5,495.5,361.79,269.32
2016,7,4,9,0,449.0,239.0,5.6,29.0,535.0,403.34,302.03
2016,7,4,9,15,592.0,193.0,5.6,29.5,613.5,462.74,347.1
2016,7,4,9,30,735.0,147.0,5.6,30.0,692.0,529.45,397.65
2016,7,4,9,45,756.0,146.0,5.65,30.5,734.0,572.87,430.26
2016,7,4,10,0,777.0,145.0,5.7,31.0,776.0,615.66,461.72
2016,7,4,10,15,787.0,147.5,5.65,31.5,811.0,653.38,488.51
2016,7,4,10,30,797.0,150.0,5.6,32.0,846.0,689.14,513.28
2016,7,4,10,45,811.0,148.0,5.55,32.5,876.0,721.66,535.36
2016,7,4,11,0,825.0,146.0,5.5,33.0,906.0,744.95,550.81
2016,7,4,11,15,830.0,147.5,5.45,33.5,927.5,768.24,565.64
2016,7,4,11,30,835.0,149.0,5.4,34.0,949.0,788.57,577.59
2016,7,4,11,45,615.5,290.5,5.35,34.5,885.0,760.45,552.26
2016,7,4,12,0,396.0,432.0,5.3,35.0,821.0,706.4,508.89
2016,7,4,12,15,613.5,297.0,5.2,35.5,903.5,776.37,560.32
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,836.81,602.75
2016,7,4,12,45,839.0,156.0,5.1,36.5,986.5,826.73,594.46
2016,7,4,13,0,847.0,150.0,5.1,37.0,987.0,825.9,592.8
2016,7,4,13,15,845.0,149.5,5.05,37.0,977.5,818.05,587.52
2016,7,4,13,30,843.0,149.0,5.0,37.0,968.0,807.05,580.28
2016,7,4,13,45,845.5,144.0,5.0,37.0,952.0,792.81,571.2
2016,7,4,14,0,848.0,139.0,5.0,37.0,936.0,775.16,559.91
2016,7,4,14,15,667.5,250.0,5.0,37.0,867.0,728.01,524.32
2016,7,4,14,30,487.0,361.0,5.0,37.0,798.0,671.84,482.6
2016,7,4,14,45,373.0,381.0,5.0,37.0,708.5,588.9,424.5
2016,7,4,15,0,259.0,401.0,5.0,37.0,619.0,516.31,372.84
2016,7,4,15,15,346.5,351.0,4.95,37.0,628.5,516.98,374.67
2016,7,4,15,30,434.0,301.0,4.9,37.0,638.0,514.35,373.23
2016,7,4,15,45,476.0,266.0,4.9,37.0,616.0,487.21,353.64
2016,7,4,16,0,518.0,231.0,4.9,37.0,594.0,455.02,329.7
2016,7,4,16,15,615.5,177.0,4.8,36.5,578.0,429.32,309.54
2016,7,4,16,30,713.0,123.0,4.7,36.0,562.0,389.18,277.03
2016,7,4,16,45,689.5,118.0,4.65,36.0,511.5,337.89,235.82
2016,7,4,17,0,666.0,113.0,4.6,36.0,461.0,287.69,194.95
2016,7,4,17,15,558.5,122.5,4.4,35.0,392.5,231.42,153.09
2016,7,4,17,30,451.0,132.0,4.2,34.0,324.0,182.91,118.77
2016,7,4,17,45,414.5,119.0,4.05,33.5,276.5,139.19,87.31
2016,7,4,18,0,378.0,106.0,3.9,33.0,229.0,99.31,62.67
2016,7,4,18,15,330.5,91.0,3.7,32.0,183.5,66.31,49.77
2016,7,4,18,30,283.0,76.0,3.5,31.0,138.0,56.27,41.42
2016,7,4,18,45,212.0,59.0,3.35,30.5,98.5,45.18,31.82
2016,7,4,19,0,141.0,42.0,3.2,30.0,59.0,32.45,20.54
2016,7,4,19,15,70.5,21.0,3.3,29.5,29.5,16.66,3.49
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,4.15,24.5,15.0,10.67,0.0
2016,7,5,6,0,82.0,25.0,4.2,25.0,30.0,19.58,5.1
2016,7,5,6,15,181.5,42.0,4.35,25.0,68.0,32.08,20.73
2016,7,5,6,30,281.0,59.0,4.5,25.0,106.0,44.62,32.15
2016,7,5,6,45,356.0,67.0,4.65,25.5,149.5,50.29,37.35
2016,7,5,7,0,431.0,75.0,4.8,26.0,193.0,55.9,42.25
2016,7,5,7,15,502.0,83.5,4.9,26.5,250.5,91.64,54.73
2016,7,5,7,30,573.0,92.0,5.0,27.0,308.0,139.04,83.2
2016,7,5,7,45,626.5,93.0,5.1,27.5,363.0,184.99,116.63
2016,7,5,8,0,680.0,94.0,5.2,28.0,418.0,236.17,157.34
2016,7,5,8,15,706.5,98.5,5.25,28.5,469.5,287.4,200.29
2016,7,5,8,30,733.0,103.0,5.3,29.0,521.0,342.94,246.45
2016,7,5,8,45,762.0,102.5,5.35,29.5,572.0,393.37,288.07
2016,7,5,9,0,791.0,102.0,5.4,30.0,623.0,444.98,329.71
2016,7,5,9,15,805.5,104.5,5.4,30.5,668.5,493.01,367.67
2016,7,5,9,30,820.0,107.0,5.4,31.0,714.0,539.63,403.51
2016,7,5,9,45,835.5,106.5,5.4,31.5,755.5,583.12,436.13
2016,7,5,10,0,851.0,106.0,5.4,32.0,797.0,625.31,466.97
2016,7,5,10,15,661.5,225.0,5.4,32.5,776.0,639.9,474.13
2016,7,5,10,30,472.0,344.0,5.4,33.0,755.0,631.39,464.16
2016,7,5,10,45,678.0,226.5,5.4,33.5,839.0,697.68,513.62
2016,7,5,11,0,884.0,109.0,5.4,34.0,923.0,758.85,558.6
2016,7,5,11,15,888.0,110.0,5.35,34.0,944.0,782.54,573.79
2016,7,5,11,30,892.0,111.0,5.3,34.0,965.0,803.07,586.95
2016,7,5,11,45,887.5,116.5,5.3,34.5,976.5,817.28,594.86
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,827.88,600.39
2016,7,5,12,15,884.0,122.5,5.25,35.0,994.0,835.4,604.94
2016,7,5,12,30,885.0,123.0,5.2,35.0,1000.0,839.71,607.44
2016,7,5,12,45,885.5,122.0,5.2,35.5,998.0,839.34,605.9
2016,7,5,13,0,886.0,121.0,5.2,36.0,996.0,835.91,602.43
2016,7,5,13,15,638.5,274.0,5.2,36.0,901.5,774.07,557.75
2016,7,5,13,30,391.0,427.0,5.2,36.0,807.0,693.47,497.67
2016,7,5,13,45,393.5,417.0,5.2,36.5,793.0,679.75,487.92
2016,7,5,14,0,396.0,407.0,5.2,37.0,779.0,664.25,476.67
2016,7,5,14,15,630.5,261.0,5.15,37.0,835.0,710.79,513.27
2016,7,5,14,30,865.0,115.0,5.1,37.0,891.0,727.83,529.09
2016,7,5,14,45,852.5,116.0,5.1,37.0,858.0,694.55,505.61
2016,7,5,15,0,840.0,117.0,5.1,37.0,825.0,659.09,480.46
2016,7,5,15,15,830.0,115.0,5.1,36.5,787.5,620.69,453.8
2016,7,5,15,30,820.0,113.0,5.1,36.0,750.0,580.38,425.08
2016,7,5,15,45,807.5,110.0,5.1,36.0,707.0,536.97,392.51
2016,7,5,16,0,795.0,107.0,5.1,36.0,664.0,490.84,357.19
2016,7,5,16,15,778.0,104.0,5.1,35.5,616.5,441.77,319.54
2016,7,5,16,30,761.0,101.0,5.1,35.0,569.0,392.44,280.6
2016,7,5,16,45,738.0,97.5,5.1,35.0,518.5,340.64,238.44
2016,7,5,17,0,715.0,94.0,5.1,35.0,468.0,289.78,196.43
2016,7,5,17,15,685.0,89.5,5.0,34.5,416.0,234.36,151.53
2016,7,5,17,30,655.0,85.0,4.9,34.0,364.0,184.17,111.66
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.0,134.14,75.45
2016,7,5,18,0,568.0,74.0,4.7,33.0,258.0,88.52,48.63
2016,7,5,18,15,507.5,66.5,4.55,32.0,207.5,51.21,37.22
2016,7,5,18,30,447.0,59.0,4.4,31.0,157.0,46.4,33.21
2016,7,5,18,45,352.0,48.5,4.3,30.5,112.5,38.77,26.52
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,29.33,18.02
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,14.77,2.35
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.0,4.7,24.5,14.0,10.24,0.0
2016,7,6,6,0,68.0,24.0,4.8,25.0,28.0,18.81,4.09
2016,7,6,6,15,163.5,41.5,4.9,25.0,65.5,32.15,20.74
2016,7,6,6,30,259.0,59.0,5.0,25.0,103.0,44.53,32.05
2016,7,6,6,45,353.5,68.5,5.15,25.5,151.5,51.36,38.26
2016,7,6,7,0,448.0,78.0,5.3,26.0,200.0,58.16,44.17
2016,7,6,7,15,501.0,86.5,5.4,26.5,251.0,94.03,56.72
2016,7,6,7,30,554.0,95.0,5.5,27.0,302.0,139.31,84.25
2016,7,6,7,45,603.5,97.5,5.6,27.5,356.0,184.76,117.5
2016,7,6,8,0,653.0,100.0,5.7,28.0,410.0,235.05,157.61
2016,7,6,8,15,680.5,105.0,5.75,28.5,461.5,285.61,199.91
2016,7,6,8,30,708.0,110.0,5.8,29.0,513.0,337.96,243.57
2016,7,6,8,45,733.0,111.5,5.9,30.0,563.0,390.14,286.0
2016,7,6,9,0,758.0,113.0,6.0,31.0,613.0,440.43,325.99
2016,7,6,9,15,774.0,116.5,6.0,31.0,658.0,488.64,364.69
2016,7,6,9,30,790.0,120.0,6.0,31.0,703.0,536.27,402.08
2016,7,6,9,45,804.5,121.0,6.05,31.5,744.5,579.97,435.03
2016,7,6,10,0,819.0,122.0,6.1,32.0,786.0,619.75,464.42
2016,7,6,10,15,828.5,124.0,6.05,32.5,820.5,657.53,491.37
2016,7,6,10,30,838.0,126.0,6.0,33.0,855.0,693.18,516.15
2016,7,6,10,45,846.5,126.0,6.0,33.5,884.0,724.12,537.29
2016,7,6,11,0,855.0,126.0,6.0,34.0,913.0,752.49,556.26
2016,7,6,11,15,860.0,127.0,5.95,34.0,934.5,776.26,571.91
2016,7,6,11,30,865.0,128.0,5.9,34.0,956.0,796.99,585.41
2016,7,6,11,45,870.5,127.0,5.9,34.5,970.5,813.35,594.88
2016,7,6,12,0,876.0,126.0,5.9,35.0,985.0,826.51,602.22
2016,7,6,12,15,877.5,126.5,5.85,35.0,991.5,834.42,607.11
2016,7,6,12,30,879.0,127.0,5.8,35.0,998.0,839.15,609.95
2016,7,6,12,45,880.0,126.0,5.8,35.5,996.5,839.23,608.7
2016,7,6,13,0,881.0,125.0,5.8,36.0,995.0,836.27,605.53
2016,7,6,13,15,879.0,124.5,5.75,36.0,985.5,828.07,599.99
2016,7,6,13,30,877.0,124.0,5.7,36.0,976.0,816.57,592.34
2016,7,6,13,45,873.5,123.0,5.7,36.5,958.5,800.16,580.45
2016,7,6,14,0,870.0,122.0,5.7,37.0,941.0,780.52,566.49
2016,7,6,14,15,864.5,121.0,5.7,37.0,916.0,756.25,550.63
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,729.05,531.87
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,695.82,508.41
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,660.55,483.18
2016,7,6,15,15,819.0,123.0,5.7,36.5,786.0,621.88,456.17
2016,7,6,15,30,808.0,121.0,5.7,36.0,748.0,583.4,428.55
2016,7,6,15,45,789.5,120.5,5.7,36.0,704.0,537.91,394.35
2016,7,6,16,0,771.0,120.0,5.7,36.0,660.0,491.76,358.92
2016,7,6,16,15,753.0,116.5,5.7,35.5,612.5,442.84,321.35
2016,7,6,16,30,735.0,113.0,5.7,35.0,565.0,393.82,282.66
2016,7,6,16,45,704.0,111.0,5.75,35.0,513.5,339.06,238.55
2016,7,6,17,0,673.0,109.0,5.8,35.0,462.0,288.41,197.03
2016,7,6,17,15,640.0,104.0,5.7,34.5,409.5,236.91,155.37
2016,7,6,17,30,607.0,99.0,5.6,34.0,357.0,188.11,116.81
2016,7,6,17,45,554.5,93.5,5.55,33.5,304.0,139.57,82.0
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,96.61,56.72
2016,7,6,18,15,437.0,78.5,5.3,32.0,201.0,58.4,43.22
2016,7,6,18,30,372.0,69.0,5.1,31.0,151.0,51.83,37.73
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,42.39,29.51
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,32.82,20.81
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,17.06,3.43
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,24.5,11.5,9.39,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,23.0,17.84,2.96
2016,7,7,6,15,77.5,41.5,5.1,25.5,53.0,32.4,20.84
2016,7,7,6,30,133.0,61.0,5.2,26.0,83.0,46.1,33.21
2016,7,7,6,45,184.5,79.5,5.35,26.5,122.5,59.36,44.86
2016,7,7,7,0,236.0,98.0,5.5,27.0,162.0,72.3,55.97
2016,7,7,7,15,264.0,116.5,5.55,27.5,203.0,101.73,69.48
2016,7,7,7,30,292.0,135.0,5.6,28.0,244.0,137.59,93.33
2016,7,7,7,45,494.5,111.5,5.65,28.5,331.0,175.15,113.99
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,235.44,155.75
2016,7,7,8,15,722.5,92.0,5.75,29.5,470.0,289.84,201.23
2016,7,7,8,30,748.0,96.0,5.8,30.0,522.0,342.49,245.29
2016,7,7,8,45,774.0,96.5,5.85,31.0,572.5,393.45,286.85
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,445.29,327.98
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.0,493.81,366.2
2016,7,7,9,30,828.0,102.0,5.9,33.0,713.0,540.61,402.06
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.0,584.38,434.77
2016,7,7,10,0,854.0,104.0,5.9,34.0,795.0,626.67,465.55
2016,7,7,10,15,862.0,106.0,5.85,34.0,830.0,664.83,493.48
2016,7,7,10,30,870.0,108.0,5.8,34.0,865.0,700.67,519.24
2016,7,7,10,45,876.5,109.0,5.8,34.5,893.0,732.07,540.51
2016,7,7,11,0,883.0,110.0,5.8,35.0,921.0,760.7,558.95
2016,7,7,11,15,887.0,110.5,5.75,35.0,942.5,784.06,574.09
2016,7,7,11,30,891.0,111.0,5.7,35.0,964.0,804.25,587.08
2016,7,7,11,45,883.5,119.0,5.7,35.5,974.5,818.23,594.85
2016,7,7,12,0,876.0,127.0,5.7,36.0,985.0,828.45,600.13
2016,7,7,12,15,876.5,127.0,5.65,36.0,991.0,835.17,604.18
2016,7,7,12,30,877.0,127.0,5.6,36.0,997.0,838.71,606.19
2016,7,7,12,45,874.5,128.5,5.55,36.5,994.0,837.95,604.15
2016,7,7,13,0,872.0,130.0,5.5,37.0,991.0,834.19,600.23
2016,7,7,13,15,870.0,129.5,5.45,37.0,981.0,826.09,594.8
2016,7,7,13,30,868.0,129.0,5.4,37.0,971.0,814.74,587.3
2016,7,7,13,45,861.5,129.5,5.4,37.5,952.5,797.38,574.87
2016,7,7,14,0,855.0,130.0,5.4,38.0,934.0,776.95,560.49
2016,7,7,14,15,849.0,129.0,5.4,38.0,909.5,752.69,544.69
2016,7,7,14,30,843.0,128.0,5.4,38.0,885.0,725.57,526.0
2016,7,7,14,45,559.5,262.5,5.4,38.0,757.5,627.14,453.55
2016,7,7,15,0,276.0,397.0,5.4,38.0,630.0,526.2,379.16
2016,7,7,15,15,538.5,260.0,5.4,37.5,687.0,568.04,413.02
2016,7,7,15,30,801.0,123.0,5.4,37.0,744.0,582.42,425.63
2016,7,7,15,45,783.0,122.0,5.4,37.0,700.5,537.02,391.6
2016,7,7,16,0,765.0,121.0,5.4,37.0,657.0,490.92,356.49
2016,7,7,16,15,747.0,117.5,5.45,36.5,610.0,442.24,319.45
2016,7,7,16,30,729.0,114.0,5.5,36.0,563.0,393.47,281.26
2016,7,7,16,45,700.5,111.5,5.55,35.5,511.5,339.4,238.38
2016,7,7,17,0,672.0,109.0,5.6,35.0,460.0,289.17,197.67
2016,7,7,17,15,639.5,103.5,5.55,34.5,408.0,237.37,155.8
2016,7,7,17,30,607.0,98.0,5.5,34.0,356.0,188.21,116.92
2016,7,7,17,45,562.0,91.0,5.45,33.5,304.0,139.27,81.4
2016,7,7,18,0,517.0,84.0,5.4,33.0,252.0,95.02,54.8
2016,7,7,18,15,453.5,75.0,5.25,32.5,202.0,57.63,42.48
2016,7,7,18,30,390.0,66.0,5.1,32.0,152.0,49.79,35.87
2016,7,7,18,45,300.0,53.5,5.0,31.5,108.5,40.68,27.96
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,31.43,19.58
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,15.87,2.6
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,9.82,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,18.05,2.33
2016,7,8,6,15,162.5,41.0,4.15,25.5,64.5,31.75,20.27
2016,7,8,6,30,260.0,59.0,4.3,26.0,102.0,44.57,31.91
2016,7,8,6,45,353.5,69.0,4.5,26.5,150.5,51.76,38.41
2016,7,8,7,0,447.0,79.0,4.7,27.0,199.0,58.89,44.59
2016,7,8,7,15,501.0,87.5,4.75,27.5,250.5,95.01,57.25
2016,7,8,7,30,555.0,96.0,4.8,28.0,302.0,140.48,84.75
2016,7,8,7,45,331.0,146.5,4.85,28.5,275.0,173.43,119.29
2016,7,8,8,0,107.0,197.0,4.9,29.0,248.0,181.29,134.52
2016,7,8,8,15,412.0,152.5,4.9,29.5,382.0,245.49,175.65
2016,7,8,8,30,717.0,108.0,4.9,30.0,516.0,339.98,243.5
2016,7,8,8,45,746.0,108.0,4.95,30.5,566.5,392.96,286.56
2016,7,8,9,0,775.0,108.0,5.0,31.0,617.0,444.45,327.72
2016,7,8,9,15,790.5,111.0,5.0,31.5,662.5,492.88,365.59
2016,7,8,9,30,806.0,114.0,5.0,32.0,708.0,540.65,401.87
2016,7,8,9,45,822.5,113.5,5.0,32.5,750.0,583.33,433.58
2016,7,8,10,0,839.0,113.0,5.0,33.0,792.0,625.86,464.33
2016,7,8,10,15,847.5,115.0,4.95,33.5,827.0,663.85,490.87
2016,7,8,10,30,856.0,117.0,4.9,34.0,862.0,699.59,515.17
2016,7,8,10,45,865.0,117.0,4.9,34.5,891.0,731.56,536.56
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,760.93,555.45
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,784.92,570.74
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,805.78,583.92
2016,7,8,11,45,884.0,120.5,4.8,35.5,975.5,821.02,592.37
2016,7,8,12,0,885.0,122.0,4.8,36.0,989.0,832.88,598.62
2016,7,8,12,15,886.0,122.0,4.8,36.0,995.0,840.15,603.17
2016,7,8,12,30,887.0,122.0,4.8,36.0,1001.0,844.2,605.71
2016,7,8,12,45,887.0,122.0,4.8,36.5,999.5,844.33,604.48
2016,7,8,13,0,887.0,122.0,4.8,37.0,998.0,841.37,601.35
2016,7,8,13,15,885.0,121.5,4.8,37.0,988.0,833.13,596.12
2016,7,8,13,30,883.0,121.0,4.8,37.0,978.0,821.57,588.82
2016,7,8,13,45,879.0,120.5,4.8,37.0,960.5,805.1,578.33
2016,7,8,14,0,875.0,120.0,4.8,37.0,943.0,785.39,565.75
2016,7,8,14,15,869.5,119.0,4.8,37.0,918.0,761.01,550.07
2016,7,8,14,30,864.0,118.0,4.8,37.0,893.0,733.67,531.68
2016,7,8,14,45,513.0,265.5,4.8,37.0,721.0,597.82,433.09
2016,7,8,15,0,162.0,413.0,4.8,37.0,549.0,460.48,332.17
2016,7,8,15,15,489.5,265.0,4.8,37.0,650.0,542.84,394.87
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,585.86,426.88
2016,7,8,15,45,800.5,116.0,4.8,37.0,707.5,542.44,394.27
2016,7,8,16,0,784.0,115.0,4.8,37.0,664.0,496.3,359.32
2016,7,8,16,15,766.5,111.5,4.8,36.5,616.5,446.92,321.88
2016,7,8,16,30,749.0,108.0,4.8,36.0,569.0,397.36,283.21
2016,7,8,16,45,721.0,106.0,4.8,36.0,517.5,345.56,241.55
2016,7,8,17,0,693.0,104.0,4.8,36.0,466.0,292.15,198.19
2016,7,8,17,15,661.5,98.5,4.7,35.5,413.5,239.4,155.73
2016,7,8,17,30,630.0,93.0,4.6,35.0,361.0,189.15,116.09
2016,7,8,17,45,582.5,87.5,4.5,34.5,308.0,139.75,80.44
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,95.28,53.98
2016,7,8,18,15,471.5,73.5,4.15,33.0,204.5,56.57,41.49
2016,7,8,18,30,408.0,65.0,3.9,32.0,154.0,49.2,35.37
2016,7,8,18,45,312.5,52.5,3.7,31.0,110.0,40.01,27.47
2016,7,8,19,0,217.0,40.0,3.5,30.0,66.0,30.71,19.08
2016,7,8,19,15,108.5,20.0,3.55,29.5,33.0,15.5,2.24
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,24.0,11.0,3.45,24.5,12.5,9.39,0.0
2016,7,9,6,0,48.0,22.0,3.6,25.0,25.0,17.61,1.31
2016,7,9,6,15,132.0,41.0,3.75,25.5,60.0,31.63,20.11
2016,7,9,6,30,216.0,60.0,3.9,26.0,95.0,45.78,32.91
2016,7,9,6,45,290.5,74.0,4.05,26.5,140.5,54.98,41.13
2016,7,9,7,0,365.0,88.0,4.2,27.0,186.0,64.6,49.42
2016,7,9,7,15,423.0,96.0,4.2,27.5,234.0,94.98,59.42
2016,7,9,7,30,481.0,104.0,4.2,28.0,282.0,136.24,84.36
2016,7,9,7,45,455.0,130.0,4.2,28.5,320.0,182.8,121.44
2016,7,9,8,0,429.0,156.0,4.2,29.0,358.0,226.21,157.75
2016,7,9,8,15,434.0,177.5,4.2,29.5,403.0,271.74,194.74
2016,7,9,8,30,439.0,199.0,4.2,30.0,448.0,317.24,231.26
2016,7,9,8,45,244.5,235.5,4.2,30.5,377.0,293.21,217.62
2016,7,9,9,0,50.0,272.0,4.2,31.0,306.0,246.19,183.91
2016,7,9,9,15,25.0,201.0,4.15,31.5,218.0,180.31,133.75
2016,7,9,9,30,0.0,130.0,4.1,32.0,130.0,108.21,78.28
2016,7,9,9,45,173.0,243.0,4.1,32.5,383.0,312.62,233.11
2016,7,9,10,0,346.0,356.0,4.1,33.0,636.0,523.12,384.7
2016,7,9,10,15,193.5,362.0,4.05,33.5,520.0,438.64,321.63
2016,7,9,10,30,41.0,368.0,4.0,34.0,404.0,341.06,248.62
2016,7,9,10,45,442.5,251.0,4.0,34.5,657.0,551.06,404.86
2016,7,9,11,0,844.0,134.0,4.0,35.0,910.0,753.79,548.32
2016,7,9,11,15,848.5,135.0,3.95,35.0,930.5,777.06,562.26
2016,7,9,11,30,853.0,136.0,3.9,35.0,951.0,797.31,574.97
2016,7,9,11,45,626.5,283.0,3.85,35.5,886.5,768.1,549.79
2016,7,9,12,0,400.0,430.0,3.8,36.0,822.0,711.91,505.77
2016,7,9,12,15,319.0,465.0,3.75,36.0,779.0,678.93,482.02
2016,7,9,12,30,238.0,500.0,3.7,36.0,736.0,637.87,452.61
2016,7,9,12,45,219.0,502.0,3.65,36.5,719.0,623.9,441.97
2016,7,9,13,0,200.0,504.0,3.6,37.0,702.0,608.74,430.45
2016,7,9,13,15,514.0,329.0,3.55,37.0,829.5,725.8,516.22
2016,7,9,13,30,828.0,154.0,3.5,37.0,957.0,805.29,573.71
2016,7,9,13,45,517.0,313.0,3.5,37.0,811.5,699.01,497.53
2016,7,9,14,0,206.0,472.0,3.5,37.0,666.0,570.79,405.18
2016,7,9,14,15,184.5,459.5,3.45,37.0,630.0,537.67,383.03
2016,7,9,14,30,163.0,447.0,3.4,37.0,594.0,504.79,360.47
2016,7,9,14,45,475.5,296.0,3.35,37.0,701.5,598.7,430.67
2016,7,9,15,0,788.0,145.0,3.3,37.0,809.0,658.31,474.77
2016,7,9,15,15,776.5,142.5,3.2,36.5,771.5,619.53,447.73
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,579.1,419.45
2016,7,9,15,45,548.0,219.0,3.05,36.0,632.0,492.21,356.33
2016,7,9,16,0,331.0,298.0,3.0,36.0,530.0,417.57,302.18
2016,7,9,16,15,509.5,214.0,3.0,35.5,541.0,414.68,299.38
2016,7,9,16,30,688.0,130.0,3.0,35.0,552.0,391.0,278.83
2016,7,9,16,45,548.5,157.5,3.0,35.0,475.5,324.7,229.24
2016,7,9,17,0,409.0,185.0,3.0,35.0,399.0,273.01,191.5
2016,7,9,17,15,358.5,171.0,2.85,34.5,343.5,222.87,153.77
2016,7,9,17,30,308.0,157.0,2.7,34.0,288.0,179.44,121.72
2016,7,9,17,45,378.0,127.5,2.55,33.5,265.0,144.35,92.43
2016,7,9,18,0,448.0,98.0,2.4,33.0,242.0,100.88,60.92
2016,7,9,18,15,383.0,86.5,2.35,32.5,193.5,63.61,47.39
2016,7,9,18,30,318.0,75.0,2.3,32.0,145.0,55.81,40.83
2016,7,9,18,45,230.5,59.5,2.25,31.5,102.5,44.76,31.3
2016,7,9,19,0,143.0,44.0,2.2,31.0,60.0,33.8,21.45
2016,7,9,19,15,71.5,22.0,2.5,30.5,30.0,17.37,2.89
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.0,2.35,24.0,4.0,3.41,0.0
2016,7,10,6,0,0.0,8.0,2.5,24.0,8.0,6.57,0.0
2016,7,10,6,15,0.0,21.5,2.75,24.5,21.5,17.73,8.83
2016,7,10,6,30,0.0,35.0,3.0,25.0,35.0,28.93,18.84
2016,7,10,6,45,0.0,52.0,3.3,25.5,52.0,42.63,30.81
2016,7,10,7,0,0.0,69.0,3.6,26.0,69.0,56.03,42.34
2016,7,10,7,15,0.0,88.5,3.7,26.5,88.5,71.55,52.9
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,87.35,65.44
2016,7,10,7,45,70.0,152.5,3.9,27.5,185.5,133.35,98.87
2016,7,10,8,0,140.0,197.0,4.0,28.0,263.0,189.15,139.95
2016,7,10,8,15,78.5,197.0,4.0,28.5,235.0,181.72,136.1
2016,7,10,8,30,17.0,197.0,4.0,29.0,207.0,166.57,125.47
2016,7,10,8,45,19.0,216.0,4.0,29.5,228.0,184.4,138.64
2016,7,10,9,0,21.0,235.0,4.0,30.0,249.0,202.47,151.8
2016,7,10,9,15,73.0,289.5,3.95,30.5,343.0,276.04,206.58
2016,7,10,9,30,125.0,344.0,3.9,31.0,437.0,357.07,265.81
2016,7,10,9,45,77.5,330.0,3.9,31.5,389.0,321.72,238.68
2016,7,10,10,0,30.0,316.0,3.9,32.0,341.0,285.22,210.64
2016,7,10,10,15,38.5,346.5,3.9,32.5,379.5,318.79,234.63
2016,7,10,10,30,47.0,377.0,3.9,33.0,418.0,353.03,258.64
2016,7,10,10,45,232.0,381.5,3.9,33.5,593.5,504.55,368.99
2016,7,10,11,0,417.0,386.0,3.9,34.0,769.0,659.59,477.35
2016,7,10,11,15,249.5,424.0,3.9,34.0,655.5,569.24,411.57
2016,7,10,11,30,82.0,462.0,3.9,34.0,542.0,463.04,334.22
2016,7,10,11,45,83.5,470.5,3.9,34.5,552.0,473.88,341.32
2016,7,10,12,0,85.0,479.0,3.9,35.0,562.0,484.3,347.68
2016,7,10,12,15,121.5,493.0,3.9,35.0,613.5,534.94,383.29
2016,7,10,12,30,158.0,507.0,3.9,35.0,665.0,578.17,413.37
2016,7,10,12,45,187.5,504.5,3.95,35.5,690.5,600.59,428.36
2016,7,10,13,0,217.0,502.0,4.0,36.0,716.0,621.77,442.5
2016,7,10,13,15,226.5,494.5,4.05,36.0,716.5,620.76,442.19
2016,7,10,13,30,236.0,487.0,4.1,36.0,717.0,618.4,441.08
2016,7,10,13,45,513.5,329.0,4.15,36.0,815.5,711.03,510.41
2016,7,10,14,0,791.0,171.0,4.2,36.0,914.0,774.6,558.69
2016,7,10,14,15,784.5,169.0,4.2,36.0,889.5,749.82,541.55
2016,7,10,14,30,778.0,167.0,4.2,36.0,865.0,722.38,522.9
2016,7,10,14,45,510.5,285.5,4.2,36.0,737.0,615.25,445.35
2016,7,10,15,0,243.0,404.0,4.2,36.0,609.0,512.53,370.22
2016,7,10,15,15,239.0,384.5,4.2,35.5,578.5,477.82,347.21
2016,7,10,15,30,235.0,365.0,4.2,35.0,548.0,447.49,326.59
2016,7,10,15,45,453.5,265.5,4.25,35.0,592.5,480.38,351.39
2016,7,10,16,0,672.0,166.0,4.3,35.0,637.0,486.24,354.67
2016,7,10,16,15,650.5,161.0,4.3,34.5,590.0,438.19,318.4
2016,7,10,16,30,629.0,156.0,4.3,34.0,543.0,390.61,281.71
2016,7,10,16,45,584.0,156.0,4.3,34.0,490.5,339.74,241.66
2016,7,10,17,0,539.0,156.0,4.3,34.0,438.0,289.22,201.7
2016,7,10,17,15,501.5,147.5,4.1,33.5,387.0,240.44,163.31
2016,7,10,17,30,464.0,139.0,3.9,33.0,336.0,195.04,128.23
2016,7,10,17,45,396.0,131.5,3.75,32.5,283.0,150.19,96.75
2016,7,10,18,0,328.0,124.0,3.6,32.0,230.0,113.48,74.68
2016,7,10,18,15,264.0,107.5,3.4,31.5,182.5,78.63,60.08
2016,7,10,18,30,200.0,91.0,3.2,31.0,135.0,66.97,50.27
2016,7,10,18,45,122.5,68.5,3.0,30.5,93.0,51.67,37.12
2016,7,10,19,0,45.0,46.0,2.8,30.0,51.0,35.21,22.65
2016,7,10,19,15,22.5,23.0,2.9,29.5,25.5,18.53,3.16
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.5,24.5,9.5,7.68,0.0
2016,7,11,6,0,9.0,18.0,4.6,25.0,19.0,14.83,0.0
2016,7,11,6,15,70.5,42.5,4.75,25.5,54.0,32.81,20.92
2016,7,11,6,30,132.0,67.0,4.9,26.0,89.0,50.0,36.39
2016,7,11,6,45,220.0,83.5,5.1,26.5,135.0,62.14,47.15
2016,7,11,7,0,308.0,100.0,5.3,27.0,181.0,74.11,57.47
2016,7,11,7,15,366.5,112.5,5.45,27.5,231.0,103.94,68.25
2016,7,11,7,30,425.0,125.0,5.6,28.0,281.0,145.78,94.38
2016,7,11,7,45,340.0,156.0,5.75,28.5,294.0,182.54,126.29
2016,7,11,8,0,255.0,187.0,5.9,29.0,307.0,209.01,151.13
2016,7,11,8,15,436.0,166.0,6.0,29.5,400.0,264.0,189.69
2016,7,11,8,30,617.0,145.0,6.1,30.0,493.0,338.42,245.24
2016,7,11,8,45,651.0,146.5,6.2,30.5,544.5,387.79,285.21
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,439.1,326.02
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,487.2,363.62
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,535.18,400.22
2016,7,11,9,45,741.0,158.5,6.5,32.5,730.0,579.56,433.45
2016,7,11,10,0,759.0,160.0,6.6,33.0,772.0,622.51,464.94
2016,7,11,10,15,770.5,162.5,6.6,33.5,808.0,661.03,492.36
2016,7,11,10,30,782.0,165.0,6.6,34.0,844.0,697.74,517.91
2016,7,11,10,45,791.5,166.5,6.65,34.5,873.5,730.11,540.07
2016,7,11,11,0,801.0,168.0,6.7,35.0,903.0,760.12,560.21
2016,7,11,11,15,807.0,169.5,6.65,35.0,925.0,784.86,577.3
2016,7,11,11,30,813.0,171.0,6.6,35.0,947.0,806.75,592.23
2016,7,11,11,45,803.0,181.5,6.6,35.5,958.0,820.41,599.92
2016,7,11,12,0,793.0,192.0,6.6,36.0,969.0,830.47,605.17
2016,7,11,12,15,795.0,192.5,6.55,36.0,975.5,838.69,610.33
