Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,30,797.0,193.0,6.5,36.0,982.0,843.9,613.53
2016,7,11,12,45,795.5,194.0,6.45,36.5,980.0,843.68,611.87
2016,7,11,13,0,794.0,195.0,6.4,37.0,978.0,840.56,608.37
2016,7,11,13,15,791.5,194.0,6.3,37.0,968.0,831.94,602.37
2016,7,11,13,30,789.0,193.0,6.2,37.0,958.0,820.25,594.15
2016,7,11,13,45,783.5,192.5,6.15,37.0,940.5,803.52,582.61
2016,7,11,14,0,778.0,192.0,6.1,37.0,923.0,783.86,569.02
2016,7,11,14,15,771.0,190.0,6.05,37.0,898.0,759.01,551.82
2016,7,11,14,30,764.0,188.0,6.0,37.0,873.0,731.55,532.67
2016,7,11,14,45,757.5,183.5,5.95,37.0,842.0,699.88,510.45
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,665.91,486.31
2016,7,11,15,15,738.5,175.5,5.85,36.5,773.0,628.06,459.98
2016,7,11,15,30,726.0,172.0,5.8,36.0,735.0,586.9,430.73
2016,7,11,15,45,707.5,169.0,5.8,36.0,691.5,541.68,397.13
2016,7,11,16,0,689.0,166.0,5.8,36.0,648.0,495.99,362.5
2016,7,11,16,15,667.0,161.0,5.75,35.5,600.5,446.85,325.27
2016,7,11,16,30,645.0,156.0,5.7,35.0,553.0,398.18,287.48
2016,7,11,16,45,613.5,151.0,5.7,35.0,501.5,346.95,246.68
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,297.81,207.05
2016,7,11,17,15,544.0,138.5,5.6,34.5,398.0,244.46,164.86
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,197.39,128.22
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.0,150.65,94.62
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,109.73,69.3
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,71.98,54.49
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,63.47,47.39
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,49.65,35.45
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,35.96,23.21
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,18.69,2.83
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,23.5,11.5,8.96,0.0
2016,7,12,6,0,37.0,21.0,5.0,24.0,23.0,16.77,0.0
2016,7,12,6,15,129.5,40.5,5.15,24.5,59.5,31.19,19.63
2016,7,12,6,30,222.0,60.0,5.3,25.0,96.0,45.73,32.93
2016,7,12,6,45,322.0,70.5,5.45,25.5,144.5,52.72,39.35
2016,7,12,7,0,422.0,81.0,5.6,26.0,193.0,60.18,45.87
2016,7,12,7,15,478.5,90.0,5.6,26.5,244.5,94.34,57.47
2016,7,12,7,30,535.0,99.0,5.6,27.0,296.0,141.58,86.85
2016,7,12,7,45,591.5,101.0,5.7,28.0,351.0,187.06,119.73
2016,7,12,8,0,648.0,103.0,5.8,29.0,406.0,238.28,159.95
2016,7,12,8,15,497.0,161.5,5.85,29.5,410.5,278.46,199.06
2016,7,12,8,30,346.0,220.0,5.9,30.0,415.0,300.84,221.88
2016,7,12,8,45,553.0,168.0,5.95,30.5,513.0,367.67,271.28
2016,7,12,9,0,760.0,116.0,6.0,31.0,611.0,447.34,331.61
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.0,495.37,369.33
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,542.78,405.61
2016,7,12,9,45,805.5,123.0,6.0,32.5,744.0,586.94,438.59
2016,7,12,10,0,820.0,124.0,6.0,33.0,785.0,626.89,467.77
2016,7,12,10,15,829.0,126.0,5.95,33.5,820.0,664.76,494.55
2016,7,12,10,30,838.0,128.0,5.9,34.0,855.0,700.47,519.16
2016,7,12,10,45,847.0,128.5,5.9,34.5,884.0,732.56,540.9
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,762.1,560.36
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,785.85,575.78
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,806.52,589.11
2016,7,12,11,45,561.0,309.5,5.8,35.5,848.0,742.88,538.89
2016,7,12,12,0,257.0,488.0,5.8,36.0,740.0,647.15,464.95
2016,7,12,12,15,572.0,305.0,5.75,36.0,869.5,757.77,548.63
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,849.96,614.61
2016,7,12,12,45,511.0,312.5,5.7,36.5,818.0,719.16,519.28
2016,7,12,13,0,135.0,503.0,5.7,37.0,637.0,556.1,397.57
2016,7,12,13,15,170.5,497.5,5.65,37.0,664.5,578.82,414.59
2016,7,12,13,30,206.0,492.0,5.6,37.0,692.0,599.91,429.82
2016,7,12,13,45,543.0,303.0,5.6,37.5,816.5,714.73,515.4
2016,7,12,14,0,880.0,114.0,5.6,38.0,941.0,790.2,570.64
2016,7,12,14,15,874.5,113.0,5.55,38.0,916.0,765.66,554.1
2016,7,12,14,30,869.0,112.0,5.5,38.0,891.0,738.14,535.72
2016,7,12,14,45,862.0,110.0,5.5,38.0,859.5,705.88,513.3
2016,7,12,15,0,855.0,108.0,5.5,38.0,828.0,671.05,488.73
2016,7,12,15,15,845.0,106.5,5.5,37.5,790.0,632.37,461.98
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,591.74,433.14
2016,7,12,15,45,818.0,104.0,5.5,37.0,707.5,545.98,398.99
2016,7,12,16,0,801.0,103.0,5.5,37.0,663.0,499.47,363.51
2016,7,12,16,15,546.5,181.0,5.5,36.5,551.0,410.32,298.03
2016,7,12,16,30,292.0,259.0,5.5,36.0,439.0,334.36,243.33
2016,7,12,16,45,500.0,177.0,5.55,36.0,451.5,326.42,232.72
2016,7,12,17,0,708.0,95.0,5.6,36.0,464.0,296.33,202.02
2016,7,12,17,15,677.0,90.5,5.55,35.5,411.5,240.66,156.95
2016,7,12,17,30,646.0,86.0,5.5,35.0,359.0,190.24,116.72
2016,7,12,17,45,595.0,81.5,5.5,34.5,305.5,139.97,80.03
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,95.0,52.68
2016,7,12,18,15,481.0,69.0,5.4,33.0,201.5,53.12,38.63
2016,7,12,18,30,418.0,61.0,5.3,32.0,151.0,48.02,34.38
2016,7,12,18,45,322.0,49.5,5.25,31.5,107.0,37.88,25.61
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,29.25,17.72
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,14.75,0.64
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.0,4.05,24.5,12.5,8.54,0.0
2016,7,13,6,0,84.0,20.0,4.2,25.0,25.0,15.81,0.0
2016,7,13,6,15,196.5,35.5,4.35,25.5,62.0,27.32,16.35
2016,7,13,6,30,309.0,51.0,4.5,26.0,99.0,38.98,27.11
2016,7,13,6,45,411.5,57.5,4.65,26.5,149.0,45.35,32.93
2016,7,13,7,0,514.0,64.0,4.8,27.0,199.0,49.65,36.73
2016,7,13,7,15,566.0,70.5,4.9,27.5,251.0,86.13,47.97
2016,7,13,7,30,618.0,77.0,5.0,28.0,303.0,133.78,76.77
2016,7,13,7,45,667.0,78.5,5.15,29.0,358.5,182.25,112.29
2016,7,13,8,0,716.0,80.0,5.3,30.0,414.0,238.37,156.92
2016,7,13,8,15,741.5,83.5,5.4,30.5,466.0,290.47,200.65
2016,7,13,8,30,767.0,87.0,5.5,31.0,518.0,344.06,245.44
2016,7,13,8,45,789.5,88.5,5.6,31.5,568.5,395.85,288.22
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,449.08,331.06
2016,7,13,9,15,826.5,92.5,5.7,32.5,665.0,497.97,369.52
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,546.0,406.21
2016,7,13,9,45,852.0,96.5,5.75,33.5,752.0,589.99,439.1
2016,7,13,10,0,863.0,98.0,5.8,34.0,793.0,632.32,469.92
2016,7,13,10,15,871.0,99.5,5.85,34.5,828.0,670.77,497.25
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,706.89,522.34
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.5,738.66,543.89
2016,7,13,11,0,890.0,104.0,6.0,36.0,920.0,767.59,562.14
2016,7,13,11,15,894.5,105.0,6.0,36.0,941.5,792.29,578.34
2016,7,13,11,30,899.0,106.0,6.0,36.0,963.0,813.82,592.39
2016,7,13,11,45,879.5,122.0,6.0,36.5,971.0,825.31,598.42
2016,7,13,12,0,860.0,138.0,6.0,37.0,979.0,832.35,601.55
2016,7,13,12,15,861.5,138.5,6.0,37.0,985.0,840.4,606.72
2016,7,13,12,30,863.0,139.0,6.0,37.0,991.0,845.31,609.88
2016,7,13,12,45,861.5,139.0,6.05,37.5,989.0,844.31,608.1
2016,7,13,13,0,860.0,139.0,6.1,38.0,987.0,840.32,604.45
2016,7,13,13,15,858.0,138.5,6.1,38.0,977.5,832.4,599.35
2016,7,13,13,30,856.0,138.0,6.1,38.0,968.0,821.28,592.2
2016,7,13,13,45,851.0,137.5,6.1,38.0,950.0,804.51,581.34
2016,7,13,14,0,846.0,137.0,6.1,38.0,932.0,784.63,568.43
2016,7,13,14,15,840.0,136.0,6.05,38.0,907.5,760.57,552.53
2016,7,13,14,30,834.0,135.0,6.0,38.0,883.0,733.65,533.79
2016,7,13,14,45,813.5,140.5,6.0,38.0,848.0,704.81,513.24
2016,7,13,15,0,793.0,146.0,6.0,38.0,813.0,668.41,487.31
2016,7,13,15,15,781.5,143.5,5.95,37.5,775.5,629.32,460.15
2016,7,13,15,30,770.0,141.0,5.9,37.0,738.0,588.55,431.16
2016,7,13,15,45,749.0,141.0,5.9,37.0,694.0,543.32,397.47
2016,7,13,16,0,728.0,141.0,5.9,37.0,650.0,496.61,362.03
2016,7,13,16,15,708.0,137.0,5.85,36.5,602.5,447.45,324.69
2016,7,13,16,30,688.0,133.0,5.8,36.0,555.0,398.46,286.51
2016,7,13,16,45,654.5,130.5,5.75,36.0,503.5,346.44,244.93
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,296.57,204.57
2016,7,13,17,15,586.0,121.5,5.6,35.5,400.0,245.53,163.81
2016,7,13,17,30,551.0,115.0,5.5,35.0,348.0,197.54,126.14
2016,7,13,17,45,497.0,107.5,5.4,34.5,295.0,147.07,89.5
2016,7,13,18,0,443.0,100.0,5.3,34.0,242.0,104.73,63.3
2016,7,13,18,15,376.0,88.5,5.0,33.5,193.0,65.26,48.58
2016,7,13,18,30,309.0,77.0,4.7,33.0,144.0,57.24,41.82
2016,7,13,18,45,218.5,60.5,4.45,32.5,101.0,46.15,32.25
2016,7,13,19,0,128.0,44.0,4.2,32.0,58.0,33.69,21.12
2016,7,13,19,15,64.0,22.0,4.05,31.5,29.0,17.31,1.2
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,24.5,12.5,8.11,0.0
2016,7,14,6,0,105.0,19.0,3.8,25.0,25.0,14.77,0.0
2016,7,14,6,15,228.0,33.0,3.95,25.5,63.0,25.54,14.84
2016,7,14,6,30,351.0,47.0,4.1,26.0,101.0,37.98,26.25
2016,7,14,6,45,435.0,55.5,4.25,26.5,150.0,43.88,31.67
2016,7,14,7,0,519.0,64.0,4.4,27.0,199.0,49.74,36.8
2016,7,14,7,15,572.5,71.0,4.5,27.5,252.0,87.25,48.59
2016,7,14,7,30,626.0,78.0,4.6,28.0,305.0,135.94,78.12
2016,7,14,7,45,663.0,83.0,4.75,28.5,359.0,185.74,115.4
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,238.94,158.5
2016,7,14,8,15,726.5,92.0,4.9,29.5,465.5,294.19,204.54
2016,7,14,8,30,753.0,96.0,4.9,30.0,518.0,347.89,249.2
2016,7,14,8,45,772.0,100.0,4.95,31.0,568.0,399.93,291.42
2016,7,14,9,0,791.0,104.0,5.0,32.0,618.0,452.21,332.56
2016,7,14,9,15,806.0,106.5,4.95,32.5,664.0,501.12,370.52
2016,7,14,9,30,821.0,109.0,4.9,33.0,710.0,548.3,406.09
2016,7,14,9,45,830.5,112.5,4.85,33.5,750.5,592.39,438.35
2016,7,14,10,0,840.0,116.0,4.8,34.0,791.0,634.73,468.42
2016,7,14,10,15,848.5,117.5,4.75,34.5,826.0,672.72,494.66
2016,7,14,10,30,857.0,119.0,4.7,35.0,861.0,708.46,518.68
2016,7,14,10,45,861.5,121.5,4.7,35.5,889.0,739.7,539.28
2016,7,14,11,0,866.0,124.0,4.7,36.0,917.0,768.08,557.15
2016,7,14,11,15,870.5,125.0,4.7,36.0,938.5,792.19,572.64
2016,7,14,11,30,875.0,126.0,4.7,36.0,960.0,813.2,586.05
2016,7,14,11,45,876.0,127.5,4.7,36.5,973.5,828.57,594.53
2016,7,14,12,0,877.0,129.0,4.7,37.0,987.0,840.58,600.84
2016,7,14,12,15,878.0,129.5,4.7,37.0,992.5,848.44,605.74
2016,7,14,12,30,879.0,130.0,4.7,37.0,998.0,853.07,608.63
2016,7,14,12,45,876.5,131.0,4.75,37.5,995.5,852.07,606.85
2016,7,14,13,0,874.0,132.0,4.8,38.0,993.0,847.99,603.14
2016,7,14,13,15,871.5,131.5,4.85,38.0,983.0,839.52,598.08
2016,7,14,13,30,869.0,131.0,4.9,38.0,973.0,827.8,590.97
2016,7,14,13,45,863.5,131.0,4.95,38.0,954.5,810.8,580.44
2016,7,14,14,0,858.0,131.0,5.0,38.0,936.0,790.67,567.86
2016,7,14,14,15,852.5,129.5,5.05,38.0,911.5,766.25,552.42
2016,7,14,14,30,847.0,128.0,5.1,38.0,887.0,738.91,534.34
2016,7,14,14,45,836.0,128.0,5.15,38.0,854.5,706.2,511.92
2016,7,14,15,0,825.0,128.0,5.2,38.0,822.0,671.23,487.55
2016,7,14,15,15,814.5,126.0,5.25,37.5,784.5,636.12,463.54
2016,7,14,15,30,804.0,124.0,5.3,37.0,747.0,595.1,434.8
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,549.73,401.3
2016,7,14,16,0,773.0,120.0,5.4,37.0,659.0,503.42,366.3
2016,7,14,16,15,754.5,116.5,5.35,36.5,611.5,453.77,328.58
2016,7,14,16,30,736.0,113.0,5.3,36.0,564.0,404.04,289.75
2016,7,14,16,45,708.5,110.0,5.25,36.0,513.0,349.22,245.82
2016,7,14,17,0,681.0,107.0,5.2,36.0,462.0,297.96,203.97
2016,7,14,17,15,648.0,102.0,5.05,35.5,409.0,245.42,161.59
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,195.56,122.03
2016,7,14,17,45,564.0,91.0,4.8,34.5,302.5,145.55,85.49
2016,7,14,18,0,513.0,85.0,4.7,34.0,249.0,100.96,57.92
2016,7,14,18,15,447.0,76.0,4.45,33.5,199.0,57.69,42.32
2016,7,14,18,30,381.0,67.0,4.2,33.0,149.0,50.51,36.26
2016,7,14,18,45,280.5,54.0,4.0,32.5,104.5,41.0,28.03
2016,7,14,19,0,180.0,41.0,3.8,32.0,60.0,31.37,19.24
2016,7,14,19,15,90.0,20.5,3.8,31.5,30.0,15.87,0.08
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,7.68,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,14.53,0.0
2016,7,15,6,15,114.5,39.0,3.85,25.5,55.5,30.02,18.33
2016,7,15,6,30,204.0,60.0,3.9,26.0,91.0,45.56,32.57
2016,7,15,6,45,301.5,72.0,4.0,26.5,139.0,53.75,40.01
2016,7,15,7,0,399.0,84.0,4.1,27.0,187.0,62.19,47.36
2016,7,15,7,15,458.5,94.0,4.15,27.5,239.0,96.91,59.63
2016,7,15,7,30,518.0,104.0,4.2,28.0,291.0,142.31,87.61
2016,7,15,7,45,565.0,110.0,4.3,28.5,345.0,191.19,123.66
2016,7,15,8,0,612.0,116.0,4.4,29.0,399.0,242.3,164.08
2016,7,15,8,15,643.0,121.5,4.4,29.5,451.5,292.76,205.5
2016,7,15,8,30,674.0,127.0,4.4,30.0,504.0,345.5,248.56
2016,7,15,8,45,690.5,135.0,4.45,31.0,552.5,396.58,289.34
2016,7,15,9,0,707.0,143.0,4.5,32.0,601.0,447.85,329.04
2016,7,15,9,15,725.0,146.5,4.45,32.5,647.0,495.9,365.8
2016,7,15,9,30,743.0,150.0,4.4,33.0,693.0,543.69,401.31
2016,7,15,9,45,750.5,157.0,4.35,33.5,733.0,587.72,433.09
2016,7,15,10,0,758.0,164.0,4.3,34.0,773.0,629.59,462.45
2016,7,15,10,15,768.5,166.5,4.15,34.5,808.0,667.7,488.28
2016,7,15,10,30,779.0,169.0,4.0,35.0,843.0,703.93,512.11
2016,7,15,10,45,780.0,175.5,3.85,35.5,869.5,734.59,531.42
2016,7,15,11,0,781.0,182.0,3.7,36.0,896.0,762.41,548.35
2016,7,15,11,15,786.0,183.5,3.55,36.0,917.5,786.14,563.49
2016,7,15,11,30,791.0,185.0,3.4,36.0,939.0,807.03,576.51
2016,7,15,11,45,786.0,191.5,3.3,36.5,950.0,821.05,583.71
2016,7,15,12,0,781.0,198.0,3.2,37.0,961.0,831.74,588.64
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,839.19,593.2
2016,7,15,12,30,783.0,199.0,3.2,37.0,973.0,843.64,595.91
2016,7,15,12,45,780.5,200.0,3.2,37.5,970.5,842.66,594.0
2016,7,15,13,0,778.0,201.0,3.2,38.0,968.0,838.78,590.36
2016,7,15,13,15,775.0,200.5,3.3,38.0,958.0,830.29,585.55
2016,7,15,13,30,772.0,200.0,3.4,38.0,948.0,818.79,578.65
2016,7,15,13,45,766.5,199.0,3.5,38.5,930.0,801.86,566.95
2016,7,15,14,0,761.0,198.0,3.6,39.0,912.0,782.06,553.32
2016,7,15,14,15,754.0,196.0,3.7,39.0,887.0,757.52,537.61
2016,7,15,14,30,747.0,194.0,3.8,39.0,862.0,734.16,522.36
2016,7,15,14,45,733.5,193.0,3.95,39.0,830.0,700.31,500.04
2016,7,15,15,0,720.0,192.0,4.1,39.0,798.0,664.63,476.07
2016,7,15,15,15,707.0,188.5,4.1,38.5,760.0,625.52,449.89
2016,7,15,15,30,694.0,185.0,4.1,38.0,722.0,585.06,422.14
2016,7,15,15,45,678.5,179.5,4.2,38.0,679.5,540.38,390.11
2016,7,15,16,0,663.0,174.0,4.3,38.0,637.0,495.08,356.86
2016,7,15,16,15,640.5,168.5,4.3,37.5,589.5,446.21,320.83
2016,7,15,16,30,618.0,163.0,4.3,37.0,542.0,397.92,284.28
2016,7,15,16,45,589.0,156.5,4.3,37.0,491.5,347.36,244.82
2016,7,15,17,0,560.0,150.0,4.3,37.0,441.0,295.59,203.99
2016,7,15,17,15,522.0,141.5,4.15,36.5,389.0,245.19,164.66
2016,7,15,17,30,484.0,133.0,4.0,36.0,337.0,198.2,128.52
2016,7,15,17,45,430.5,123.0,3.85,35.5,285.0,151.72,95.19
2016,7,15,18,0,377.0,113.0,3.7,35.0,233.0,110.95,69.59
2016,7,15,18,15,310.0,98.5,3.4,34.0,184.5,72.74,54.59
2016,7,15,18,30,243.0,84.0,3.1,33.0,136.0,62.65,46.24
2016,7,15,18,45,159.5,64.0,2.8,32.5,94.0,48.18,33.87
2016,7,15,19,0,76.0,44.0,2.5,32.0,52.0,33.85,21.16
2016,7,15,19,15,38.0,22.0,2.55,31.5,26.0,17.54,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.12,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.89,0.0
2016,7,16,6,15,16.0,32.5,2.95,24.5,35.0,26.08,15.18
2016,7,16,6,30,32.0,53.0,3.0,25.0,58.0,41.55,29.33
2016,7,16,6,45,58.0,75.5,3.15,25.5,89.0,58.12,43.87
2016,7,16,7,0,84.0,98.0,3.3,26.0,120.0,72.85,56.6
2016,7,16,7,15,101.0,120.5,3.3,26.5,153.0,97.09,70.54
2016,7,16,7,30,118.0,143.0,3.3,27.0,186.0,124.78,90.53
2016,7,16,7,45,124.5,168.0,3.35,28.0,220.0,154.53,113.14
2016,7,16,8,0,131.0,193.0,3.4,29.0,254.0,185.21,136.65
2016,7,16,8,15,173.0,216.5,3.4,29.5,307.0,225.93,167.03
2016,7,16,8,30,215.0,240.0,3.4,30.0,360.0,271.18,200.95
2016,7,16,8,45,259.0,257.5,3.45,30.5,416.0,319.19,236.82
2016,7,16,9,0,303.0,275.0,3.5,31.0,472.0,369.31,273.97
2016,7,16,9,15,332.5,290.5,3.45,31.5,521.5,414.24,306.81
2016,7,16,9,30,362.0,306.0,3.4,32.0,571.0,461.06,340.44
2016,7,16,9,45,595.5,213.0,3.4,33.0,678.0,546.38,402.11
2016,7,16,10,0,829.0,120.0,3.4,34.0,785.0,633.66,464.45
2016,7,16,10,15,838.0,122.0,3.35,34.5,820.5,672.14,490.35
2016,7,16,10,30,847.0,124.0,3.3,35.0,856.0,708.42,514.33
2016,7,16,10,45,855.0,125.0,3.3,35.5,885.5,740.74,535.29
2016,7,16,11,0,863.0,126.0,3.3,36.0,915.0,770.42,553.67
2016,7,16,11,15,867.5,127.0,3.3,36.0,937.0,794.57,568.84
2016,7,16,11,30,872.0,128.0,3.3,36.0,959.0,815.61,581.99
2016,7,16,11,45,859.0,140.0,3.3,36.5,968.5,828.23,588.47
2016,7,16,12,0,846.0,152.0,3.3,37.0,978.0,836.85,592.45
2016,7,16,12,15,847.0,152.5,3.35,37.0,984.0,844.43,597.35
2016,7,16,12,30,848.0,153.0,3.4,37.0,990.0,848.92,600.34
2016,7,16,12,45,846.5,153.5,3.5,37.5,988.0,848.35,599.19
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,844.84,596.26
2016,7,16,13,15,842.5,153.0,3.65,38.0,976.0,836.29,591.17
2016,7,16,13,30,840.0,152.0,3.7,38.0,966.0,824.59,584.14
2016,7,16,13,45,835.0,151.5,3.8,38.0,948.0,808.09,574.26
2016,7,16,14,0,830.0,151.0,3.9,38.0,930.0,788.53,562.38
2016,7,16,14,15,823.5,149.5,4.0,38.0,905.0,771.92,552.07
2016,7,16,14,30,817.0,148.0,4.1,38.0,880.0,743.77,533.53
2016,7,16,14,45,813.0,143.0,4.2,38.0,849.0,711.63,512.12
2016,7,16,15,0,809.0,138.0,4.3,38.0,818.0,676.84,488.49
2016,7,16,15,15,798.0,135.5,4.35,37.5,780.0,637.37,461.9
2016,7,16,15,30,787.0,133.0,4.4,37.0,742.0,596.14,433.36
2016,7,16,15,45,771.5,130.5,4.45,37.0,698.5,550.89,400.33
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,504.75,365.85
2016,7,16,16,15,736.5,124.0,4.55,36.5,607.0,454.84,328.5
2016,7,16,16,30,717.0,120.0,4.6,36.0,559.0,402.91,288.6
2016,7,16,16,45,691.0,115.5,4.65,36.0,508.0,350.22,246.65
2016,7,16,17,0,665.0,111.0,4.7,36.0,457.0,298.86,205.04
2016,7,16,17,15,631.5,105.5,4.65,35.5,404.5,246.45,162.99
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,196.82,123.72
2016,7,16,17,45,552.0,92.5,4.55,34.5,299.0,146.98,87.01
2016,7,16,18,0,506.0,85.0,4.5,34.0,246.0,102.02,58.61
2016,7,16,18,15,441.0,75.5,4.25,33.5,196.0,58.52,42.99
2016,7,16,18,30,376.0,66.0,4.0,33.0,146.0,49.78,35.64
2016,7,16,18,45,284.5,52.0,3.75,32.5,102.5,39.57,26.83
2016,7,16,19,0,193.0,38.0,3.5,32.0,59.0,29.17,17.41
2016,7,16,19,15,96.5,19.0,3.4,31.5,29.5,14.74,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,7.68,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,14.24,0.0
2016,7,17,6,15,168.0,35.0,2.95,24.5,56.5,26.9,15.72
2016,7,17,6,30,275.0,52.0,3.0,25.0,93.0,39.62,27.69
2016,7,17,6,45,370.0,62.0,3.15,25.5,142.0,46.96,34.4
2016,7,17,7,0,465.0,72.0,3.3,26.0,191.0,56.01,42.29
2016,7,17,7,15,520.5,80.0,3.3,26.5,243.5,92.67,54.38
2016,7,17,7,30,576.0,88.0,3.3,27.0,296.0,139.64,83.33
2016,7,17,7,45,624.0,92.0,3.3,28.0,350.5,187.99,118.9
2016,7,17,8,0,672.0,96.0,3.3,29.0,405.0,241.08,160.88
2016,7,17,8,15,700.0,101.0,3.3,29.5,458.0,293.56,204.29
2016,7,17,8,30,728.0,106.0,3.3,30.0,511.0,347.9,248.84
2016,7,17,8,45,751.0,109.0,3.35,30.5,562.0,402.19,292.63
2016,7,17,9,0,774.0,112.0,3.4,31.0,613.0,454.63,333.94
2016,7,17,9,15,790.0,115.0,3.4,31.5,659.0,503.94,371.8
2016,7,17,9,30,806.0,118.0,3.4,32.0,705.0,552.65,408.06
2016,7,17,9,45,819.0,120.0,3.45,33.0,746.5,597.82,439.99
2016,7,17,10,0,832.0,122.0,3.5,34.0,788.0,638.54,467.9
2016,7,17,10,15,841.0,124.0,3.5,34.0,823.5,677.19,495.35
2016,7,17,10,30,850.0,126.0,3.5,34.0,859.0,713.64,520.75
2016,7,17,10,45,856.5,127.0,3.55,34.5,888.0,745.02,541.38
2016,7,17,11,0,863.0,128.0,3.6,35.0,917.0,773.66,559.38
2016,7,17,11,15,867.5,129.0,3.65,35.5,938.5,797.85,573.75
2016,7,17,11,30,872.0,130.0,3.7,36.0,960.0,818.94,586.03
2016,7,17,11,45,878.0,128.0,3.75,36.5,974.5,835.56,595.39
2016,7,17,12,0,884.0,126.0,3.8,37.0,989.0,848.97,602.7
2016,7,17,12,15,885.0,126.5,3.85,37.0,995.0,857.02,607.86
2016,7,17,12,30,886.0,127.0,3.9,37.0,1001.0,861.79,611.03
2016,7,17,12,45,885.0,126.5,4.0,37.0,998.5,860.87,610.84
2016,7,17,13,0,884.0,126.0,4.1,37.0,996.0,856.79,608.72
2016,7,17,13,15,881.5,125.5,4.1,37.0,985.5,848.2,603.34
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,836.3,595.89
2016,7,17,13,45,874.5,124.0,4.2,37.5,957.0,819.05,584.2
2016,7,17,14,0,870.0,123.0,4.3,38.0,939.0,798.57,570.45
2016,7,17,14,15,864.0,122.0,4.3,38.0,913.5,773.82,554.73
2016,7,17,14,30,858.0,121.0,4.3,38.0,888.0,746.13,536.85
2016,7,17,14,45,849.0,119.5,4.35,38.0,856.0,713.11,514.48
2016,7,17,15,0,840.0,118.0,4.4,38.0,824.0,677.66,490.07
2016,7,17,15,15,830.0,116.0,4.4,37.5,785.5,638.91,463.75
2016,7,17,15,30,820.0,114.0,4.4,37.0,747.0,598.22,435.38
2016,7,17,15,45,805.5,111.5,4.4,37.0,703.5,554.24,403.02
2016,7,17,16,0,791.0,109.0,4.4,37.0,660.0,507.11,367.66
2016,7,17,16,15,773.5,106.0,4.4,36.5,612.5,457.35,330.22
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,407.38,291.48
2016,7,17,16,45,731.5,99.5,4.4,36.0,513.5,354.51,249.12
2016,7,17,17,0,707.0,96.0,4.4,36.0,462.0,299.98,204.84
2016,7,17,17,15,675.5,91.0,4.3,35.5,409.5,246.22,161.41
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,194.94,120.49
2016,7,17,17,45,598.5,80.5,4.15,34.5,303.5,144.16,82.85
2016,7,17,18,0,553.0,75.0,4.1,34.0,250.0,98.07,53.78
2016,7,17,18,15,489.5,66.5,3.85,33.5,199.5,54.31,39.51
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,45.75,32.31
2016,7,17,18,45,329.0,46.5,3.35,32.5,104.5,37.27,24.94
2016,7,17,19,0,232.0,35.0,3.1,32.0,60.0,27.04,15.69
2016,7,17,19,15,116.0,17.5,3.05,31.5,30.0,13.62,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,25.0,8.0,1.75,24.5,9.5,6.83,0.0
2016,7,18,6,0,50.0,16.0,2.0,25.0,19.0,12.73,0.0
2016,7,18,6,15,154.0,33.0,2.15,25.0,54.0,25.36,14.35
2016,7,18,6,30,258.0,50.0,2.3,25.0,89.0,38.08,26.38
2016,7,18,6,45,348.0,61.0,2.5,25.5,136.0,46.12,33.68
2016,7,18,7,0,438.0,72.0,2.7,26.0,183.0,55.88,42.18
2016,7,18,7,15,494.0,80.5,2.75,26.5,234.0,91.95,54.46
2016,7,18,7,30,550.0,89.0,2.8,27.0,285.0,137.91,82.96
2016,7,18,7,45,386.5,137.5,2.85,28.0,287.0,179.77,122.15
2016,7,18,8,0,223.0,186.0,2.9,29.0,289.0,203.01,147.12
2016,7,18,8,15,465.5,145.0,2.9,29.5,393.5,259.53,184.74
2016,7,18,8,30,708.0,104.0,2.9,30.0,498.0,340.16,243.37
2016,7,18,8,45,457.5,197.0,2.95,30.5,461.0,354.52,260.42
2016,7,18,9,0,207.0,290.0,3.0,31.0,424.0,336.13,249.53
2016,7,18,9,15,191.5,315.5,2.95,31.5,446.5,361.79,268.18
2016,7,18,9,30,176.0,341.0,2.9,32.0,469.0,385.63,284.79
2016,7,18,9,45,494.0,231.0,2.9,32.5,620.0,501.42,370.03
2016,7,18,10,0,812.0,121.0,2.9,33.0,771.0,626.47,460.22
2016,7,18,10,15,821.5,123.0,2.9,33.0,806.5,664.78,486.87
2016,7,18,10,30,831.0,125.0,2.9,33.0,842.0,700.98,512.03
2016,7,18,10,45,837.0,127.0,2.9,33.5,870.5,732.31,532.37
2016,7,18,11,0,843.0,129.0,2.9,34.0,899.0,760.94,550.13
2016,7,18,11,15,848.0,130.5,2.9,34.0,921.0,785.52,565.65
2016,7,18,11,30,853.0,132.0,2.9,34.0,943.0,807.08,579.19
2016,7,18,11,45,852.0,135.5,2.9,34.5,956.0,822.26,587.37
2016,7,18,12,0,851.0,139.0,2.9,35.0,969.0,834.07,593.43
2016,7,18,12,15,852.0,139.5,2.9,35.0,975.0,841.82,598.16
2016,7,18,12,30,853.0,140.0,2.9,35.0,981.0,846.43,600.97
2016,7,18,12,45,853.0,139.5,2.95,35.5,979.5,846.36,599.95
2016,7,18,13,0,853.0,139.0,3.0,36.0,978.0,843.27,597.09
2016,7,18,13,15,850.5,138.5,3.05,36.0,968.5,834.96,592.22
2016,7,18,13,30,848.0,138.0,3.1,36.0,959.0,823.47,585.37
2016,7,18,13,45,845.5,136.0,3.15,36.0,941.5,807.52,575.7
2016,7,18,14,0,843.0,134.0,3.2,36.0,924.0,788.38,563.97
2016,7,18,14,15,837.5,133.0,3.25,36.0,899.5,764.64,549.22
2016,7,18,14,30,832.0,132.0,3.3,36.0,875.0,738.02,532.01
2016,7,18,14,45,815.5,135.0,3.35,36.0,841.5,704.22,509.12
2016,7,18,15,0,799.0,138.0,3.4,36.0,808.0,673.48,487.8
2016,7,18,15,15,787.5,135.5,3.45,35.5,770.5,633.95,461.24
2016,7,18,15,30,776.0,133.0,3.5,35.0,733.0,592.73,432.79
2016,7,18,15,45,760.0,130.5,3.55,35.0,689.5,547.55,399.88
2016,7,18,16,0,744.0,128.0,3.6,35.0,646.0,501.55,365.55
2016,7,18,16,15,724.5,124.5,3.65,34.5,598.5,452.5,328.82
2016,7,18,16,30,705.0,121.0,3.7,34.0,551.0,401.52,289.59
2016,7,18,16,45,678.0,117.0,3.8,34.0,500.5,349.35,248.02
2016,7,18,17,0,651.0,113.0,3.9,34.0,450.0,298.63,206.83
2016,7,18,17,15,617.0,107.0,3.9,33.5,397.5,246.24,164.69
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,196.73,125.3
2016,7,18,17,45,537.5,93.0,3.95,33.0,293.0,147.21,88.25
2016,7,18,18,0,492.0,85.0,4.0,33.0,241.0,102.53,59.38
2016,7,18,18,15,426.5,75.5,3.9,32.5,191.5,59.54,44.03
2016,7,18,18,30,361.0,66.0,3.8,32.0,142.0,49.71,35.73
2016,7,18,18,45,271.0,51.5,3.75,31.5,99.0,39.16,26.59
2016,7,18,19,0,181.0,37.0,3.7,31.0,56.0,28.4,16.78
2016,7,18,19,15,90.5,18.5,3.7,30.5,28.0,14.35,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,8.11,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,15.16,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,23.88,13.04
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,34.67,23.4
2016,7,19,6,45,417.0,51.0,1.3,26.5,139.0,40.29,28.6
2016,7,19,7,0,509.0,59.0,1.3,27.0,187.0,45.91,33.55
2016,7,19,7,15,561.5,65.5,1.3,27.5,239.0,84.48,45.99
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,132.36,75.33
2016,7,19,7,45,658.0,75.0,1.3,28.5,345.0,181.38,111.65
2016,7,19,8,0,702.0,78.0,1.3,29.0,399.0,237.42,156.19
2016,7,19,8,15,728.0,81.5,1.35,29.5,451.0,289.35,198.98
2016,7,19,8,30,754.0,85.0,1.4,30.0,503.0,342.86,242.6
2016,7,19,8,45,776.0,87.0,1.5,31.0,553.5,394.69,283.64
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,447.75,324.27
2016,7,19,9,15,812.5,91.5,1.75,32.5,650.0,496.42,361.38
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,544.27,396.85
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,588.97,429.41
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,632.17,460.13
2016,7,19,10,15,860.5,98.5,2.45,34.0,814.0,670.94,487.93
2016,7,19,10,30,869.0,100.0,2.6,34.0,849.0,707.45,513.75
2016,7,19,10,45,875.5,101.5,2.8,34.5,878.0,740.02,535.44
2016,7,19,11,0,882.0,103.0,3.0,35.0,907.0,769.81,554.21
2016,7,19,11,15,886.5,103.5,3.15,35.5,929.0,794.22,569.12
2016,7,19,11,30,891.0,104.0,3.3,36.0,951.0,815.47,581.95
2016,7,19,11,45,891.0,106.5,3.45,36.5,964.5,831.51,591.4
2016,7,19,12,0,891.0,109.0,3.6,37.0,978.0,844.08,598.65
2016,7,19,12,15,892.0,109.5,3.75,37.0,984.0,852.34,604.43
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,857.25,608.14
2016,7,19,12,45,891.5,110.5,4.05,37.0,988.0,856.78,608.46
2016,7,19,13,0,890.0,111.0,4.2,37.0,986.0,853.05,606.77
2016,7,19,13,15,888.5,110.5,4.25,37.0,976.5,845.17,602.03
2016,7,19,13,30,887.0,110.0,4.3,37.0,967.0,833.91,595.18
2016,7,19,13,45,882.0,110.0,4.4,37.0,949.5,816.87,584.77
2016,7,19,14,0,877.0,110.0,4.5,37.0,932.0,796.6,572.27
2016,7,19,14,15,642.0,242.5,4.55,37.0,835.5,723.85,520.58
2016,7,19,14,30,407.0,375.0,4.6,37.0,739.0,642.59,461.06
2016,7,19,14,45,493.5,330.0,4.65,37.0,755.0,652.2,469.7
2016,7,19,15,0,580.0,285.0,4.7,37.0,771.0,654.1,472.29
2016,7,19,15,15,547.0,277.5,4.7,36.5,719.0,602.98,437.47
2016,7,19,15,30,514.0,270.0,4.7,36.0,667.0,552.52,402.67
2016,7,19,15,45,432.0,280.0,4.75,36.0,600.5,490.13,357.72
2016,7,19,16,0,350.0,290.0,4.8,36.0,534.0,429.22,313.49
2016,7,19,16,15,342.0,268.5,4.8,35.5,492.5,388.22,283.84
2016,7,19,16,30,334.0,247.0,4.8,35.0,451.0,347.29,253.48
2016,7,19,16,45,419.0,202.0,4.8,35.0,434.5,324.25,233.68
2016,7,19,17,0,504.0,157.0,4.8,35.0,418.0,288.2,202.43
2016,7,19,17,15,490.5,139.5,4.7,34.5,370.0,239.46,163.38
2016,7,19,17,30,477.0,122.0,4.6,34.0,322.0,191.66,125.25
2016,7,19,17,45,445.5,108.0,4.6,33.5,273.0,145.27,90.4
2016,7,19,18,0,414.0,94.0,4.6,33.0,224.0,102.22,61.63
2016,7,19,18,15,367.0,79.5,4.35,32.5,178.0,62.09,46.14
2016,7,19,18,30,320.0,65.0,4.1,32.0,132.0,48.75,34.93
2016,7,19,18,45,242.0,50.0,3.95,31.5,92.0,37.93,25.56
2016,7,19,19,0,164.0,35.0,3.8,31.0,52.0,26.85,15.49
2016,7,19,19,15,82.0,17.5,3.7,30.5,26.0,13.57,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,7.5,1.45,24.5,8.5,6.4,0.0
2016,7,20,6,0,46.0,15.0,1.7,25.0,17.0,12.8,0.0
2016,7,20,6,15,153.5,32.0,1.75,25.5,52.0,24.62,13.47
2016,7,20,6,30,261.0,49.0,1.8,26.0,87.0,37.38,25.62
2016,7,20,6,45,358.5,58.5,1.85,26.5,134.5,44.4,32.05
2016,7,20,7,0,456.0,68.0,1.9,27.0,182.0,52.84,39.42
2016,7,20,7,15,512.0,76.0,1.9,27.5,234.0,90.46,52.18
2016,7,20,7,30,568.0,84.0,1.9,28.0,286.0,137.26,81.19
2016,7,20,7,45,616.5,87.5,1.9,28.5,340.0,185.05,116.48
2016,7,20,8,0,665.0,91.0,1.9,29.0,394.0,237.65,158.17
2016,7,20,8,15,693.0,95.5,1.95,29.5,446.5,289.51,200.85
2016,7,20,8,30,721.0,100.0,2.0,30.0,499.0,345.67,246.39
2016,7,20,8,45,744.5,102.5,2.05,30.5,549.0,397.03,287.55
2016,7,20,9,0,768.0,105.0,2.1,31.0,599.0,449.13,328.14
2016,7,20,9,15,408.5,205.5,2.2,31.5,470.0,389.86,287.88
2016,7,20,9,30,49.0,306.0,2.3,32.0,341.0,283.91,209.41
2016,7,20,9,45,54.0,329.5,2.45,32.5,370.5,310.2,228.33
2016,7,20,10,0,59.0,353.0,2.6,33.0,400.0,336.88,246.91
2016,7,20,10,15,68.0,377.5,2.75,33.5,434.5,367.42,268.13
2016,7,20,10,30,77.0,402.0,2.9,34.0,469.0,398.5,289.51
2016,7,20,10,45,469.0,261.0,3.05,34.5,686.5,589.83,430.09
2016,7,20,11,0,861.0,120.0,3.2,35.0,904.0,770.34,556.53
2016,7,20,11,15,468.5,287.0,3.3,35.0,715.0,639.16,461.22
2016,7,20,11,30,76.0,454.0,3.4,35.0,526.0,455.63,326.74
2016,7,20,11,45,463.5,297.5,3.5,35.5,748.0,663.48,478.74
2016,7,20,12,0,851.0,141.0,3.6,36.0,970.0,839.41,599.22
2016,7,20,12,15,852.0,141.0,3.65,36.0,976.0,846.82,602.92
2016,7,20,12,30,853.0,141.0,3.7,36.0,982.0,851.07,605.77
2016,7,20,12,45,852.0,141.5,3.8,36.5,980.0,850.99,604.89
2016,7,20,13,0,851.0,142.0,3.9,37.0,978.0,847.86,602.14
2016,7,20,13,15,593.0,297.5,3.95,37.0,877.5,777.85,552.7
2016,7,20,13,30,335.0,453.0,4.0,37.0,777.0,686.51,486.37
2016,7,20,13,45,273.0,461.0,4.05,37.0,722.0,636.77,452.54
2016,7,20,14,0,211.0,469.0,4.1,37.0,667.0,581.0,414.11
2016,7,20,14,15,226.5,452.5,4.1,37.0,660.0,572.18,408.98
2016,7,20,14,30,242.0,436.0,4.1,37.0,653.0,568.04,406.72
2016,7,20,14,45,497.5,301.5,4.2,37.0,725.0,632.55,456.24
2016,7,20,15,0,753.0,167.0,4.3,37.0,797.0,671.26,486.64
2016,7,20,15,15,740.5,164.0,4.3,36.5,759.5,632.16,459.82
2016,7,20,15,30,728.0,161.0,4.3,36.0,722.0,592.11,432.03
2016,7,20,15,45,708.5,159.0,4.3,36.0,678.5,546.64,398.86
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,500.77,364.68
2016,7,20,16,15,531.0,197.0,4.25,35.5,549.5,422.57,307.55
2016,7,20,16,30,373.0,237.0,4.2,35.0,464.0,356.22,259.2
2016,7,20,16,45,360.0,218.0,4.2,35.0,421.0,313.68,226.53
2016,7,20,17,0,347.0,199.0,4.2,35.0,378.0,271.91,193.89
2016,7,20,17,15,309.5,179.0,4.1,34.5,325.0,224.12,157.54
2016,7,20,17,30,272.0,159.0,4.0,34.0,272.0,180.26,124.47
2016,7,20,17,45,245.0,140.0,3.95,34.0,230.5,142.72,96.45
2016,7,20,18,0,218.0,121.0,3.9,34.0,189.0,108.21,72.54
2016,7,20,18,15,261.0,97.0,3.6,33.5,162.5,74.7,56.3
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,54.45,39.44
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,42.28,28.96
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,30.11,17.88
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,15.39,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.0,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,88.0,15.0,2.5,24.0,18.0,12.8,0.0
2016,7,21,6,15,212.0,29.0,2.6,24.5,54.5,22.51,11.74
2016,7,21,6,30,336.0,43.0,2.7,25.0,91.0,34.84,23.58
2016,7,21,6,45,430.0,50.5,2.8,26.0,140.0,40.05,28.42
2016,7,21,7,0,524.0,58.0,2.9,27.0,189.0,45.31,33.02
2016,7,21,7,15,577.0,64.5,2.8,27.5,241.5,85.86,46.34
2016,7,21,7,30,630.0,71.0,2.7,28.0,294.0,134.93,76.82
2016,7,21,7,45,671.0,75.0,2.6,29.0,348.5,185.35,114.52
2016,7,21,8,0,712.0,79.0,2.5,30.0,403.0,242.48,160.06
2016,7,21,8,15,738.5,83.0,2.3,30.5,456.0,295.75,203.99
2016,7,21,8,30,765.0,87.0,2.1,31.0,509.0,350.66,248.57
2016,7,21,8,45,785.0,90.0,1.9,32.0,559.5,403.36,289.81
2016,7,21,9,0,805.0,93.0,1.7,33.0,610.0,456.38,329.53
2016,7,21,9,15,820.0,95.5,1.7,33.5,656.5,506.3,366.79
