Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,554.95,401.89
2016,7,21,9,45,845.5,100.0,1.75,34.5,744.0,599.41,433.27
2016,7,21,10,0,856.0,102.0,1.8,35.0,785.0,642.18,462.59
2016,7,21,10,15,865.0,104.0,1.95,35.5,821.0,682.02,489.77
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,719.59,514.88
2016,7,21,10,45,879.0,107.5,2.25,36.5,886.0,751.31,535.42
2016,7,21,11,0,884.0,109.0,2.4,37.0,915.0,780.14,553.06
2016,7,21,11,15,888.5,110.0,2.45,37.0,937.0,805.11,568.7
2016,7,21,11,30,893.0,111.0,2.5,37.0,959.0,826.91,582.33
2016,7,21,11,45,894.0,113.0,2.65,37.5,972.5,843.4,592.05
2016,7,21,12,0,895.0,115.0,2.8,38.0,986.0,856.44,599.64
2016,7,21,12,15,896.0,115.5,2.9,38.0,992.5,864.76,605.25
2016,7,21,12,30,897.0,116.0,3.0,38.0,999.0,869.72,608.84
2016,7,21,12,45,896.5,116.0,3.1,38.5,997.0,869.69,608.1
2016,7,21,13,0,896.0,116.0,3.2,39.0,995.0,866.37,605.38
2016,7,21,13,15,893.5,115.5,3.25,39.0,985.5,857.6,600.28
2016,7,21,13,30,891.0,115.0,3.3,39.0,976.0,845.44,593.13
2016,7,21,13,45,890.5,112.5,3.4,39.0,959.0,829.8,584.05
2016,7,21,14,0,890.0,110.0,3.5,39.0,942.0,810.72,572.76
2016,7,21,14,15,884.5,108.5,3.55,39.0,917.0,785.27,557.1
2016,7,21,14,30,879.0,107.0,3.6,39.0,892.0,756.78,539.41
2016,7,21,14,45,873.0,105.0,3.65,39.0,860.0,724.61,518.57
2016,7,21,15,0,867.0,103.0,3.7,39.0,828.0,689.74,494.98
2016,7,21,15,15,857.0,101.0,3.7,38.5,790.0,649.77,468.25
2016,7,21,15,30,847.0,99.0,3.7,38.0,752.0,607.79,439.41
2016,7,21,15,45,835.0,96.5,3.7,38.0,708.5,562.46,406.53
2016,7,21,16,0,823.0,94.0,3.7,38.0,665.0,515.75,371.81
2016,7,21,16,15,806.5,91.5,3.65,37.5,617.0,465.8,334.47
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,414.42,294.94
2016,7,21,16,45,768.0,85.5,3.6,37.0,517.5,360.43,251.93
2016,7,21,17,0,746.0,82.0,3.6,37.0,466.0,307.21,208.64
2016,7,21,17,15,716.5,78.0,3.5,36.5,412.5,252.7,164.56
2016,7,21,17,30,687.0,74.0,3.4,36.0,359.0,200.39,122.63
2016,7,21,17,45,646.0,68.5,3.35,35.5,305.5,144.45,80.62
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,95.61,49.14
2016,7,21,18,15,544.0,56.5,2.9,34.0,201.0,50.0,30.15
2016,7,21,18,30,483.0,50.0,2.5,33.0,150.0,39.65,27.24
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,32.15,20.69
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,24.52,13.46
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,12.15,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,18.0,11.95,0.0
2016,7,22,6,15,241.5,26.5,2.35,25.5,54.5,21.63,10.83
2016,7,22,6,30,370.0,39.0,2.3,26.0,91.0,31.56,20.71
2016,7,22,6,45,455.5,47.0,2.3,27.0,139.5,37.35,26.0
2016,7,22,7,0,541.0,55.0,2.3,28.0,188.0,43.1,31.0
2016,7,22,7,15,593.0,61.0,2.15,28.5,241.0,84.76,44.56
2016,7,22,7,30,645.0,67.0,2.0,29.0,294.0,134.3,75.26
2016,7,22,7,45,683.5,70.5,1.9,30.0,348.0,187.72,115.27
2016,7,22,8,0,722.0,74.0,1.8,31.0,402.0,241.46,158.03
2016,7,22,8,15,747.5,78.0,1.85,31.5,454.5,295.06,202.16
2016,7,22,8,30,773.0,82.0,1.9,32.0,507.0,350.16,246.96
2016,7,22,8,45,793.5,84.0,2.0,33.0,557.5,402.62,288.43
2016,7,22,9,0,814.0,86.0,2.1,34.0,608.0,456.09,329.26
2016,7,22,9,15,828.5,88.5,2.2,34.5,654.5,505.76,366.79
2016,7,22,9,30,843.0,91.0,2.3,35.0,701.0,554.58,402.59
2016,7,22,9,45,854.0,93.0,2.4,35.5,742.5,599.76,434.84
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,643.26,465.07
2016,7,22,10,15,873.5,96.5,2.55,36.0,819.5,682.72,492.63
2016,7,22,10,30,882.0,98.0,2.6,36.0,855.0,719.87,518.13
2016,7,22,10,45,888.0,99.0,2.65,36.5,884.0,752.21,538.31
2016,7,22,11,0,894.0,100.0,2.7,37.0,913.0,781.69,555.84
2016,7,22,11,15,898.0,101.0,2.75,37.0,935.0,806.59,571.49
2016,7,22,11,30,902.0,102.0,2.8,37.0,957.0,828.26,585.09
2016,7,22,11,45,899.0,106.5,2.85,37.5,970.0,843.88,593.62
2016,7,22,12,0,896.0,111.0,2.9,38.0,983.0,855.86,599.91
2016,7,22,12,15,897.0,111.5,2.95,38.0,989.5,864.25,605.25
2016,7,22,12,30,898.0,112.0,3.0,38.0,996.0,869.24,608.56
2016,7,22,12,45,897.5,112.0,3.05,38.5,994.0,869.22,607.52
2016,7,22,13,0,897.0,112.0,3.1,39.0,992.0,865.88,604.52
2016,7,22,13,15,895.0,111.5,3.15,39.0,982.5,857.49,599.68
2016,7,22,13,30,893.0,111.0,3.2,39.0,973.0,845.69,592.77
2016,7,22,13,45,889.0,110.5,3.25,39.0,955.5,828.85,582.7
2016,7,22,14,0,885.0,110.0,3.3,39.0,938.0,808.72,570.56
2016,7,22,14,15,880.0,109.0,3.3,39.0,913.0,784.17,555.31
2016,7,22,14,30,875.0,108.0,3.3,39.0,888.0,756.58,538.07
2016,7,22,14,45,860.5,110.5,3.35,39.0,854.5,722.37,515.89
2016,7,22,15,0,846.0,113.0,3.4,39.0,821.0,686.03,491.32
2016,7,22,15,15,516.5,240.0,3.4,39.0,666.0,555.65,398.41
2016,7,22,15,30,187.0,367.0,3.4,39.0,511.0,428.94,307.07
2016,7,22,15,45,493.0,236.0,3.4,39.0,584.5,491.48,353.64
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,515.25,369.72
2016,7,22,16,15,782.0,101.5,3.4,38.5,610.0,464.53,332.02
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,413.53,293.22
2016,7,22,16,45,741.0,94.5,3.4,37.5,511.0,359.97,251.49
2016,7,22,17,0,717.0,91.0,3.4,37.0,460.0,307.43,209.52
2016,7,22,17,15,686.5,86.5,3.3,36.5,406.5,250.79,164.14
2016,7,22,17,30,656.0,82.0,3.2,36.0,353.0,199.07,122.87
2016,7,22,17,45,611.0,76.5,3.15,36.0,300.0,147.16,83.93
2016,7,22,18,0,566.0,71.0,3.1,36.0,247.0,99.87,53.39
2016,7,22,18,15,503.5,62.5,2.75,35.0,196.0,54.77,33.66
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,42.74,29.64
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,34.57,22.52
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.85,13.55
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.49,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,36.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,73.0,13.0,2.6,25.0,16.0,11.1,0.0
2016,7,23,6,15,187.0,28.5,2.6,25.5,51.0,22.08,10.99
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,33.87,22.6
2016,7,23,6,45,390.5,53.5,2.65,26.5,133.5,42.45,30.36
2016,7,23,7,0,480.0,63.0,2.7,27.0,181.0,49.12,36.24
2016,7,23,7,15,534.5,71.0,2.55,27.5,233.0,89.76,50.45
2016,7,23,7,30,589.0,79.0,2.4,28.0,285.0,138.01,80.88
2016,7,23,7,45,634.0,82.5,2.3,29.0,339.5,186.65,117.09
2016,7,23,8,0,679.0,86.0,2.2,30.0,394.0,239.68,159.14
2016,7,23,8,15,707.0,90.5,2.2,30.5,446.5,295.18,204.63
2016,7,23,8,30,735.0,95.0,2.2,31.0,499.0,349.59,248.81
2016,7,23,8,45,760.0,96.5,2.2,32.0,550.0,401.64,289.78
2016,7,23,9,0,785.0,98.0,2.2,33.0,601.0,454.54,330.01
2016,7,23,9,15,800.5,101.0,2.25,33.5,647.5,504.54,367.68
2016,7,23,9,30,816.0,104.0,2.3,34.0,694.0,552.72,402.91
2016,7,23,9,45,830.5,104.5,2.35,34.5,736.0,597.59,434.86
2016,7,23,10,0,845.0,105.0,2.4,35.0,778.0,641.12,465.0
2016,7,23,10,15,854.0,107.0,2.45,35.5,814.0,680.68,491.64
2016,7,23,10,30,863.0,109.0,2.5,36.0,850.0,718.0,516.16
2016,7,23,10,45,871.5,109.0,2.65,36.5,879.5,750.75,537.39
2016,7,23,11,0,880.0,109.0,2.8,37.0,909.0,780.84,555.87
2016,7,23,11,15,884.5,110.0,2.9,37.0,931.0,805.81,571.86
2016,7,23,11,30,889.0,111.0,3.0,37.0,953.0,827.62,585.85
2016,7,23,11,45,890.5,112.5,3.1,37.5,967.0,844.1,595.24
2016,7,23,12,0,892.0,114.0,3.2,38.0,981.0,857.16,602.5
2016,7,23,12,15,893.5,114.0,3.25,38.0,987.5,865.51,607.82
2016,7,23,12,30,895.0,114.0,3.3,38.0,994.0,870.51,611.12
2016,7,23,12,45,894.5,114.0,3.4,38.5,992.5,870.49,610.32
2016,7,23,13,0,894.0,114.0,3.5,39.0,991.0,867.16,607.53
2016,7,23,13,15,892.0,113.5,3.55,39.0,981.0,858.77,602.63
2016,7,23,13,30,890.0,113.0,3.6,39.0,971.0,846.99,595.66
2016,7,23,13,45,886.0,112.5,3.65,39.0,953.5,830.18,585.51
2016,7,23,14,0,882.0,112.0,3.7,39.0,936.0,810.08,573.28
2016,7,23,14,15,876.5,111.0,3.7,39.0,910.5,785.18,557.71
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,757.27,540.16
2016,7,23,14,45,856.5,112.5,3.7,39.0,851.5,723.11,517.71
2016,7,23,15,0,842.0,115.0,3.7,39.0,818.0,686.84,492.91
2016,7,23,15,15,831.5,113.0,3.7,39.0,780.0,647.36,465.58
2016,7,23,15,30,821.0,111.0,3.7,39.0,742.0,605.96,436.34
2016,7,23,15,45,807.0,108.5,3.75,39.0,698.0,561.97,404.7
2016,7,23,16,0,793.0,106.0,3.8,39.0,654.0,514.62,369.89
2016,7,23,16,15,775.0,103.0,3.8,38.5,606.0,464.09,332.52
2016,7,23,16,30,757.0,100.0,3.8,38.0,558.0,413.38,293.85
2016,7,23,16,45,733.5,96.0,3.8,37.5,507.0,359.86,252.07
2016,7,23,17,0,710.0,92.0,3.8,37.0,456.0,307.34,210.05
2016,7,23,17,15,678.5,87.5,3.75,36.5,403.0,250.73,164.67
2016,7,23,17,30,647.0,83.0,3.7,36.0,350.0,199.17,123.49
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.5,147.3,84.45
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,100.05,53.67
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,55.28,33.77
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,42.73,29.62
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,34.15,22.16
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,24.07,12.85
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.1,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.5,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,49.0,13.0,2.6,25.0,14.0,11.1,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,22.4,11.01
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,34.51,23.1
2016,7,24,6,45,362.5,56.0,2.75,26.5,130.0,42.67,30.52
2016,7,24,7,0,454.0,67.0,2.8,27.0,177.0,52.27,38.9
2016,7,24,7,15,510.5,75.0,2.75,27.5,229.0,92.18,52.98
2016,7,24,7,30,567.0,83.0,2.7,28.0,281.0,139.39,82.9
2016,7,24,7,45,617.0,86.5,2.65,29.0,335.5,187.81,118.84
2016,7,24,8,0,667.0,90.0,2.6,30.0,390.0,241.24,161.08
2016,7,24,8,15,695.5,94.5,2.55,30.5,443.0,293.74,204.29
2016,7,24,8,30,724.0,99.0,2.5,31.0,496.0,350.49,250.23
2016,7,24,8,45,751.0,100.0,2.45,32.0,547.0,402.45,291.06
2016,7,24,9,0,778.0,101.0,2.4,33.0,598.0,455.49,331.34
2016,7,24,9,15,793.5,104.0,2.35,33.5,644.5,505.26,368.61
2016,7,24,9,30,809.0,107.0,2.3,34.0,691.0,554.37,404.15
2016,7,24,9,45,823.0,108.0,2.3,34.5,733.0,597.82,434.88
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,641.26,464.68
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,680.57,490.84
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,717.67,514.86
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,750.0,535.25
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,779.6,552.79
2016,7,24,11,15,873.5,116.0,2.45,37.0,926.0,804.33,568.26
2016,7,24,11,30,878.0,117.0,2.5,37.0,948.0,825.92,581.77
2016,7,24,11,45,877.5,119.5,2.6,37.5,961.0,841.42,590.54
2016,7,24,12,0,877.0,122.0,2.7,38.0,974.0,853.48,597.19
2016,7,24,12,15,878.0,122.5,2.7,38.0,980.5,861.7,602.11
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,866.62,605.04
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,866.15,603.76
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,862.45,600.57
2016,7,24,13,15,872.5,124.5,2.8,39.0,972.5,853.81,595.32
2016,7,24,13,30,870.0,124.0,2.8,39.0,963.0,841.86,588.09
2016,7,24,13,45,865.0,124.0,2.85,39.0,945.0,824.97,578.1
2016,7,24,14,0,860.0,124.0,2.9,39.0,927.0,804.91,566.11
2016,7,24,14,15,854.5,122.5,2.9,39.0,901.5,780.09,550.78
2016,7,24,14,30,849.0,121.0,2.9,39.0,876.0,752.32,533.53
2016,7,24,14,45,830.0,126.0,2.9,39.0,841.5,717.63,510.63
2016,7,24,15,0,811.0,131.0,2.9,39.0,807.0,685.96,489.0
2016,7,24,15,15,800.0,128.5,2.9,38.5,769.0,645.96,462.66
2016,7,24,15,30,789.0,126.0,2.9,38.0,731.0,604.19,434.44
2016,7,24,15,45,770.5,124.5,2.9,38.0,687.0,557.52,401.15
2016,7,24,16,0,752.0,123.0,2.9,38.0,643.0,510.22,366.6
2016,7,24,16,15,733.0,119.5,2.9,37.5,595.0,460.55,330.2
2016,7,24,16,30,714.0,116.0,2.9,37.0,547.0,409.04,291.35
2016,7,24,16,45,683.0,113.0,2.95,37.0,495.0,355.29,249.44
2016,7,24,17,0,652.0,110.0,3.0,37.0,443.0,303.39,208.14
2016,7,24,17,15,618.0,104.0,3.0,36.5,390.5,250.37,166.11
2016,7,24,17,30,584.0,98.0,3.0,36.0,338.0,200.23,126.61
2016,7,24,17,45,530.5,91.5,3.0,36.0,285.0,150.12,89.49
2016,7,24,18,0,477.0,85.0,3.0,36.0,232.0,105.84,60.8
2016,7,24,18,15,411.5,74.0,2.85,35.5,183.0,61.67,39.11
2016,7,24,18,30,346.0,63.0,2.7,35.0,134.0,47.55,33.4
2016,7,24,18,45,249.5,48.5,2.55,34.5,91.5,36.93,24.27
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,26.12,14.21
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.41,0.0
2016,7,25,6,15,0.5,24.0,2.05,26.0,24.0,19.65,8.73
2016,7,25,6,30,1.0,44.0,2.0,26.0,44.0,35.18,23.63
2016,7,25,6,45,18.0,67.5,2.0,26.5,72.0,52.21,38.55
2016,7,25,7,0,35.0,91.0,2.0,27.0,100.0,69.17,53.17
2016,7,25,7,15,57.5,113.0,2.0,27.0,131.5,91.26,66.79
2016,7,25,7,30,80.0,135.0,2.0,27.0,163.0,116.35,85.29
2016,7,25,7,45,239.5,144.0,2.0,27.5,247.5,160.87,113.66
2016,7,25,8,0,399.0,153.0,2.0,28.0,332.0,225.58,159.28
2016,7,25,8,15,422.5,170.5,1.9,28.0,382.0,272.78,197.06
2016,7,25,8,30,446.0,188.0,1.8,28.0,432.0,321.99,236.04
2016,7,25,8,45,494.0,194.5,1.75,28.5,489.5,374.02,275.71
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,429.86,317.37
2016,7,25,9,15,563.5,208.0,1.6,29.5,592.0,476.01,351.01
2016,7,25,9,30,585.0,215.0,1.5,30.0,637.0,525.64,386.0
2016,7,25,9,45,620.0,210.0,1.4,30.5,681.0,570.37,416.71
2016,7,25,10,0,655.0,205.0,1.3,31.0,725.0,615.87,447.03
2016,7,25,10,15,667.5,209.0,1.35,31.5,760.0,654.32,472.55
2016,7,25,10,30,680.0,213.0,1.4,32.0,795.0,691.33,496.63
2016,7,25,10,45,710.0,202.0,1.45,32.5,829.0,726.44,519.47
2016,7,25,11,0,740.0,191.0,1.5,33.0,863.0,755.89,538.41
2016,7,25,11,15,746.5,193.0,1.65,33.5,885.0,780.79,554.52
2016,7,25,11,30,753.0,195.0,1.8,34.0,907.0,803.03,568.77
2016,7,25,11,45,474.5,345.0,1.95,35.0,796.0,721.6,508.57
2016,7,25,12,0,196.0,495.0,2.1,36.0,685.0,608.76,427.14
2016,7,25,12,15,199.0,498.0,2.2,36.0,692.5,616.42,433.32
2016,7,25,12,30,202.0,501.0,2.3,36.0,700.0,622.98,438.01
2016,7,25,12,45,302.5,465.5,2.45,36.5,763.0,685.99,481.5
2016,7,25,13,0,403.0,430.0,2.6,37.0,826.0,739.24,517.77
2016,7,25,13,15,614.5,290.5,2.7,37.0,886.0,799.56,562.41
2016,7,25,13,30,826.0,151.0,2.8,37.0,946.0,829.65,585.63
2016,7,25,13,45,546.0,304.0,2.9,37.5,825.5,738.0,520.81
2016,7,25,14,0,266.0,457.0,3.0,38.0,705.0,626.97,441.13
2016,7,25,14,15,148.5,407.0,3.1,38.0,545.0,476.95,339.29
2016,7,25,14,30,31.0,357.0,3.2,38.0,385.0,331.71,236.88
2016,7,25,14,45,397.5,256.5,3.35,38.0,589.0,528.87,382.68
2016,7,25,15,0,764.0,156.0,3.5,38.0,793.0,677.95,488.26
2016,7,25,15,15,445.5,260.0,3.6,37.5,627.5,530.85,383.71
2016,7,25,15,30,127.0,364.0,3.7,37.0,462.0,392.06,283.61
2016,7,25,15,45,406.0,258.5,3.8,37.0,544.0,464.8,338.35
2016,7,25,16,0,685.0,153.0,3.9,37.0,626.0,502.62,364.99
2016,7,25,16,15,352.5,184.5,4.0,36.5,427.5,333.53,243.25
2016,7,25,16,30,20.0,216.0,4.1,36.0,229.0,186.38,136.37
2016,7,25,16,45,199.0,201.0,4.2,35.5,304.0,242.35,176.58
2016,7,25,17,0,378.0,186.0,4.3,35.0,379.0,275.13,196.27
2016,7,25,17,15,189.0,96.5,4.25,34.5,193.0,130.42,90.23
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,5.76,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.52,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.29,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.46,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,3.0,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,6.0,6.0,2.2,25.0,7.0,5.12,0.0
2016,7,26,6,15,54.0,29.0,2.25,25.0,36.5,22.96,10.92
2016,7,26,6,30,102.0,52.0,2.3,25.0,66.0,39.95,27.66
2016,7,26,6,45,166.0,74.5,2.4,25.0,109.0,55.56,41.61
2016,7,26,7,0,230.0,97.0,2.5,25.0,152.0,71.55,55.63
2016,7,26,7,15,126.5,110.5,2.5,25.5,142.0,93.61,66.84
2016,7,26,7,30,23.0,124.0,2.5,26.0,132.0,102.11,76.66
2016,7,26,7,45,18.5,139.5,2.55,26.5,147.0,116.07,87.68
2016,7,26,8,0,14.0,155.0,2.6,27.0,162.0,129.41,98.04
2016,7,26,8,15,56.0,195.0,2.6,27.0,225.0,176.13,133.37
2016,7,26,8,30,98.0,235.0,2.6,27.0,288.0,227.89,172.57
2016,7,26,8,45,50.5,202.5,2.65,27.5,230.0,189.38,143.18
2016,7,26,9,0,3.0,170.0,2.7,28.0,172.0,142.31,106.62
2016,7,26,9,15,302.5,187.0,2.7,28.0,404.5,325.85,247.11
2016,7,26,9,30,602.0,204.0,2.7,28.0,637.0,527.41,395.64
2016,7,26,9,45,375.0,293.0,2.75,28.5,568.0,485.7,362.99
2016,7,26,10,0,148.0,382.0,2.8,29.0,499.0,427.09,317.4
2016,7,26,10,15,412.0,297.5,2.8,29.0,645.0,555.75,413.69
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,690.33,510.96
2016,7,26,10,45,350.0,277.0,2.8,29.0,577.5,523.28,389.1
2016,7,26,11,0,24.0,341.0,2.8,29.0,364.0,306.51,226.51
2016,7,26,11,15,373.5,276.5,2.8,29.0,630.0,562.8,419.44
2016,7,26,11,30,723.0,212.0,2.8,29.0,896.0,801.71,587.49
2016,7,26,11,45,737.5,206.0,2.8,29.5,912.5,820.77,597.44
2016,7,26,12,0,752.0,200.0,2.8,30.0,929.0,830.17,602.59
2016,7,26,12,15,583.5,315.5,2.8,30.0,883.5,799.7,577.84
2016,7,26,12,30,415.0,431.0,2.8,30.0,838.0,759.37,546.5
2016,7,26,12,45,417.5,430.5,2.8,30.0,840.0,761.36,548.16
2016,7,26,13,0,420.0,430.0,2.8,30.0,842.0,761.25,548.15
2016,7,26,13,15,588.0,312.5,2.8,30.0,882.0,797.27,576.89
2016,7,26,13,30,756.0,195.0,2.8,30.0,922.0,822.51,597.93
2016,7,26,13,45,541.5,317.5,2.85,30.0,834.0,747.9,543.18
2016,7,26,14,0,327.0,440.0,2.9,30.0,746.0,662.47,480.99
2016,7,26,14,15,334.5,424.0,2.9,29.5,729.0,645.05,471.07
2016,7,26,14,30,342.0,408.0,2.9,29.0,712.0,625.89,459.38
2016,7,26,14,45,536.0,290.0,2.9,29.0,746.0,659.43,486.95
2016,7,26,15,0,730.0,172.0,2.9,29.0,780.0,672.49,499.29
2016,7,26,15,15,641.0,214.0,2.85,29.0,729.5,622.85,462.44
2016,7,26,15,30,552.0,256.0,2.8,29.0,679.0,573.56,426.01
2016,7,26,15,45,326.5,285.0,2.8,29.0,531.5,437.19,326.59
2016,7,26,16,0,101.0,314.0,2.8,29.0,384.0,316.64,237.22
2016,7,26,16,15,102.0,288.5,2.75,28.5,355.0,289.23,217.75
2016,7,26,16,30,103.0,263.0,2.7,28.0,326.0,261.66,197.46
2016,7,26,16,45,215.0,229.5,2.7,28.0,344.0,271.45,203.22
2016,7,26,17,0,327.0,196.0,2.7,28.0,362.0,267.74,196.72
2016,7,26,17,15,315.5,173.5,2.6,27.5,318.5,225.32,162.79
2016,7,26,17,30,304.0,151.0,2.5,27.0,275.0,183.96,129.68
2016,7,26,17,45,375.0,120.0,2.4,27.0,250.0,149.53,98.99
2016,7,26,18,0,446.0,89.0,2.3,27.0,225.0,105.55,63.81
2016,7,26,18,15,380.0,77.0,2.1,26.5,176.5,64.24,42.52
2016,7,26,18,30,314.0,65.0,1.9,26.0,128.0,48.86,35.88
2016,7,26,18,45,227.5,49.0,1.7,26.0,87.0,37.24,25.49
2016,7,26,19,0,141.0,33.0,1.5,26.0,46.0,25.35,13.95
2016,7,26,19,15,70.5,16.5,1.5,25.5,23.0,14.08,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.71,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,10.28,1.68
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,18.96,10.26
2016,7,27,6,45,0.0,38.5,1.2,24.5,38.5,31.83,21.57
2016,7,27,7,0,0.0,54.0,1.4,25.0,54.0,44.49,32.6
2016,7,27,7,15,0.0,71.5,1.45,25.5,71.5,58.55,42.53
2016,7,27,7,30,0.0,89.0,1.5,26.0,89.0,72.79,53.95
2016,7,27,7,45,3.5,118.5,1.55,26.5,120.0,97.18,73.14
2016,7,27,8,0,7.0,148.0,1.6,27.0,151.0,122.28,92.54
2016,7,27,8,15,30.5,185.0,1.6,27.5,201.0,160.78,121.55
2016,7,27,8,30,54.0,222.0,1.6,28.0,251.0,202.13,152.46
2016,7,27,8,45,33.0,214.5,1.65,28.5,233.0,192.12,144.5
2016,7,27,9,0,12.0,207.0,1.7,29.0,215.0,176.89,132.44
2016,7,27,9,15,114.5,270.0,1.75,29.0,352.0,290.5,217.93
2016,7,27,9,30,217.0,333.0,1.8,29.0,489.0,407.86,303.65
2016,7,27,9,45,197.0,357.5,1.85,29.5,505.5,428.3,316.93
2016,7,27,10,0,177.0,382.0,1.9,30.0,522.0,446.56,328.8
2016,7,27,10,15,181.0,401.5,2.0,30.0,550.5,474.91,348.73
2016,7,27,10,30,185.0,421.0,2.1,30.0,579.0,502.94,368.23
2016,7,27,10,45,309.5,398.0,2.25,30.5,673.5,591.31,431.11
2016,7,27,11,0,434.0,375.0,2.4,31.0,768.0,685.23,496.08
2016,7,27,11,15,443.5,389.0,2.5,31.0,800.0,717.08,517.07
2016,7,27,11,30,453.0,403.0,2.6,31.0,832.0,747.42,537.35
2016,7,27,11,45,442.5,413.0,2.75,31.0,837.5,755.98,543.17
2016,7,27,12,0,432.0,423.0,2.9,31.0,843.0,762.16,547.54
2016,7,27,12,15,545.0,348.5,2.95,31.0,881.0,800.18,575.96
2016,7,27,12,30,658.0,274.0,3.0,31.0,919.0,834.04,601.32
2016,7,27,12,45,663.5,269.0,3.15,31.0,918.5,834.84,602.61
2016,7,27,13,0,669.0,264.0,3.3,31.0,918.0,832.79,602.25
2016,7,27,13,15,666.0,263.0,3.35,31.0,909.0,824.05,596.76
2016,7,27,13,30,663.0,262.0,3.4,31.0,900.0,812.53,589.45
2016,7,27,13,45,663.5,256.0,3.45,31.0,884.0,796.85,579.48
2016,7,27,14,0,664.0,250.0,3.5,31.0,868.0,778.37,567.57
2016,7,27,14,15,656.0,247.5,3.5,31.0,843.5,753.52,550.87
2016,7,27,14,30,648.0,245.0,3.5,31.0,819.0,726.42,532.52
2016,7,27,14,45,653.5,230.5,3.5,31.0,791.5,696.76,512.54
2016,7,27,15,0,659.0,216.0,3.5,31.0,764.0,664.28,490.29
2016,7,27,15,15,645.0,211.5,3.45,31.0,727.0,624.99,462.4
2016,7,27,15,30,631.0,207.0,3.4,31.0,690.0,584.58,433.27
2016,7,27,15,45,615.0,200.5,3.35,31.0,647.5,540.45,400.97
2016,7,27,16,0,599.0,194.0,3.3,31.0,605.0,495.9,367.7
2016,7,27,16,15,575.0,187.5,3.15,30.5,558.5,447.37,331.35
2016,7,27,16,30,551.0,181.0,3.0,30.0,512.0,396.3,292.33
2016,7,27,16,45,525.0,171.0,2.85,30.0,463.0,346.19,252.67
2016,7,27,17,0,499.0,161.0,2.7,30.0,414.0,297.79,213.75
2016,7,27,17,15,459.5,151.0,2.3,29.5,363.0,247.83,174.02
2016,7,27,17,30,420.0,141.0,1.9,29.0,312.0,201.62,137.61
2016,7,27,17,45,375.0,126.5,1.55,29.0,262.0,155.16,102.36
2016,7,27,18,0,330.0,112.0,1.2,29.0,212.0,113.93,73.87
2016,7,27,18,15,263.0,95.5,1.1,28.5,165.0,76.26,52.84
2016,7,27,18,30,196.0,79.0,1.0,28.0,118.0,58.82,43.85
2016,7,27,18,45,124.5,56.5,0.9,27.5,78.5,42.68,29.77
2016,7,27,19,0,53.0,34.0,0.8,27.0,39.0,26.57,14.61
2016,7,27,19,15,26.5,17.0,0.8,26.5,19.5,14.51,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,7.68,0.0
2016,7,28,6,15,101.0,28.0,2.4,24.0,40.5,21.9,9.53
2016,7,28,6,30,188.0,47.0,2.5,24.0,72.0,35.73,24.19
2016,7,28,6,45,94.0,60.0,2.7,24.5,72.5,46.66,34.12
2016,7,28,7,0,0.0,73.0,2.9,25.0,73.0,58.25,44.31
2016,7,28,7,15,3.5,94.5,2.95,25.5,95.5,75.86,56.51
2016,7,28,7,30,7.0,116.0,3.0,26.0,118.0,94.18,71.0
2016,7,28,7,45,155.0,142.0,3.15,26.5,210.5,144.52,104.92
2016,7,28,8,0,303.0,168.0,3.3,27.0,303.0,214.21,155.13
2016,7,28,8,15,232.0,202.0,3.25,27.5,313.5,239.81,178.17
2016,7,28,8,30,161.0,236.0,3.2,28.0,324.0,254.72,191.59
2016,7,28,8,45,233.0,252.0,3.2,28.5,392.5,308.97,232.11
2016,7,28,9,0,305.0,268.0,3.2,29.0,461.0,374.1,280.5
2016,7,28,9,15,340.0,282.0,3.1,29.0,513.5,421.68,315.97
2016,7,28,9,30,375.0,296.0,3.0,29.0,566.0,471.68,352.72
2016,7,28,9,45,583.5,212.5,2.9,29.5,661.0,555.33,414.21
2016,7,28,10,0,792.0,129.0,2.8,30.0,756.0,640.96,476.24
2016,7,28,10,15,802.0,131.5,2.75,30.0,792.0,680.8,503.94
2016,7,28,10,30,812.0,134.0,2.7,30.0,828.0,718.62,529.94
2016,7,28,10,45,820.5,135.0,2.7,30.5,857.5,745.12,547.14
2016,7,28,11,0,829.0,136.0,2.7,31.0,887.0,774.9,565.33
2016,7,28,11,15,834.5,137.0,2.75,31.0,909.0,799.58,581.25
2016,7,28,11,30,840.0,138.0,2.8,31.0,931.0,821.28,595.24
2016,7,28,11,45,583.0,300.0,2.85,31.5,854.5,777.3,560.44
2016,7,28,12,0,326.0,462.0,2.9,32.0,778.0,701.88,502.81
2016,7,28,12,15,369.5,446.0,2.95,32.0,806.0,728.71,522.39
2016,7,28,12,30,413.0,430.0,3.0,32.0,834.0,760.37,544.33
2016,7,28,12,45,633.0,284.0,3.1,32.0,902.0,823.46,592.34
2016,7,28,13,0,853.0,138.0,3.2,32.0,970.0,863.33,621.64
2016,7,28,13,15,850.5,137.5,3.25,32.0,960.5,854.77,616.21
2016,7,28,13,30,848.0,137.0,3.3,32.0,951.0,842.98,609.08
2016,7,28,13,45,600.0,281.0,3.4,32.0,851.5,767.75,556.12
2016,7,28,14,0,352.0,425.0,3.5,32.0,752.0,672.32,486.61
2016,7,28,14,15,378.5,399.0,3.55,31.5,742.5,660.46,481.14
2016,7,28,14,30,405.0,373.0,3.6,31.0,733.0,652.38,477.55
2016,7,28,14,45,433.5,347.0,3.7,31.0,719.0,636.53,467.73
2016,7,28,15,0,462.0,321.0,3.8,31.0,705.0,617.17,455.22
2016,7,28,15,15,472.5,298.5,3.8,31.0,675.0,585.24,433.1
2016,7,28,15,30,483.0,276.0,3.8,31.0,645.0,550.93,408.88
2016,7,28,15,45,530.5,240.5,3.85,31.0,623.0,524.49,390.12
2016,7,28,16,0,578.0,205.0,3.9,31.0,601.0,492.25,366.24
2016,7,28,16,15,427.5,229.5,3.85,30.5,510.5,409.86,305.32
2016,7,28,16,30,277.0,254.0,3.8,30.0,420.0,336.36,251.03
2016,7,28,16,45,291.0,226.5,3.8,29.5,386.5,301.39,224.09
2016,7,28,17,0,305.0,199.0,3.8,29.0,353.0,264.59,194.74
2016,7,28,17,15,447.0,146.5,3.65,28.5,343.0,241.83,171.37
2016,7,28,17,30,589.0,94.0,3.5,28.0,333.0,201.72,132.36
2016,7,28,17,45,539.0,87.0,3.35,28.0,280.0,150.95,92.91
2016,7,28,18,0,489.0,80.0,3.2,28.0,227.0,105.6,61.84
2016,7,28,18,15,420.5,70.0,3.0,27.5,177.5,61.17,38.79
2016,7,28,18,30,352.0,60.0,2.8,27.0,128.0,45.49,32.84
2016,7,28,18,45,250.5,45.5,2.6,26.5,86.0,34.77,23.31
2016,7,28,19,0,149.0,31.0,2.4,26.0,44.0,23.88,12.39
2016,7,28,19,15,74.5,15.5,2.4,25.5,22.0,13.23,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,6.83,0.0
2016,7,29,6,15,105.5,27.0,1.95,24.0,40.0,21.17,8.62
2016,7,29,6,30,198.0,46.0,2.1,24.0,71.0,35.04,23.58
2016,7,29,6,45,281.5,60.5,2.25,24.5,116.0,45.59,33.2
2016,7,29,7,0,365.0,75.0,2.4,25.0,161.0,57.97,44.06
2016,7,29,7,15,425.5,85.5,2.45,25.0,211.5,96.41,58.9
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,141.76,89.14
2016,7,29,7,45,530.5,104.0,2.6,25.5,314.5,191.37,127.28
2016,7,29,8,0,575.0,112.0,2.7,26.0,367.0,243.05,169.0
2016,7,29,8,15,607.0,118.0,2.7,26.0,419.0,293.45,211.06
2016,7,29,8,30,639.0,124.0,2.7,26.0,471.0,346.37,254.84
2016,7,29,8,45,555.5,171.0,2.75,26.5,494.0,384.96,287.68
2016,7,29,9,0,472.0,218.0,2.8,27.0,517.0,416.66,313.27
2016,7,29,9,15,326.0,276.5,2.75,27.0,490.5,410.93,310.0
2016,7,29,9,30,180.0,335.0,2.7,27.0,464.0,390.33,294.19
2016,7,29,9,45,141.0,353.5,2.7,27.5,458.5,392.58,294.81
2016,7,29,10,0,102.0,372.0,2.7,28.0,453.0,384.74,287.67
2016,7,29,10,15,251.5,364.5,2.65,28.0,576.0,500.17,373.02
2016,7,29,10,30,401.0,357.0,2.6,28.0,699.0,618.99,457.98
2016,7,29,10,45,219.5,368.5,2.55,28.5,556.5,500.44,370.24
2016,7,29,11,0,38.0,380.0,2.5,29.0,414.0,360.19,265.52
2016,7,29,11,15,150.0,422.5,2.35,29.0,562.5,498.81,366.92
2016,7,29,11,30,262.0,465.0,2.2,29.0,711.0,641.22,465.59
2016,7,29,11,45,556.0,301.0,2.1,29.5,835.5,758.46,549.03
2016,7,29,12,0,850.0,137.0,2.0,30.0,960.0,854.33,613.14
2016,7,29,12,15,852.0,137.0,1.85,30.5,966.5,862.82,614.86
2016,7,29,12,30,854.0,137.0,1.7,31.0,973.0,868.09,615.29
2016,7,29,12,45,859.0,133.0,1.6,31.5,973.0,869.44,613.78
2016,7,29,13,0,864.0,129.0,1.5,32.0,973.0,867.55,610.3
2016,7,29,13,15,862.5,129.0,1.45,32.0,963.5,860.13,605.27
2016,7,29,13,30,861.0,129.0,1.4,32.0,954.0,849.4,598.3
2016,7,29,13,45,861.0,125.5,1.4,32.0,938.0,833.59,588.8
2016,7,29,14,0,861.0,122.0,1.4,32.0,922.0,814.39,577.24
2016,7,29,14,15,598.5,266.0,1.5,32.0,815.0,728.04,518.97
2016,7,29,14,30,336.0,410.0,1.6,32.0,708.0,627.1,448.19
2016,7,29,14,45,559.0,279.0,1.7,32.5,752.0,671.53,483.06
2016,7,29,15,0,782.0,148.0,1.8,33.0,796.0,690.66,499.09
2016,7,29,15,15,770.5,145.0,1.9,33.0,758.0,650.53,471.93
2016,7,29,15,30,759.0,142.0,2.0,33.0,720.0,608.73,443.33
2016,7,29,15,45,750.0,135.5,2.1,33.0,678.0,563.82,411.76
2016,7,29,16,0,741.0,129.0,2.2,33.0,636.0,517.5,378.18
2016,7,29,16,15,721.0,125.0,2.25,32.5,588.0,465.73,340.19
2016,7,29,16,30,701.0,121.0,2.3,32.0,540.0,414.87,301.59
2016,7,29,16,45,680.0,114.0,2.35,32.0,489.5,361.45,259.34
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,308.91,216.76
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,254.97,173.05
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,203.93,131.89
2016,7,29,17,45,547.0,86.5,1.7,30.5,281.0,152.53,92.55
2016,7,29,18,0,503.0,78.0,1.5,30.0,229.0,105.85,60.75
2016,7,29,18,15,435.5,68.0,1.4,29.0,179.0,62.34,38.95
2016,7,29,18,30,368.0,58.0,1.3,28.0,129.0,44.14,31.55
2016,7,29,18,45,271.5,43.5,1.25,27.5,86.5,33.39,22.03
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.44,11.0
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,12.38,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.0,4.0,1.9,23.5,4.0,0.0,0.0
2016,7,30,6,0,16.0,8.0,2.1,24.0,8.0,6.83,0.0
2016,7,30,6,15,112.5,26.5,2.25,24.0,39.5,20.8,7.91
2016,7,30,6,30,209.0,45.0,2.4,24.0,71.0,34.35,22.96
2016,7,30,6,45,308.5,57.0,2.6,24.5,118.0,43.2,31.15
2016,7,30,7,0,408.0,69.0,2.8,25.0,165.0,54.86,41.4
2016,7,30,7,15,468.0,78.5,2.8,25.5,216.5,97.09,57.7
2016,7,30,7,30,528.0,88.0,2.8,26.0,268.0,144.26,89.01
2016,7,30,7,45,581.0,92.5,2.85,26.5,322.5,192.59,125.85
2016,7,30,8,0,634.0,97.0,2.9,27.0,377.0,246.4,169.23
2016,7,30,8,15,664.5,102.0,2.85,27.5,430.0,298.79,212.78
2016,7,30,8,30,695.0,107.0,2.8,28.0,483.0,353.42,257.53
2016,7,30,8,45,722.5,109.5,2.75,28.5,534.0,408.25,301.44
2016,7,30,9,0,750.0,112.0,2.7,29.0,585.0,462.13,343.42
2016,7,30,9,15,767.0,115.0,2.65,29.5,632.0,511.89,381.16
2016,7,30,9,30,784.0,118.0,2.6,30.0,679.0,561.19,417.34
2016,7,30,9,45,800.0,119.0,2.55,30.5,721.5,607.31,450.17
2016,7,30,10,0,816.0,120.0,2.5,31.0,764.0,648.64,478.77
2016,7,30,10,15,826.0,122.0,2.5,31.5,800.0,688.24,505.51
2016,7,30,10,30,836.0,124.0,2.5,32.0,836.0,725.72,530.16
2016,7,30,10,45,846.0,123.5,2.5,32.5,866.0,758.71,550.9
2016,7,30,11,0,856.0,123.0,2.5,33.0,896.0,789.19,569.0
2016,7,30,11,15,861.0,124.0,2.55,33.0,918.5,814.23,584.91
2016,7,30,11,30,866.0,125.0,2.6,33.0,941.0,836.18,598.85
2016,7,30,11,45,879.5,118.5,2.65,33.5,958.0,855.62,609.97
2016,7,30,12,0,893.0,112.0,2.7,34.0,975.0,872.0,619.13
2016,7,30,12,15,627.5,279.0,2.8,34.0,887.5,815.47,580.03
2016,7,30,12,30,362.0,446.0,2.9,34.0,800.0,727.53,516.33
2016,7,30,12,45,628.5,279.0,3.0,34.5,892.0,819.65,583.72
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,882.07,625.65
2016,7,30,13,15,528.0,300.0,3.15,35.0,813.5,744.7,531.5
2016,7,30,13,30,161.0,488.0,3.2,35.0,643.0,575.82,410.1
2016,7,30,13,45,521.5,299.0,3.3,35.0,786.0,722.2,519.17
2016,7,30,14,0,882.0,110.0,3.4,35.0,929.0,823.02,590.95
2016,7,30,14,15,876.5,109.0,3.45,35.0,903.5,797.74,574.43
2016,7,30,14,30,871.0,108.0,3.5,35.0,878.0,769.43,556.67
2016,7,30,14,45,863.0,107.0,3.55,35.0,846.0,736.42,535.66
2016,7,30,15,0,855.0,106.0,3.6,35.0,814.0,700.84,511.43
2016,7,30,15,15,844.5,104.0,3.65,34.5,775.5,660.36,484.27
2016,7,30,15,30,834.0,102.0,3.7,34.0,737.0,617.91,454.99
2016,7,30,15,45,819.5,100.0,3.75,34.0,692.5,571.43,421.08
2016,7,30,16,0,805.0,98.0,3.8,34.0,648.0,523.82,385.47
2016,7,30,16,15,787.5,95.0,3.75,33.5,599.5,473.2,347.25
2016,7,30,16,30,770.0,92.0,3.7,33.0,551.0,421.48,307.04
2016,7,30,16,45,744.0,89.5,3.7,33.0,499.0,367.04,263.22
2016,7,30,17,0,718.0,87.0,3.7,33.0,447.0,313.83,219.45
2016,7,30,17,15,686.0,82.5,3.45,32.5,393.5,256.18,172.29
2016,7,30,17,30,654.0,78.0,3.2,32.0,340.0,203.42,129.15
2016,7,30,17,45,607.0,72.0,3.0,31.5,286.5,150.03,87.98
2016,7,30,18,0,560.0,66.0,2.8,31.0,233.0,101.57,55.01
2016,7,30,18,15,492.0,58.0,2.55,30.0,182.0,56.15,32.81
2016,7,30,18,30,424.0,50.0,2.3,29.0,131.0,39.78,27.74
2016,7,30,18,45,320.0,38.5,2.1,28.5,88.0,31.07,19.97
2016,7,30,19,0,216.0,27.0,1.9,28.0,45.0,22.17,10.44
2016,7,30,19,15,108.0,13.5,1.9,28.0,22.5,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,136.5,20.0,3.4,24.5,37.0,15.54,4.06
2016,7,31,6,30,273.0,40.0,3.5,25.0,74.0,30.86,19.91
2016,7,31,6,45,384.5,48.0,3.65,25.5,122.5,38.25,26.8
2016,7,31,7,0,496.0,56.0,3.8,26.0,171.0,48.24,35.59
