Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,15,553.5,63.0,3.8,26.0,223.5,91.61,49.98
2016,7,31,7,30,611.0,70.0,3.8,26.0,276.0,141.53,83.36
2016,7,31,7,45,660.0,72.0,3.85,26.5,331.5,191.81,122.39
2016,7,31,8,0,709.0,74.0,3.9,27.0,387.0,249.4,169.68
2016,7,31,8,15,736.0,78.0,3.9,27.5,440.0,303.64,215.63
2016,7,31,8,30,763.0,82.0,3.9,28.0,493.0,359.6,262.35
2016,7,31,8,45,570.5,165.0,3.95,28.5,490.0,392.63,292.63
2016,7,31,9,0,378.0,248.0,4.0,29.0,487.0,395.03,296.74
2016,7,31,9,15,605.0,171.0,4.0,29.5,587.5,478.39,359.41
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,566.88,425.68
2016,7,31,9,45,844.5,95.5,4.05,30.5,730.0,612.7,459.09
2016,7,31,10,0,857.0,97.0,4.1,31.0,772.0,656.98,490.68
2016,7,31,10,15,865.5,98.5,4.1,31.5,808.0,696.7,518.14
2016,7,31,10,30,874.0,100.0,4.1,32.0,844.0,734.11,543.25
2016,7,31,10,45,881.0,100.5,4.15,32.5,873.5,766.95,563.78
2016,7,31,11,0,888.0,101.0,4.2,33.0,903.0,797.0,582.26
2016,7,31,11,15,892.5,102.0,4.2,33.0,925.0,822.52,598.62
2016,7,31,11,30,897.0,103.0,4.2,33.0,947.0,844.82,612.83
2016,7,31,11,45,901.0,102.5,4.25,33.5,962.0,862.03,622.65
2016,7,31,12,0,905.0,102.0,4.3,34.0,977.0,875.84,630.27
2016,7,31,12,15,906.0,102.5,4.35,34.0,983.0,884.5,635.87
2016,7,31,12,30,907.0,103.0,4.4,34.0,989.0,889.65,639.3
2016,7,31,12,45,905.5,104.0,4.45,34.5,987.0,889.6,638.13
2016,7,31,13,0,904.0,105.0,4.5,35.0,985.0,886.09,634.83
2016,7,31,13,15,902.0,104.5,4.55,35.0,975.0,877.35,629.52
2016,7,31,13,30,900.0,104.0,4.6,35.0,965.0,865.13,622.02
2016,7,31,13,45,894.5,104.5,4.65,35.0,947.0,847.42,610.97
2016,7,31,14,0,889.0,105.0,4.7,35.0,929.0,826.42,597.78
2016,7,31,14,15,883.5,104.0,4.7,35.0,903.5,800.9,581.41
2016,7,31,14,30,878.0,103.0,4.7,35.0,878.0,772.32,562.96
2016,7,31,14,45,855.5,110.5,4.7,35.0,842.5,736.03,539.19
2016,7,31,15,0,833.0,118.0,4.7,35.0,807.0,698.04,512.52
2016,7,31,15,15,822.5,115.5,4.7,35.0,768.5,657.86,484.14
2016,7,31,15,30,812.0,113.0,4.7,35.0,730.0,615.77,453.83
2016,7,31,15,45,795.0,112.0,4.75,35.0,685.5,571.7,421.48
2016,7,31,16,0,778.0,111.0,4.8,35.0,641.0,523.97,385.73
2016,7,31,16,15,759.0,107.5,4.8,34.5,592.5,472.44,346.96
2016,7,31,16,30,740.0,104.0,4.8,34.0,544.0,420.87,306.97
2016,7,31,16,45,712.0,101.0,4.8,34.0,492.0,364.56,261.89
2016,7,31,17,0,684.0,98.0,4.8,34.0,440.0,311.45,218.36
2016,7,31,17,15,650.5,92.5,4.65,33.5,387.0,256.53,173.53
2016,7,31,17,30,617.0,87.0,4.5,33.0,334.0,204.41,131.17
2016,7,31,17,45,565.5,81.0,4.35,32.5,280.0,152.3,91.29
2016,7,31,18,0,514.0,75.0,4.2,32.0,226.0,105.75,59.72
2016,7,31,18,15,444.0,65.5,4.05,31.0,176.0,61.67,37.47
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,42.75,30.06
2016,7,31,18,45,265.5,42.5,3.75,29.5,83.5,32.65,21.11
2016,7,31,19,0,157.0,29.0,3.6,29.0,41.0,22.42,10.18
2016,7,31,19,15,78.5,14.5,3.7,28.5,20.5,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.45,23.5,33.0,19.57,6.04
2016,8,1,6,30,128.0,50.0,3.6,24.0,66.0,37.95,25.82
2016,8,1,6,45,253.5,62.5,3.75,24.5,114.0,46.98,34.3
2016,8,1,7,0,379.0,75.0,3.9,25.0,162.0,60.26,41.19
2016,8,1,7,15,443.5,85.5,3.95,25.5,214.5,100.31,60.81
2016,8,1,7,30,508.0,96.0,4.0,26.0,267.0,150.44,94.9
2016,8,1,7,45,579.0,96.5,4.1,27.0,324.5,198.08,130.46
2016,8,1,8,0,650.0,97.0,4.2,28.0,382.0,253.29,174.19
2016,8,1,8,15,681.0,102.0,4.25,28.5,436.0,306.98,219.0
2016,8,1,8,30,712.0,107.0,4.3,29.0,490.0,362.95,265.08
2016,8,1,8,45,744.0,107.5,4.35,29.5,543.0,418.94,310.25
2016,8,1,9,0,776.0,108.0,4.4,30.0,596.0,474.46,353.96
2016,8,1,9,15,793.0,111.5,4.4,30.5,644.0,526.11,393.62
2016,8,1,9,30,810.0,115.0,4.4,31.0,692.0,577.25,431.7
2016,8,1,9,45,826.0,116.0,4.4,32.0,735.5,624.65,465.14
2016,8,1,10,0,842.0,117.0,4.4,33.0,779.0,667.22,494.21
2016,8,1,10,15,851.5,119.0,4.4,33.0,815.5,707.58,522.89
2016,8,1,10,30,861.0,121.0,4.4,33.0,852.0,745.7,549.5
2016,8,1,10,45,870.0,121.0,4.4,33.5,882.5,779.25,570.66
2016,8,1,11,0,879.0,121.0,4.4,34.0,913.0,810.14,589.41
2016,8,1,11,15,884.0,122.0,4.4,34.5,936.0,835.82,604.53
2016,8,1,11,30,889.0,123.0,4.4,35.0,959.0,858.31,617.5
2016,8,1,11,45,893.5,122.5,4.45,35.5,974.0,875.79,627.36
2016,8,1,12,0,898.0,122.0,4.5,36.0,989.0,889.9,635.07
2016,8,1,12,15,899.0,122.5,4.5,36.0,995.5,898.43,640.32
2016,8,1,12,30,900.0,123.0,4.5,36.0,1002.0,903.51,643.46
2016,8,1,12,45,901.0,122.0,4.5,36.5,1000.0,903.87,642.32
2016,8,1,13,0,902.0,121.0,4.5,37.0,998.0,900.8,639.09
2016,8,1,13,15,899.5,120.5,4.5,37.0,988.0,891.65,633.37
2016,8,1,13,30,897.0,120.0,4.5,37.0,978.0,879.05,625.54
2016,8,1,13,45,894.0,118.5,4.5,37.0,960.0,861.7,614.69
2016,8,1,14,0,891.0,117.0,4.5,37.0,942.0,840.96,601.69
2016,8,1,14,15,885.0,115.5,4.5,37.0,916.0,814.53,584.95
2016,8,1,14,30,879.0,114.0,4.5,37.0,890.0,785.05,566.18
2016,8,1,14,45,872.0,112.0,4.5,37.0,857.0,751.49,544.61
2016,8,1,15,0,865.0,110.0,4.5,37.0,824.0,715.26,519.88
2016,8,1,15,15,854.5,108.0,4.45,36.5,784.5,674.23,492.15
2016,8,1,15,30,844.0,106.0,4.4,36.0,745.0,631.2,462.34
2016,8,1,15,45,830.0,103.0,4.4,36.0,700.5,583.49,427.63
2016,8,1,16,0,816.0,100.0,4.4,36.0,656.0,535.63,391.92
2016,8,1,16,15,798.0,97.0,4.35,35.5,606.5,483.15,352.63
2016,8,1,16,30,780.0,94.0,4.3,35.0,557.0,430.45,311.95
2016,8,1,16,45,755.5,90.5,4.3,35.0,504.0,374.9,267.51
2016,8,1,17,0,731.0,87.0,4.3,35.0,451.0,320.41,222.94
2016,8,1,17,15,698.0,82.5,4.0,34.5,396.5,264.14,177.02
2016,8,1,17,30,665.0,78.0,3.7,34.0,342.0,207.69,131.25
2016,8,1,17,45,616.5,72.5,3.4,33.5,287.5,153.59,89.69
2016,8,1,18,0,568.0,67.0,3.1,33.0,233.0,104.6,56.41
2016,8,1,18,15,497.5,58.5,2.9,32.0,181.5,57.95,33.28
2016,8,1,18,30,427.0,50.0,2.7,31.0,130.0,39.94,27.57
2016,8,1,18,45,312.0,38.5,2.5,30.0,86.0,31.19,19.83
2016,8,1,19,0,197.0,27.0,2.3,29.0,42.0,21.0,8.77
2016,8,1,19,15,98.5,13.5,2.5,28.5,21.0,11.52,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.5,21.5,2.55,23.5,35.0,16.65,3.72
2016,8,2,6,30,225.0,43.0,2.8,24.0,70.0,32.96,21.65
2016,8,2,6,45,342.5,52.5,3.1,25.0,118.5,40.12,28.41
2016,8,2,7,0,460.0,62.0,3.4,26.0,167.0,54.48,35.23
2016,8,2,7,15,520.0,70.0,3.45,26.5,219.5,96.98,54.94
2016,8,2,7,30,580.0,78.0,3.5,27.0,272.0,146.45,88.21
2016,8,2,7,45,637.5,79.5,3.55,27.5,329.0,196.55,126.71
2016,8,2,8,0,695.0,81.0,3.6,28.0,386.0,252.48,172.14
2016,8,2,8,15,723.5,85.5,3.55,28.5,439.5,309.73,219.99
2016,8,2,8,30,752.0,90.0,3.5,29.0,493.0,366.3,266.64
2016,8,2,8,45,778.0,91.0,3.5,30.0,545.0,420.18,309.67
2016,8,2,9,0,804.0,92.0,3.5,31.0,597.0,474.98,351.96
2016,8,2,9,15,819.0,95.0,3.45,31.5,644.0,525.68,390.53
2016,8,2,9,30,834.0,98.0,3.4,32.0,691.0,575.72,427.34
2016,8,2,9,45,847.5,99.0,3.35,32.5,733.5,621.95,460.33
2016,8,2,10,0,861.0,100.0,3.3,33.0,776.0,666.7,491.31
2016,8,2,10,15,869.5,101.5,3.25,33.5,812.5,706.69,518.13
2016,8,2,10,30,878.0,103.0,3.2,34.0,849.0,744.34,542.44
2016,8,2,10,45,885.5,103.5,3.2,34.5,878.5,777.78,562.64
2016,8,2,11,0,893.0,104.0,3.2,35.0,908.0,808.42,580.8
2016,8,2,11,15,897.0,105.0,3.2,35.0,930.0,833.71,596.55
2016,8,2,11,30,901.0,106.0,3.2,35.0,952.0,855.73,610.19
2016,8,2,11,45,903.0,107.0,3.25,35.5,966.0,872.68,619.59
2016,8,2,12,0,905.0,108.0,3.3,36.0,980.0,886.14,626.81
2016,8,2,12,15,906.0,108.5,3.35,36.0,986.5,894.79,632.32
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,899.92,635.73
2016,8,2,12,45,906.5,108.5,3.45,36.5,991.0,899.38,634.3
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,895.35,630.79
2016,8,2,13,15,904.0,107.5,3.55,37.0,978.5,886.52,625.63
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,874.19,618.33
2016,8,2,13,45,898.0,106.0,3.7,37.0,950.0,856.24,607.71
2016,8,2,14,0,894.0,105.0,3.8,37.0,932.0,834.94,594.93
2016,8,2,14,15,888.5,104.0,3.85,37.0,906.5,809.16,578.98
2016,8,2,14,30,883.0,103.0,3.9,37.0,881.0,780.31,560.95
2016,8,2,14,45,875.5,101.5,3.95,37.0,848.5,746.59,539.59
2016,8,2,15,0,868.0,100.0,4.0,37.0,816.0,710.25,515.43
2016,8,2,15,15,858.0,98.5,4.0,36.5,777.0,669.8,488.33
2016,8,2,15,30,848.0,97.0,4.0,36.0,738.0,627.32,459.09
2016,8,2,15,45,835.0,94.5,4.05,36.0,693.5,580.37,425.11
2016,8,2,16,0,822.0,92.0,4.1,36.0,649.0,532.13,389.29
2016,8,2,16,15,804.5,89.0,4.05,35.5,600.5,480.2,350.4
2016,8,2,16,30,787.0,86.0,4.0,35.0,552.0,427.5,309.71
2016,8,2,16,45,763.5,83.0,4.0,35.0,499.5,372.37,265.56
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,318.19,221.15
2016,8,2,17,15,708.5,76.0,3.8,34.5,393.0,262.2,175.34
2016,8,2,17,30,677.0,72.0,3.6,34.0,339.0,208.7,131.67
2016,8,2,17,45,630.0,66.5,3.45,33.5,285.0,151.4,87.46
2016,8,2,18,0,583.0,61.0,3.3,33.0,231.0,101.71,53.48
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.5,54.96,30.37
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,36.76,24.92
2016,8,2,18,45,331.5,35.5,2.4,30.5,84.5,28.73,17.73
2016,8,2,19,0,217.0,25.0,2.1,30.0,41.0,20.6,7.94
2016,8,2,19,15,108.5,12.5,2.2,29.5,20.5,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.42,1.85
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,30.19,19.22
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,37.18,25.85
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,51.12,31.63
2016,8,3,7,15,553.5,63.0,2.75,26.5,220.5,94.95,51.86
2016,8,3,7,30,612.0,70.0,2.7,27.0,273.0,145.49,86.0
2016,8,3,7,45,659.5,73.0,2.7,28.0,329.0,196.81,125.74
2016,8,3,8,0,707.0,76.0,2.7,29.0,385.0,255.27,173.06
2016,8,3,8,15,735.0,80.0,2.7,29.5,438.5,310.08,218.77
2016,8,3,8,30,763.0,84.0,2.7,30.0,492.0,366.71,265.18
2016,8,3,8,45,785.0,87.0,2.7,31.0,543.5,421.37,308.41
2016,8,3,9,0,807.0,90.0,2.7,32.0,595.0,476.56,350.48
2016,8,3,9,15,822.5,92.5,2.65,32.5,642.5,527.3,388.51
2016,8,3,9,30,838.0,95.0,2.6,33.0,690.0,577.41,424.8
2016,8,3,9,45,850.0,97.0,2.6,33.5,732.5,623.86,457.53
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,668.71,488.19
2016,8,3,10,15,870.5,100.5,2.6,34.0,811.5,708.79,515.85
2016,8,3,10,30,879.0,102.0,2.6,34.0,848.0,746.53,541.05
2016,8,3,10,45,886.0,103.0,2.65,34.5,877.5,780.12,561.37
2016,8,3,11,0,893.0,104.0,2.7,35.0,907.0,810.87,579.68
2016,8,3,11,15,897.5,105.0,2.75,35.0,929.5,836.6,595.85
2016,8,3,11,30,902.0,106.0,2.8,35.0,952.0,859.07,609.96
2016,8,3,11,45,903.5,107.5,2.85,35.5,966.0,876.07,619.33
2016,8,3,12,0,905.0,109.0,2.9,36.0,980.0,889.56,626.53
2016,8,3,12,15,906.0,109.5,2.95,36.0,986.5,898.21,632.04
2016,8,3,12,30,907.0,110.0,3.0,36.0,993.0,903.33,635.45
2016,8,3,12,45,907.0,109.5,3.1,36.5,991.5,903.21,634.65
2016,8,3,13,0,907.0,109.0,3.2,37.0,990.0,899.58,631.75
2016,8,3,13,15,905.0,108.5,3.25,37.0,979.5,890.7,626.62
2016,8,3,13,30,903.0,108.0,3.3,37.0,969.0,878.31,619.36
2016,8,3,13,45,900.0,106.5,3.4,37.0,951.0,860.68,609.08
2016,8,3,14,0,897.0,105.0,3.5,37.0,933.0,839.64,596.59
2016,8,3,14,15,891.5,104.0,3.55,37.0,907.5,813.72,580.67
2016,8,3,14,30,886.0,103.0,3.6,37.0,882.0,784.71,562.67
2016,8,3,14,45,875.5,103.5,3.65,37.0,848.5,750.43,541.07
2016,8,3,15,0,865.0,104.0,3.7,37.0,815.0,713.72,516.78
2016,8,3,15,15,854.5,102.0,3.75,37.0,776.5,672.5,488.46
2016,8,3,15,30,844.0,100.0,3.8,37.0,738.0,629.3,458.12
2016,8,3,15,45,831.5,97.5,3.9,37.0,693.5,582.71,424.77
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,534.79,389.51
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,483.21,351.18
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,430.38,310.71
2016,8,3,16,45,761.0,85.5,4.0,35.5,498.5,375.0,267.15
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,320.53,223.1
2016,8,3,17,15,706.0,77.5,3.9,34.5,392.0,263.94,176.92
2016,8,3,17,30,674.0,73.0,3.8,34.0,338.0,207.22,130.79
2016,8,3,17,45,627.5,67.5,3.7,33.5,283.5,152.72,88.64
2016,8,3,18,0,581.0,62.0,3.6,33.0,229.0,103.09,54.55
2016,8,3,18,15,512.0,54.0,3.3,32.0,177.5,55.9,30.88
2016,8,3,18,30,443.0,46.0,3.0,31.0,126.0,36.81,24.94
2016,8,3,18,45,330.5,35.0,2.7,30.5,83.0,28.36,17.39
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,19.77,6.81
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.5,17.5,2.65,24.5,35.5,14.1,1.03
2016,8,4,6,30,309.0,35.0,2.8,25.0,71.0,28.56,17.82
2016,8,4,6,45,411.0,44.0,3.0,25.5,119.5,35.22,24.18
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,50.06,29.97
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,94.67,50.77
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,145.89,85.65
2016,8,4,7,45,673.0,69.5,3.25,28.0,329.5,200.67,128.52
2016,8,4,8,0,717.0,73.0,3.3,29.0,385.0,256.81,174.42
2016,8,4,8,15,744.5,77.0,3.3,29.5,438.5,312.11,220.8
2016,8,4,8,30,772.0,81.0,3.3,30.0,492.0,369.18,267.8
2016,8,4,8,45,792.5,84.0,3.3,31.0,543.5,423.76,311.24
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,478.59,353.32
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,529.57,391.92
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,579.72,428.68
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.0,625.67,461.37
2016,8,4,10,0,863.0,97.0,3.3,34.0,773.0,669.84,491.86
2016,8,4,10,15,872.0,98.5,3.3,34.0,809.5,710.37,520.13
2016,8,4,10,30,881.0,100.0,3.3,34.0,846.0,748.58,545.77
2016,8,4,10,45,885.0,103.0,3.35,34.5,875.5,781.8,566.05
2016,8,4,11,0,889.0,106.0,3.4,35.0,905.0,812.01,584.18
2016,8,4,11,15,893.5,107.0,3.45,35.0,927.0,837.65,600.45
2016,8,4,11,30,898.0,108.0,3.5,35.0,949.0,860.06,614.65
2016,8,4,11,45,899.0,110.0,3.6,35.5,963.0,877.02,624.33
2016,8,4,12,0,900.0,112.0,3.7,36.0,977.0,890.46,631.8
2016,8,4,12,15,901.0,112.0,3.75,36.0,983.5,898.61,637.0
2016,8,4,12,30,902.0,112.0,3.8,36.0,990.0,903.26,640.09
2016,8,4,12,45,898.5,114.0,3.9,36.5,987.0,902.23,638.57
2016,8,4,13,0,895.0,116.0,4.0,37.0,984.0,897.74,634.95
2016,8,4,13,15,893.0,115.5,4.05,37.0,974.0,888.93,629.73
2016,8,4,13,30,891.0,115.0,4.1,37.0,964.0,876.64,622.38
2016,8,4,13,45,884.0,116.5,4.15,37.0,945.0,858.48,611.27
2016,8,4,14,0,877.0,118.0,4.2,37.0,926.0,837.11,598.12
2016,8,4,14,15,871.0,116.5,4.2,37.0,900.5,810.79,581.51
2016,8,4,14,30,865.0,115.0,4.2,37.0,875.0,781.46,562.9
2016,8,4,14,45,856.5,114.0,4.25,37.0,842.0,747.87,541.53
2016,8,4,15,0,848.0,113.0,4.3,37.0,809.0,711.76,517.21
2016,8,4,15,15,837.5,110.5,4.3,36.5,770.0,670.65,489.65
2016,8,4,15,30,827.0,108.0,4.3,36.0,731.0,627.59,460.02
2016,8,4,15,45,815.0,104.5,4.3,36.0,687.0,581.03,426.21
2016,8,4,16,0,803.0,101.0,4.3,36.0,643.0,534.42,391.47
2016,8,4,16,15,785.0,98.0,4.2,35.5,594.0,482.25,352.42
2016,8,4,16,30,767.0,95.0,4.1,35.0,545.0,429.89,312.04
2016,8,4,16,45,746.0,90.0,4.1,35.0,493.5,374.66,267.92
2016,8,4,17,0,725.0,85.0,4.1,35.0,442.0,320.16,223.35
2016,8,4,17,15,692.0,80.5,3.95,34.5,387.5,263.9,177.48
2016,8,4,17,30,659.0,76.0,3.8,34.0,333.0,207.6,131.75
2016,8,4,17,45,617.0,69.0,3.7,33.5,279.5,153.23,89.49
2016,8,4,18,0,575.0,62.0,3.6,33.0,226.0,103.27,54.81
2016,8,4,18,15,505.0,54.0,3.25,32.0,175.0,56.28,31.04
2016,8,4,18,30,435.0,46.0,2.9,31.0,124.0,36.84,24.94
2016,8,4,18,45,325.0,34.5,2.6,30.5,81.0,27.98,17.02
2016,8,4,19,0,215.0,23.0,2.3,30.0,38.0,18.94,5.57
2016,8,4,19,15,107.5,11.5,2.4,29.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,14.13,0.27
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,28.59,17.79
2016,8,5,6,45,395.5,45.5,2.65,25.5,117.5,36.46,25.21
2016,8,5,7,0,492.0,56.0,2.8,26.0,165.0,53.17,32.09
2016,8,5,7,15,552.5,63.0,2.8,26.5,218.5,97.3,53.33
2016,8,5,7,30,613.0,70.0,2.8,27.0,272.0,148.41,88.29
2016,8,5,7,45,656.5,75.0,2.8,27.5,327.5,200.99,129.71
2016,8,5,8,0,700.0,80.0,2.8,28.0,383.0,260.33,178.37
2016,8,5,8,15,729.0,84.5,2.75,28.5,437.5,315.79,224.66
2016,8,5,8,30,758.0,89.0,2.7,29.0,492.0,373.2,271.66
2016,8,5,8,45,780.0,92.0,2.65,29.5,543.5,427.85,315.45
2016,8,5,9,0,802.0,95.0,2.6,30.0,595.0,483.03,358.2
2016,8,5,9,15,817.5,98.0,2.55,30.5,642.5,534.97,397.18
2016,8,5,9,30,833.0,101.0,2.5,31.0,690.0,584.36,433.04
2016,8,5,9,45,845.0,103.0,2.45,31.5,732.5,630.74,465.62
2016,8,5,10,0,857.0,105.0,2.4,32.0,775.0,675.52,496.05
2016,8,5,10,15,865.5,107.0,2.4,32.0,811.5,715.98,523.97
2016,8,5,10,30,874.0,109.0,2.4,32.0,848.0,754.09,549.42
2016,8,5,10,45,880.0,110.5,2.4,32.5,877.5,787.27,569.2
2016,8,5,11,0,886.0,112.0,2.4,33.0,907.0,817.57,586.92
2016,8,5,11,15,890.0,113.0,2.45,33.0,929.0,842.74,602.76
2016,8,5,11,30,894.0,114.0,2.5,33.0,951.0,864.65,616.54
2016,8,5,11,45,890.5,118.5,2.55,33.5,963.5,879.87,624.82
2016,8,5,12,0,887.0,123.0,2.6,34.0,976.0,891.44,630.85
2016,8,5,12,15,888.0,123.5,2.65,34.0,981.5,899.89,636.29
2016,8,5,12,30,889.0,124.0,2.7,34.0,987.0,904.89,639.66
2016,8,5,12,45,886.5,124.5,2.8,34.5,984.5,903.37,638.06
2016,8,5,13,0,884.0,125.0,2.9,35.0,982.0,898.45,634.41
2016,8,5,13,15,881.5,124.5,2.95,35.0,971.0,889.26,629.12
2016,8,5,13,30,879.0,124.0,3.0,35.0,960.0,876.66,621.73
2016,8,5,13,45,873.0,124.0,3.1,35.0,941.0,858.14,610.9
2016,8,5,14,0,867.0,124.0,3.2,35.0,922.0,836.42,597.99
2016,8,5,14,15,860.5,123.0,3.25,35.0,896.0,810.32,581.91
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,781.27,563.83
2016,8,5,14,45,834.0,126.5,3.35,35.0,834.5,744.25,540.19
2016,8,5,15,0,814.0,131.0,3.4,35.0,799.0,711.03,517.44
2016,8,5,15,15,802.5,128.5,3.45,34.5,759.5,669.58,489.95
2016,8,5,15,30,791.0,126.0,3.5,34.0,720.0,626.37,460.5
2016,8,5,15,45,775.5,122.5,3.55,34.0,675.5,578.37,425.94
2016,8,5,16,0,760.0,119.0,3.6,34.0,631.0,529.47,389.84
2016,8,5,16,15,480.0,188.5,3.65,33.5,503.0,409.82,302.47
2016,8,5,16,30,200.0,258.0,3.7,33.0,375.0,308.16,228.3
2016,8,5,16,45,434.5,179.5,3.75,33.0,402.0,328.19,239.92
2016,8,5,17,0,669.0,101.0,3.8,33.0,429.0,314.99,222.6
2016,8,5,17,15,633.0,95.0,3.7,32.5,375.0,259.19,177.16
2016,8,5,17,30,597.0,89.0,3.6,32.0,321.0,206.55,134.4
2016,8,5,17,45,552.0,80.5,3.5,32.0,268.5,153.86,93.26
2016,8,5,18,0,507.0,72.0,3.4,32.0,216.0,106.07,59.73
2016,8,5,18,15,433.0,62.0,3.15,31.5,165.5,61.28,36.05
2016,8,5,18,30,359.0,52.0,2.9,31.0,115.0,41.65,28.88
2016,8,5,18,45,255.0,38.0,2.65,30.5,74.5,29.31,18.03
2016,8,5,19,0,151.0,24.0,2.4,30.0,34.0,18.64,4.52
2016,8,5,19,15,75.5,12.0,2.35,29.5,17.0,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,108.5,19.0,2.45,25.0,31.5,14.75,0.0
2016,8,6,6,30,217.0,38.0,2.6,25.0,63.0,29.23,18.25
2016,8,6,6,45,312.5,51.0,2.8,25.5,108.5,38.93,27.26
2016,8,6,7,0,408.0,64.0,3.0,26.0,154.0,57.04,35.66
2016,8,6,7,15,471.0,73.0,3.05,26.5,205.5,100.02,58.34
2016,8,6,7,30,534.0,82.0,3.1,27.0,257.0,148.48,91.76
2016,8,6,7,45,585.0,87.0,3.15,27.5,311.5,198.18,130.5
2016,8,6,8,0,636.0,92.0,3.2,28.0,366.0,253.15,175.23
2016,8,6,8,15,667.5,97.0,3.15,28.5,419.5,306.74,219.76
2016,8,6,8,30,699.0,102.0,3.1,29.0,473.0,362.69,265.42
2016,8,6,8,45,726.5,104.0,3.1,30.0,524.5,417.74,308.8
2016,8,6,9,0,754.0,106.0,3.1,31.0,576.0,472.1,350.27
2016,8,6,9,15,771.5,109.5,3.05,31.5,623.0,523.37,388.76
2016,8,6,9,30,789.0,113.0,3.0,32.0,670.0,574.21,425.7
2016,8,6,9,45,803.5,115.0,3.0,32.5,712.5,621.06,458.87
2016,8,6,10,0,818.0,117.0,3.0,33.0,755.0,662.66,487.59
2016,8,6,10,15,828.0,119.0,3.0,33.5,791.5,702.74,514.45
2016,8,6,10,30,838.0,121.0,3.0,34.0,828.0,740.68,539.21
2016,8,6,10,45,844.5,122.5,3.0,34.5,857.5,773.14,558.75
2016,8,6,11,0,851.0,124.0,3.0,35.0,887.0,802.85,576.27
2016,8,6,11,15,856.5,125.5,3.0,35.0,909.5,828.84,592.45
2016,8,6,11,30,862.0,127.0,3.0,35.0,932.0,851.75,606.62
2016,8,6,11,45,865.5,127.5,3.05,35.5,946.5,868.88,616.12
2016,8,6,12,0,869.0,128.0,3.1,36.0,961.0,882.7,623.57
2016,8,6,12,15,870.0,128.0,3.1,36.0,967.5,890.54,628.26
2016,8,6,12,30,871.0,128.0,3.1,36.0,974.0,895.01,630.95
2016,8,6,12,45,869.5,129.0,3.15,36.5,972.0,894.77,629.76
2016,8,6,13,0,868.0,130.0,3.2,37.0,970.0,891.19,626.57
2016,8,6,13,15,866.0,129.5,3.2,37.0,960.0,882.52,621.27
2016,8,6,13,30,864.0,129.0,3.2,37.0,950.0,870.48,613.95
2016,8,6,13,45,859.0,128.5,3.25,37.0,931.5,852.56,603.2
2016,8,6,14,0,854.0,128.0,3.3,37.0,913.0,831.44,590.44
2016,8,6,14,15,848.0,126.5,3.25,37.0,887.5,805.54,574.07
2016,8,6,14,30,842.0,125.0,3.2,37.0,862.0,776.7,555.79
2016,8,6,14,45,830.5,125.0,3.2,37.0,828.5,742.3,533.99
2016,8,6,15,0,819.0,125.0,3.2,37.0,795.0,705.66,509.26
2016,8,6,15,15,807.5,122.5,3.15,36.5,756.0,669.19,484.97
2016,8,6,15,30,796.0,120.0,3.1,36.0,717.0,625.7,455.37
2016,8,6,15,45,780.5,117.0,3.1,36.0,672.5,577.86,421.23
2016,8,6,16,0,765.0,114.0,3.1,36.0,628.0,529.12,385.59
2016,8,6,16,15,745.0,110.5,3.05,36.0,579.0,477.06,346.54
2016,8,6,16,30,725.0,107.0,3.0,36.0,530.0,425.11,306.53
2016,8,6,16,45,698.0,102.5,3.0,36.0,478.0,368.13,262.01
2016,8,6,17,0,671.0,98.0,3.0,36.0,426.0,314.11,218.69
2016,8,6,17,15,635.0,92.5,2.9,35.5,372.0,258.54,174.21
2016,8,6,17,30,599.0,87.0,2.8,35.0,318.0,206.13,132.21
2016,8,6,17,45,547.5,79.5,2.7,34.5,265.0,153.08,91.77
2016,8,6,18,0,496.0,72.0,2.6,34.0,212.0,105.7,59.2
2016,8,6,18,15,420.5,62.0,2.3,33.0,162.0,61.42,35.9
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,39.78,27.19
2016,8,6,18,45,233.0,37.5,1.75,31.5,71.5,28.88,17.52
2016,8,6,19,0,121.0,23.0,1.5,31.0,31.0,17.83,2.98
2016,8,6,19,15,60.5,11.5,1.55,30.5,15.5,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.0,20.0,2.7,25.5,30.5,15.5,0.0
2016,8,7,6,30,190.0,40.0,2.9,26.0,61.0,30.66,19.24
2016,8,7,6,45,300.5,52.0,3.1,26.5,107.5,39.62,27.69
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,60.11,37.45
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,101.5,58.97
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,150.44,92.8
2016,8,7,7,45,595.0,85.5,3.35,29.0,313.5,200.49,131.33
2016,8,7,8,0,652.0,89.0,3.4,30.0,369.0,256.49,176.21
2016,8,7,8,15,683.0,93.5,3.3,30.5,422.5,310.48,220.84
2016,8,7,8,30,714.0,98.0,3.2,31.0,476.0,366.73,266.45
2016,8,7,8,45,741.5,100.0,3.15,31.5,528.0,422.63,310.73
2016,8,7,9,0,769.0,102.0,3.1,32.0,580.0,477.84,353.21
2016,8,7,9,15,786.0,105.0,2.95,32.5,627.0,529.17,391.34
2016,8,7,9,30,803.0,108.0,2.8,33.0,674.0,580.0,427.74
2016,8,7,9,45,817.5,109.5,2.7,33.5,717.0,624.03,458.4
2016,8,7,10,0,832.0,111.0,2.6,34.0,760.0,669.03,488.69
2016,8,7,10,15,841.5,112.5,2.55,34.5,796.0,708.89,514.79
2016,8,7,10,30,851.0,114.0,2.5,35.0,832.0,746.55,538.43
2016,8,7,10,45,859.0,115.0,2.45,35.5,862.0,780.17,558.05
2016,8,7,11,0,867.0,116.0,2.4,36.0,892.0,811.09,575.67
2016,8,7,11,15,871.5,117.0,2.45,36.0,914.0,836.24,591.33
2016,8,7,11,30,876.0,118.0,2.5,36.0,936.0,858.22,605.01
2016,8,7,11,45,880.5,117.5,2.55,36.5,950.5,875.59,614.55
2016,8,7,12,0,885.0,117.0,2.6,37.0,965.0,889.62,622.03
2016,8,7,12,15,886.0,117.5,2.65,37.0,971.5,898.06,627.38
2016,8,7,12,30,887.0,118.0,2.7,37.0,978.0,903.03,630.69
2016,8,7,12,45,886.5,117.5,2.8,37.5,976.0,902.35,629.62
2016,8,7,13,0,886.0,117.0,2.9,38.0,974.0,898.22,626.49
2016,8,7,13,15,884.0,116.5,2.95,38.0,963.5,889.31,621.44
2016,8,7,13,30,882.0,116.0,3.0,38.0,953.0,876.96,614.31
2016,8,7,13,45,878.0,115.0,3.1,38.0,934.5,859.04,603.99
2016,8,7,14,0,874.0,114.0,3.2,38.0,916.0,837.81,591.57
2016,8,7,14,15,868.0,113.0,3.2,38.0,890.5,811.75,575.47
2016,8,7,14,30,862.0,112.0,3.2,38.0,865.0,782.69,557.41
2016,8,7,14,45,844.5,115.5,3.25,38.0,830.0,746.27,534.64
2016,8,7,15,0,827.0,119.0,3.3,38.0,795.0,707.92,509.34
2016,8,7,15,15,816.0,117.0,3.3,38.0,756.0,667.42,481.68
2016,8,7,15,30,805.0,115.0,3.3,38.0,717.0,628.45,454.4
2016,8,7,15,45,790.0,112.0,3.3,38.0,672.5,580.43,420.31
2016,8,7,16,0,775.0,109.0,3.3,38.0,628.0,531.44,384.7
2016,8,7,16,15,755.5,105.5,3.3,37.5,579.0,479.06,346.45
2016,8,7,16,30,736.0,102.0,3.3,37.0,530.0,426.72,306.99
2016,8,7,16,45,709.0,98.0,3.3,37.0,477.5,369.53,262.32
2016,8,7,17,0,682.0,94.0,3.3,37.0,425.0,315.29,218.83
2016,8,7,17,15,646.5,88.5,3.2,36.5,371.5,259.17,173.92
2016,8,7,17,30,611.0,83.0,3.1,36.0,318.0,206.13,131.41
2016,8,7,17,45,559.0,76.5,3.05,35.5,264.5,153.06,90.97
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,105.69,58.47
2016,8,7,18,15,432.5,60.0,2.7,34.0,161.0,60.65,34.72
2016,8,7,18,30,358.0,50.0,2.4,33.0,111.0,40.12,27.3
2016,8,7,18,45,243.5,36.0,2.1,32.5,70.5,27.8,16.49
2016,8,7,19,0,129.0,22.0,1.8,32.0,30.0,17.09,1.28
2016,8,7,19,15,64.5,11.0,1.85,31.5,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,20.5,2.7,25.5,28.0,16.16,0.0
2016,8,8,6,30,134.0,41.0,2.8,26.0,56.0,31.59,19.91
2016,8,8,6,45,237.0,56.5,2.95,26.5,101.0,42.65,30.2
2016,8,8,7,0,340.0,72.0,3.1,27.0,146.0,63.04,40.4
2016,8,8,7,15,406.0,84.0,3.1,27.5,197.5,103.09,62.64
2016,8,8,7,30,472.0,96.0,3.1,28.0,249.0,150.88,95.93
2016,8,8,7,45,534.5,100.0,3.1,28.5,304.5,201.78,135.0
2016,8,8,8,0,597.0,104.0,3.1,29.0,360.0,256.51,178.69
2016,8,8,8,15,630.5,110.0,3.05,29.5,413.0,309.8,222.41
2016,8,8,8,30,664.0,116.0,3.0,30.0,466.0,365.75,267.49
2016,8,8,8,45,695.0,118.0,2.95,31.0,518.0,419.32,309.16
2016,8,8,9,0,726.0,120.0,2.9,32.0,570.0,474.51,350.65
2016,8,8,9,15,744.0,124.0,2.85,32.5,617.0,526.31,389.04
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,576.88,425.32
2016,8,8,9,45,777.5,130.0,2.8,33.5,706.5,623.42,457.9
2016,8,8,10,0,793.0,132.0,2.8,34.0,749.0,668.82,488.8
2016,8,8,10,15,803.5,134.0,2.8,34.5,785.5,709.27,515.52
2016,8,8,10,30,814.0,136.0,2.8,35.0,822.0,747.69,540.27
2016,8,8,10,45,822.0,137.5,2.8,35.5,851.5,773.86,555.93
2016,8,8,11,0,830.0,139.0,2.8,36.0,881.0,804.18,573.73
2016,8,8,11,15,835.5,140.5,2.85,36.0,903.5,829.67,589.74
2016,8,8,11,30,841.0,142.0,2.9,36.0,926.0,852.14,603.84
2016,8,8,11,45,848.0,140.0,2.95,36.5,941.0,869.79,613.62
2016,8,8,12,0,855.0,138.0,3.0,37.0,956.0,884.3,621.45
2016,8,8,12,15,856.0,138.5,3.0,37.0,962.5,892.41,626.28
2016,8,8,12,30,857.0,139.0,3.0,37.0,969.0,897.2,629.15
2016,8,8,12,45,854.5,140.0,3.05,37.5,966.0,895.99,627.35
2016,8,8,13,0,852.0,141.0,3.1,38.0,963.0,891.49,623.62
2016,8,8,13,15,849.5,140.5,3.1,38.0,952.5,882.42,618.11
2016,8,8,13,30,847.0,140.0,3.1,38.0,942.0,870.06,610.62
2016,8,8,13,45,839.5,141.0,3.1,38.0,923.0,851.45,599.23
2016,8,8,14,0,832.0,142.0,3.1,38.0,904.0,829.8,585.97
2016,8,8,14,15,825.5,140.0,3.1,38.0,878.0,803.46,569.68
2016,8,8,14,30,819.0,138.0,3.1,38.0,852.0,781.98,556.57
2016,8,8,14,45,806.5,138.0,3.1,38.0,818.5,746.61,533.75
2016,8,8,15,0,794.0,138.0,3.1,38.0,785.0,709.11,508.7
2016,8,8,15,15,781.5,135.5,3.1,37.5,746.0,667.41,481.42
2016,8,8,15,30,769.0,133.0,3.1,37.0,707.0,624.09,452.33
2016,8,8,15,45,751.5,130.0,3.15,37.0,662.0,575.96,418.36
2016,8,8,16,0,734.0,127.0,3.2,37.0,617.0,527.18,383.04
2016,8,8,16,15,712.5,123.0,3.15,36.5,568.0,474.31,344.41
2016,8,8,16,30,691.0,119.0,3.1,36.0,519.0,422.2,305.15
2016,8,8,16,45,662.0,114.0,3.1,36.0,467.0,366.92,262.04
2016,8,8,17,0,633.0,109.0,3.1,36.0,415.0,313.42,219.36
2016,8,8,17,15,594.5,102.5,3.0,35.5,361.5,258.1,175.37
2016,8,8,17,30,556.0,96.0,2.9,35.0,308.0,206.33,134.15
2016,8,8,17,45,504.5,87.0,2.8,34.5,255.5,154.26,94.51
2016,8,8,18,0,453.0,78.0,2.7,34.0,203.0,105.61,60.61
2016,8,8,18,15,375.0,66.5,2.5,33.5,154.0,62.49,37.09
2016,8,8,18,30,297.0,55.0,2.3,33.0,105.0,41.8,28.63
2016,8,8,18,45,191.5,38.5,2.15,32.5,66.0,29.53,17.76
2016,8,8,19,0,86.0,22.0,2.0,32.0,27.0,17.31,0.0
2016,8,8,19,15,43.0,11.0,2.1,32.0,13.5,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,95.5,19.0,2.85,25.5,29.0,14.75,0.0
2016,8,9,6,30,191.0,38.0,3.0,26.0,58.0,29.18,17.89
2016,8,9,6,45,298.5,50.5,3.2,26.5,104.0,38.53,26.73
2016,8,9,7,0,406.0,63.0,3.4,27.0,150.0,59.2,35.8
2016,8,9,7,15,471.0,72.0,3.4,27.5,202.0,102.82,59.79
2016,8,9,7,30,536.0,81.0,3.4,28.0,254.0,152.14,94.29
2016,8,9,7,45,593.0,84.5,3.4,29.0,310.0,202.4,133.23
2016,8,9,8,0,650.0,88.0,3.4,30.0,366.0,258.62,178.38
2016,8,9,8,15,681.5,93.0,3.35,30.5,419.5,313.34,223.61
2016,8,9,8,30,713.0,98.0,3.3,31.0,473.0,370.4,269.85
2016,8,9,8,45,743.0,99.5,3.25,31.5,526.0,427.04,314.62
2016,8,9,9,0,773.0,101.0,3.2,32.0,579.0,483.31,357.82
2016,8,9,9,15,789.5,104.0,3.15,32.5,626.0,534.74,396.21
2016,8,9,9,30,806.0,107.0,3.1,33.0,673.0,585.6,432.94
2016,8,9,9,45,822.0,108.0,3.05,33.5,716.5,630.29,464.33
2016,8,9,10,0,838.0,109.0,3.0,34.0,760.0,676.16,495.55
2016,8,9,10,15,847.5,110.5,2.95,34.5,796.5,716.35,522.0
2016,8,9,10,30,857.0,112.0,2.9,35.0,833.0,754.3,545.68
2016,8,9,10,45,865.5,112.5,2.9,35.5,863.0,788.12,565.84
2016,8,9,11,0,874.0,113.0,2.9,36.0,893.0,819.24,584.05
2016,8,9,11,15,879.0,114.0,2.95,36.0,915.5,845.03,600.19
2016,8,9,11,30,884.0,115.0,3.0,36.0,938.0,867.62,614.33
2016,8,9,11,45,891.5,112.5,3.1,36.5,953.5,885.95,624.8
2016,8,9,12,0,899.0,110.0,3.2,37.0,969.0,900.96,633.21
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,909.05,638.63
2016,8,9,12,30,901.0,110.0,3.4,37.0,982.0,913.61,641.95
2016,8,9,12,45,901.0,109.5,3.5,37.5,980.0,913.3,640.96
2016,8,9,13,0,901.0,109.0,3.6,38.0,978.0,909.45,637.85
2016,8,9,13,15,899.0,108.5,3.65,38.0,967.5,900.28,632.52
2016,8,9,13,30,897.0,108.0,3.7,38.0,957.0,887.59,625.05
2016,8,9,13,45,893.5,107.5,3.8,38.5,939.0,870.13,613.54
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,849.28,599.92
2016,8,9,14,15,884.0,105.5,3.95,38.5,895.0,822.18,584.52
2016,8,9,14,30,878.0,104.0,4.0,38.0,869.0,792.04,567.01
2016,8,9,14,45,870.5,102.5,4.05,38.0,836.0,757.87,545.49
2016,8,9,15,0,863.0,101.0,4.1,38.0,803.0,721.07,521.75
2016,8,9,15,15,852.5,99.0,4.1,38.0,763.5,679.34,493.02
2016,8,9,15,30,842.0,97.0,4.1,38.0,724.0,635.62,462.32
2016,8,9,15,45,828.5,95.0,4.15,38.0,679.0,588.38,428.53
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,539.91,392.96
2016,8,9,16,15,796.5,90.0,4.15,37.5,584.5,487.66,354.3
2016,8,9,16,30,778.0,87.0,4.1,37.0,535.0,434.01,313.4
2016,8,9,16,45,752.5,83.5,4.1,37.0,482.5,377.31,268.57
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,321.84,223.63
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,264.77,177.41
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,208.0,131.46
2016,8,9,17,45,609.0,65.5,3.8,35.5,266.5,152.94,88.97
2016,8,9,18,0,558.0,60.0,3.7,35.0,212.0,103.37,54.61
2016,8,9,18,15,482.5,52.0,3.35,34.0,161.0,56.65,30.28
2016,8,9,18,30,407.0,44.0,3.0,33.0,110.0,35.4,23.38
2016,8,9,18,45,284.0,31.5,2.65,32.5,69.0,25.62,14.57
2016,8,9,19,0,161.0,19.0,2.3,32.0,28.0,15.62,0.0
2016,8,9,19,15,80.5,9.5,2.25,31.5,14.0,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,86.5,19.0,2.5,25.5,28.0,14.74,0.0
2016,8,10,6,30,173.0,38.0,2.7,26.0,56.0,29.14,17.76
2016,8,10,6,45,275.0,52.5,2.9,26.5,101.5,39.91,27.87
2016,8,10,7,0,377.0,67.0,3.1,27.0,147.0,62.32,38.34
2016,8,10,7,15,442.5,77.0,3.15,27.5,198.5,103.28,61.06
2016,8,10,7,30,508.0,87.0,3.2,28.0,250.0,154.41,97.29
2016,8,10,7,45,566.5,91.5,3.3,28.5,305.5,204.42,136.22
2016,8,10,8,0,625.0,96.0,3.4,29.0,361.0,260.65,181.65
2016,8,10,8,15,657.0,101.5,3.4,29.5,414.5,314.78,226.41
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,371.36,272.31
2016,8,10,8,45,720.0,108.0,3.45,30.5,520.5,425.46,315.39
