Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,0,751.0,109.0,3.5,31.0,573.0,482.14,359.18
2016,8,10,9,15,768.5,112.5,3.45,31.5,620.0,533.62,397.79
2016,8,10,9,30,786.0,116.0,3.4,32.0,667.0,584.69,434.86
2016,8,10,9,45,802.5,116.5,3.35,33.0,710.0,631.57,466.98
2016,8,10,10,0,819.0,117.0,3.3,34.0,753.0,673.02,494.38
2016,8,10,10,15,828.5,119.5,3.25,34.5,789.0,713.43,521.12
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,751.66,545.36
2016,8,10,10,45,847.0,122.0,3.2,35.5,855.0,784.86,565.25
2016,8,10,11,0,856.0,122.0,3.2,36.0,885.0,815.44,583.24
2016,8,10,11,15,861.0,123.0,3.2,36.0,907.5,840.79,598.92
2016,8,10,11,30,866.0,124.0,3.2,36.0,930.0,863.0,612.59
2016,8,10,11,45,870.0,124.0,3.2,36.5,944.5,880.22,621.8
2016,8,10,12,0,874.0,124.0,3.2,37.0,959.0,894.12,628.93
2016,8,10,12,15,875.0,124.5,3.25,37.0,965.0,902.4,634.19
2016,8,10,12,30,876.0,125.0,3.3,37.0,971.0,907.26,637.41
2016,8,10,12,45,875.5,125.0,3.4,37.5,969.0,906.9,636.41
2016,8,10,13,0,875.0,125.0,3.5,38.0,967.0,903.13,633.36
2016,8,10,13,15,872.5,124.5,3.55,38.0,956.5,893.71,627.87
2016,8,10,13,30,870.0,124.0,3.6,38.0,946.0,880.89,620.32
2016,8,10,13,45,866.0,123.0,3.65,38.5,927.5,862.95,608.29
2016,8,10,14,0,862.0,122.0,3.7,39.0,909.0,841.75,594.24
2016,8,10,14,15,855.5,120.5,3.7,39.0,883.0,814.89,577.57
2016,8,10,14,30,849.0,119.0,3.7,39.0,857.0,785.08,558.98
2016,8,10,14,45,841.5,117.0,3.75,39.0,824.0,751.3,537.87
2016,8,10,15,0,834.0,115.0,3.8,39.0,791.0,714.97,514.21
2016,8,10,15,15,822.5,112.5,3.8,38.5,751.5,673.11,486.65
2016,8,10,15,30,811.0,110.0,3.8,38.0,712.0,632.73,459.31
2016,8,10,15,45,796.0,107.5,3.85,38.0,667.0,584.62,425.11
2016,8,10,16,0,781.0,105.0,3.9,38.0,622.0,535.51,389.33
2016,8,10,16,15,761.5,101.5,3.9,37.5,573.0,482.52,350.46
2016,8,10,16,30,742.0,98.0,3.9,37.0,524.0,429.56,310.36
2016,8,10,16,45,630.5,118.5,3.9,37.0,455.5,360.94,258.11
2016,8,10,17,0,519.0,139.0,3.9,37.0,387.0,299.64,211.39
2016,8,10,17,15,567.5,109.0,3.8,36.5,349.0,258.12,176.08
2016,8,10,17,30,616.0,79.0,3.7,36.0,311.0,206.3,131.81
2016,8,10,17,45,562.5,72.5,3.65,35.5,257.5,152.38,90.45
2016,8,10,18,0,509.0,66.0,3.6,35.0,204.0,104.36,57.17
2016,8,10,18,15,430.5,56.5,3.35,34.5,154.0,59.14,32.94
2016,8,10,18,30,352.0,47.0,3.1,34.0,104.0,37.82,25.19
2016,8,10,18,45,176.0,36.0,2.9,33.5,64.5,27.63,15.94
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,19.48,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,10.67,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,89.0,18.0,2.9,26.5,27.5,13.98,0.0
2016,8,11,6,30,178.0,36.0,3.0,27.0,55.0,27.66,16.39
2016,8,11,6,45,295.0,47.5,3.2,27.5,101.0,36.33,24.73
2016,8,11,7,0,412.0,59.0,3.4,28.0,147.0,60.25,35.41
2016,8,11,7,15,361.0,84.5,3.45,28.5,178.0,102.56,63.25
2016,8,11,7,30,310.0,110.0,3.5,29.0,209.0,139.36,93.35
2016,8,11,7,45,380.5,121.0,3.55,29.5,266.0,187.18,129.34
2016,8,11,8,0,451.0,132.0,3.6,30.0,323.0,241.69,171.73
2016,8,11,8,15,502.5,139.0,3.55,30.5,379.0,294.01,213.31
2016,8,11,8,30,554.0,146.0,3.5,31.0,435.0,351.22,258.26
2016,8,11,8,45,659.0,123.0,3.45,32.0,502.5,414.22,305.92
2016,8,11,9,0,764.0,100.0,3.4,33.0,570.0,482.51,356.78
2016,8,11,9,15,609.5,179.0,3.3,33.5,573.5,508.96,375.88
2016,8,11,9,30,455.0,258.0,3.2,34.0,577.0,513.33,377.52
2016,8,11,9,45,639.5,184.5,3.1,34.5,663.0,593.53,435.49
2016,8,11,10,0,824.0,111.0,3.0,35.0,749.0,673.51,492.19
2016,8,11,10,15,653.5,216.5,2.95,35.5,738.0,687.2,496.65
2016,8,11,10,30,483.0,322.0,2.9,36.0,727.0,673.81,482.79
2016,8,11,10,45,669.0,220.5,2.85,36.5,803.5,749.84,536.07
2016,8,11,11,0,855.0,119.0,2.8,37.0,880.0,814.59,578.4
2016,8,11,11,15,860.0,120.0,2.85,37.0,902.5,839.93,593.94
2016,8,11,11,30,865.0,121.0,2.9,37.0,925.0,862.15,607.78
2016,8,11,11,45,861.0,126.5,2.95,37.5,937.5,877.27,615.87
2016,8,11,12,0,857.0,132.0,3.0,38.0,950.0,888.8,621.77
2016,8,11,12,15,858.5,132.5,3.1,38.0,956.0,897.35,627.51
2016,8,11,12,30,860.0,133.0,3.2,38.0,962.0,902.55,631.24
2016,8,11,12,45,659.5,276.5,3.3,38.5,912.0,873.25,609.89
2016,8,11,13,0,459.0,420.0,3.4,39.0,862.0,818.39,568.65
2016,8,11,13,15,434.5,414.0,3.5,39.0,828.0,786.83,549.01
2016,8,11,13,30,410.0,408.0,3.6,39.0,794.0,753.6,527.92
2016,8,11,13,45,619.0,274.5,3.7,39.0,845.0,807.55,569.33
2016,8,11,14,0,828.0,141.0,3.8,39.0,896.0,832.27,588.95
2016,8,11,14,15,821.5,139.0,3.85,38.5,870.0,805.75,573.56
2016,8,11,14,30,815.0,137.0,3.9,38.0,844.0,784.23,561.67
2016,8,11,14,45,646.5,221.5,3.95,38.0,768.5,711.84,510.95
2016,8,11,15,0,478.0,306.0,4.0,38.0,693.0,637.42,457.92
2016,8,11,15,15,623.5,218.0,4.0,38.0,696.0,641.85,463.91
2016,8,11,15,30,769.0,130.0,4.0,38.0,699.0,626.4,455.2
2016,8,11,15,45,582.0,195.5,4.0,38.0,610.5,539.27,391.93
2016,8,11,16,0,395.0,261.0,4.0,38.0,522.0,452.53,328.96
2016,8,11,16,15,546.5,187.0,3.95,37.5,517.0,448.49,326.43
2016,8,11,16,30,698.0,113.0,3.9,37.0,512.0,423.68,306.63
2016,8,11,16,45,674.5,106.5,3.85,37.0,461.0,368.53,263.27
2016,8,11,17,0,651.0,100.0,3.8,37.0,410.0,314.6,219.96
2016,8,11,17,15,613.0,94.0,3.65,36.5,356.5,258.56,175.18
2016,8,11,17,30,575.0,88.0,3.5,36.0,303.0,206.0,133.1
2016,8,11,17,45,523.5,79.5,3.4,35.5,250.0,152.92,92.46
2016,8,11,18,0,472.0,71.0,3.3,35.0,197.0,105.62,59.48
2016,8,11,18,15,393.0,60.0,2.95,34.5,148.0,61.29,35.15
2016,8,11,18,30,314.0,49.0,2.6,34.0,99.0,37.53,24.91
2016,8,11,18,45,200.0,33.5,2.3,33.5,60.5,25.84,14.4
2016,8,11,19,0,86.0,18.0,2.0,33.0,22.0,13.98,0.0
2016,8,11,19,15,43.0,9.0,2.05,33.0,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,14.97,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,29.36,17.72
2016,8,12,6,45,229.0,54.0,3.35,26.5,95.5,40.85,28.59
2016,8,12,7,0,331.0,70.0,3.5,27.0,140.0,65.01,40.53
2016,8,12,7,15,399.0,81.5,3.55,27.5,190.5,105.03,63.87
2016,8,12,7,30,467.0,93.0,3.6,28.0,241.0,153.05,98.05
2016,8,12,7,45,526.0,98.5,3.65,29.0,296.0,204.9,138.23
2016,8,12,8,0,585.0,104.0,3.7,30.0,351.0,260.21,182.34
2016,8,12,8,15,619.0,110.0,3.65,30.5,404.0,313.51,226.01
2016,8,12,8,30,653.0,116.0,3.6,31.0,457.0,369.55,271.05
2016,8,12,8,45,683.5,119.0,3.6,32.0,508.5,423.69,313.1
2016,8,12,9,0,714.0,122.0,3.6,33.0,560.0,479.44,354.98
2016,8,12,9,15,732.5,125.5,3.4,33.5,607.0,530.59,392.58
2016,8,12,9,30,751.0,129.0,3.2,34.0,654.0,580.81,428.21
2016,8,12,9,45,765.5,132.0,3.05,35.0,696.5,627.44,459.32
2016,8,12,10,0,780.0,135.0,2.9,36.0,739.0,672.89,488.43
2016,8,12,10,15,790.5,137.5,2.7,36.5,775.0,713.52,514.06
2016,8,12,10,30,801.0,140.0,2.5,37.0,811.0,752.16,537.49
2016,8,12,10,45,806.5,143.0,2.35,37.5,839.5,785.1,556.15
2016,8,12,11,0,812.0,146.0,2.2,38.0,868.0,815.33,572.37
2016,8,12,11,15,817.5,147.5,2.15,38.0,890.0,841.28,587.57
2016,8,12,11,30,823.0,149.0,2.1,38.0,912.0,853.29,593.98
2016,8,12,11,45,802.0,166.5,2.05,38.5,920.0,875.71,605.77
2016,8,12,12,0,781.0,184.0,2.0,39.0,928.0,882.94,608.02
2016,8,12,12,15,782.5,184.5,2.05,39.0,934.0,891.23,613.31
2016,8,12,12,30,784.0,185.0,2.1,39.0,940.0,896.28,616.7
2016,8,12,12,45,779.5,188.0,2.15,39.5,937.0,894.93,614.96
2016,8,12,13,0,775.0,191.0,2.2,40.0,934.0,890.36,611.39
2016,8,12,13,15,568.5,310.0,2.2,40.0,852.0,815.54,561.26
2016,8,12,13,30,362.0,429.0,2.2,40.0,770.0,723.82,498.84
2016,8,12,13,45,558.0,309.0,2.25,40.0,822.5,787.15,545.2
2016,8,12,14,0,754.0,189.0,2.3,40.0,875.0,825.98,574.38
2016,8,12,14,15,746.5,187.0,2.25,40.0,849.0,799.42,557.24
2016,8,12,14,30,739.0,185.0,2.2,40.0,823.0,774.99,541.45
2016,8,12,14,45,711.5,192.0,2.2,40.0,787.0,736.12,516.28
2016,8,12,15,0,684.0,199.0,2.2,40.0,751.0,696.18,490.15
2016,8,12,15,15,506.0,261.5,2.15,39.5,658.5,598.2,423.81
2016,8,12,15,30,328.0,324.0,2.1,39.0,566.0,506.95,360.98
2016,8,12,15,45,276.5,311.0,2.1,39.0,506.5,447.54,320.29
2016,8,12,16,0,225.0,298.0,2.1,39.0,447.0,385.69,277.15
2016,8,12,16,15,399.0,230.5,2.05,38.5,468.0,413.13,297.29
2016,8,12,16,30,573.0,163.0,2.0,38.0,489.0,413.41,295.84
2016,8,12,16,45,542.0,154.5,1.95,38.0,438.0,355.89,252.41
2016,8,12,17,0,511.0,146.0,1.9,38.0,387.0,304.69,212.96
2016,8,12,17,15,469.0,135.5,1.8,37.5,335.0,251.32,172.05
2016,8,12,17,30,427.0,125.0,1.7,37.0,283.0,202.12,134.27
2016,8,12,17,45,373.0,111.0,1.6,36.5,232.0,152.64,97.6
2016,8,12,18,0,319.0,97.0,1.5,36.0,181.0,109.38,67.71
2016,8,12,18,15,246.5,78.5,1.35,35.0,134.0,68.7,43.46
2016,8,12,18,30,174.0,60.0,1.2,34.0,87.0,45.43,31.25
2016,8,12,18,45,87.0,38.0,1.05,33.5,51.5,29.21,16.82
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,13.08,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,15.5,16.5,1.45,26.0,18.0,13.5,0.0
2016,8,13,6,30,31.0,33.0,1.4,26.0,36.0,26.44,15.31
2016,8,13,6,45,92.5,61.0,1.35,26.0,78.5,46.33,33.22
2016,8,13,7,0,154.0,89.0,1.3,26.0,121.0,73.29,50.72
2016,8,13,7,15,209.0,111.0,1.3,26.0,169.0,109.03,74.78
2016,8,13,7,30,264.0,133.0,1.3,26.0,217.0,151.72,106.0
2016,8,13,7,45,168.5,151.0,1.3,26.5,208.5,162.5,118.85
2016,8,13,8,0,73.0,169.0,1.3,27.0,200.0,160.3,120.59
2016,8,13,8,15,149.5,194.5,1.25,27.0,269.0,216.32,162.68
2016,8,13,8,30,226.0,220.0,1.2,27.0,338.0,278.62,209.5
2016,8,13,8,45,280.5,236.0,1.15,27.5,397.5,336.17,252.1
2016,8,13,9,0,335.0,252.0,1.1,28.0,457.0,394.73,294.68
2016,8,13,9,15,454.5,232.5,1.05,28.0,535.5,470.22,349.51
2016,8,13,9,30,574.0,213.0,1.0,28.0,614.0,549.25,405.78
2016,8,13,9,45,456.5,277.0,0.95,28.0,608.5,557.82,409.57
2016,8,13,10,0,339.0,341.0,0.9,28.0,603.0,547.04,399.91
2016,8,13,10,15,233.5,375.0,0.9,28.0,559.5,507.33,370.79
2016,8,13,10,30,128.0,409.0,0.9,28.0,516.0,467.61,341.04
2016,8,13,10,45,80.0,384.5,0.95,28.5,452.5,402.98,294.66
2016,8,13,11,0,32.0,360.0,1.0,29.0,389.0,344.56,251.91
2016,8,13,11,15,44.5,392.5,1.05,29.0,434.0,386.25,281.95
2016,8,13,11,30,57.0,425.0,1.1,29.0,479.0,428.53,311.47
2016,8,13,11,45,116.0,455.5,1.15,29.0,566.0,522.29,377.26
2016,8,13,12,0,175.0,486.0,1.2,29.0,653.0,605.29,433.89
2016,8,13,12,15,139.5,484.0,1.2,29.0,618.0,573.65,410.99
2016,8,13,12,30,104.0,482.0,1.2,29.0,583.0,528.21,379.65
2016,8,13,12,45,73.0,450.5,1.25,29.0,521.5,470.86,340.34
2016,8,13,13,0,42.0,419.0,1.3,29.0,460.0,413.27,300.16
2016,8,13,13,15,81.5,446.0,1.3,29.0,523.5,472.71,343.07
2016,8,13,13,30,121.0,473.0,1.3,29.0,587.0,542.7,391.59
2016,8,13,13,45,153.5,465.5,1.3,29.0,607.0,560.67,404.35
2016,8,13,14,0,186.0,458.0,1.3,29.0,627.0,576.65,416.12
2016,8,13,14,15,220.5,438.5,1.3,28.5,633.0,581.09,421.07
2016,8,13,14,30,255.0,419.0,1.3,28.0,639.0,592.74,430.84
2016,8,13,14,45,239.0,403.5,1.3,28.0,603.5,546.92,399.7
2016,8,13,15,0,223.0,388.0,1.3,28.0,568.0,511.16,375.45
2016,8,13,15,15,300.0,349.5,1.3,28.0,578.5,527.61,388.81
2016,8,13,15,30,377.0,311.0,1.3,28.0,589.0,528.2,390.38
2016,8,13,15,45,322.5,300.5,1.3,28.0,527.5,466.97,346.67
2016,8,13,16,0,268.0,290.0,1.3,28.0,466.0,409.74,305.56
2016,8,13,16,15,233.0,269.5,1.3,27.5,413.5,352.53,264.5
2016,8,13,16,30,198.0,249.0,1.3,27.0,361.0,304.82,229.6
2016,8,13,16,45,122.5,217.0,1.3,27.0,284.0,234.99,177.39
2016,8,13,17,0,47.0,185.0,1.3,27.0,207.0,170.42,129.0
2016,8,13,17,15,40.0,161.5,1.25,26.5,179.0,144.95,109.68
2016,8,13,17,30,33.0,138.0,1.2,26.0,151.0,120.47,90.79
2016,8,13,17,45,25.0,115.0,1.15,26.0,124.0,97.29,72.59
2016,8,13,18,0,17.0,92.0,1.1,26.0,97.0,75.52,55.38
2016,8,13,18,15,8.5,69.0,1.05,26.0,71.5,55.32,39.23
2016,8,13,18,30,0.0,46.0,1.0,26.0,46.0,36.97,25.35
2016,8,13,18,45,0.0,27.0,1.0,26.0,27.0,22.09,11.69
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,6.83,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.0,4.6,24.0,11.0,9.06,0.0
2016,8,14,6,30,0.0,22.0,4.7,24.0,22.0,18.16,8.75
2016,8,14,6,45,0.0,42.5,4.85,24.0,42.5,34.5,23.51
2016,8,14,7,0,0.0,63.0,5.0,24.0,63.0,50.77,36.08
2016,8,14,7,15,4.0,85.0,5.15,24.0,86.5,69.11,51.26
2016,8,14,7,30,8.0,107.0,5.3,24.0,110.0,88.25,66.82
2016,8,14,7,45,4.0,87.0,5.45,24.5,88.5,72.74,54.09
2016,8,14,8,0,0.0,67.0,5.6,25.0,67.0,55.54,39.92
2016,8,14,8,15,0.0,69.5,5.75,25.0,69.5,57.64,41.48
2016,8,14,8,30,0.0,72.0,5.9,25.0,72.0,59.75,43.02
2016,8,14,8,45,0.0,107.5,6.05,25.5,107.5,89.4,66.59
2016,8,14,9,0,0.0,143.0,6.2,26.0,143.0,119.16,89.87
2016,8,14,9,15,0.0,110.0,6.15,26.0,110.0,91.66,67.76
2016,8,14,9,30,0.0,77.0,6.1,26.0,77.0,64.09,45.66
2016,8,14,9,45,59.0,222.5,6.1,26.5,268.0,230.61,176.85
2016,8,14,10,0,118.0,368.0,6.1,27.0,459.0,411.82,314.04
2016,8,14,10,15,133.5,389.5,5.95,27.0,497.0,448.78,340.84
2016,8,14,10,30,149.0,411.0,5.8,27.0,535.0,486.49,368.23
2016,8,14,10,45,78.0,296.0,5.7,27.0,361.5,322.16,244.73
2016,8,14,11,0,7.0,181.0,5.6,27.0,188.0,158.35,118.2
2016,8,14,11,15,8.0,187.5,5.45,27.0,195.5,165.08,123.43
2016,8,14,11,30,9.0,194.0,5.3,27.0,203.0,171.84,128.51
2016,8,14,11,45,14.5,262.0,5.15,27.0,276.0,235.72,177.19
2016,8,14,12,0,20.0,330.0,5.0,27.0,349.0,300.38,225.63
2016,8,14,12,15,28.5,369.0,4.8,27.0,396.5,355.56,266.45
2016,8,14,12,30,37.0,408.0,4.6,27.0,444.0,399.53,298.5
2016,8,14,12,45,23.0,299.0,4.45,27.0,321.5,286.82,214.88
2016,8,14,13,0,9.0,190.0,4.3,27.0,199.0,169.06,125.86
2016,8,14,13,15,9.0,192.0,4.1,27.0,201.0,170.62,127.23
2016,8,14,13,30,9.0,194.0,3.9,27.0,203.0,172.11,128.39
2016,8,14,13,45,15.5,262.0,3.7,27.0,276.5,236.13,177.16
2016,8,14,14,0,22.0,330.0,3.5,27.0,350.0,300.31,225.21
2016,8,14,14,15,26.5,337.0,3.35,26.5,360.5,319.65,240.1
2016,8,14,14,30,31.0,344.0,3.2,26.0,371.0,328.04,247.02
2016,8,14,14,45,47.5,353.5,3.1,26.0,393.0,347.32,261.94
2016,8,14,15,0,64.0,363.0,3.0,26.0,415.0,365.18,275.7
2016,8,14,15,15,33.5,262.5,3.0,26.0,289.5,251.28,190.44
2016,8,14,15,30,3.0,162.0,3.0,26.0,164.0,137.58,103.12
2016,8,14,15,45,1.5,143.5,3.0,26.0,144.5,120.79,90.38
2016,8,14,16,0,0.0,125.0,3.0,26.0,125.0,104.22,77.6
2016,8,14,16,15,0.0,106.0,3.0,25.5,106.0,88.23,65.32
2016,8,14,16,30,0.0,87.0,3.0,25.0,87.0,72.32,52.95
2016,8,14,16,45,0.0,106.5,3.0,25.0,106.5,88.45,66.16
2016,8,14,17,0,0.0,126.0,3.0,25.0,126.0,104.3,79.16
2016,8,14,17,15,0.0,109.0,2.95,24.5,109.0,90.03,68.06
2016,8,14,17,30,0.0,92.0,2.9,24.0,92.0,75.85,56.87
2016,8,14,17,45,0.0,75.5,2.85,24.0,75.5,62.19,45.78
2016,8,14,18,0,0.0,59.0,2.8,24.0,59.0,48.66,34.6
2016,8,14,18,15,0.0,43.5,2.6,23.5,43.5,35.99,24.01
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,23.11,13.94
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,13.59,4.99
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.27,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,22.0,7.0,5.97,0.0
2016,8,15,6,30,0.0,14.0,2.5,22.0,14.0,11.52,3.5
2016,8,15,6,45,0.0,26.0,2.6,22.0,26.0,21.45,12.63
2016,8,15,7,0,0.0,38.0,2.7,22.0,38.0,31.4,20.41
2016,8,15,7,15,0.0,52.0,2.75,22.0,52.0,43.04,30.27
2016,8,15,7,30,0.0,66.0,2.8,22.0,66.0,54.62,39.92
2016,8,15,7,45,0.0,43.5,2.85,22.5,43.5,35.95,24.29
2016,8,15,8,0,0.0,21.0,2.9,23.0,21.0,17.32,8.73
2016,8,15,8,15,0.0,78.5,2.9,23.0,78.5,65.16,48.02
2016,8,15,8,30,0.0,136.0,2.9,23.0,136.0,112.91,86.45
2016,8,15,8,45,1.0,151.0,2.95,23.0,152.0,126.12,96.63
2016,8,15,9,0,2.0,166.0,3.0,23.0,168.0,139.49,106.93
2016,8,15,9,15,4.0,180.5,2.9,23.0,183.5,153.16,117.39
2016,8,15,9,30,6.0,195.0,2.8,23.0,199.0,167.07,127.98
2016,8,15,9,45,3.0,150.5,2.75,23.5,152.5,127.9,96.63
2016,8,15,10,0,0.0,106.0,2.7,24.0,106.0,88.53,65.16
2016,8,15,10,15,0.0,119.0,2.6,24.0,119.0,99.57,73.78
2016,8,15,10,30,0.0,132.0,2.5,24.0,132.0,110.66,82.33
2016,8,15,10,45,5.0,175.5,2.45,24.5,180.0,151.76,114.15
2016,8,15,11,0,10.0,219.0,2.4,25.0,228.0,193.48,145.87
2016,8,15,11,15,10.5,225.0,2.3,25.0,235.0,199.51,150.19
2016,8,15,11,30,11.0,231.0,2.2,25.0,242.0,205.52,154.59
2016,8,15,11,45,14.0,270.5,2.15,25.0,284.5,242.8,182.65
2016,8,15,12,0,17.0,310.0,2.1,25.0,327.0,280.34,210.51
2016,8,15,12,15,10.0,227.5,2.05,25.0,238.0,202.4,151.68
2016,8,15,12,30,3.0,145.0,2.0,25.0,149.0,125.16,92.56
2016,8,15,12,45,4.5,156.5,2.0,25.0,162.0,136.36,101.39
2016,8,15,13,0,6.0,168.0,2.0,25.0,175.0,147.51,110.03
2016,8,15,13,15,9.0,206.0,1.95,25.0,215.5,182.73,137.08
2016,8,15,13,30,12.0,244.0,1.9,25.0,256.0,217.99,163.85
2016,8,15,13,45,6.5,190.0,1.9,25.0,196.5,166.28,124.4
2016,8,15,14,0,1.0,136.0,1.9,25.0,137.0,115.22,85.09
2016,8,15,14,15,6.0,184.0,1.9,25.0,189.5,160.12,120.14
2016,8,15,14,30,11.0,232.0,1.9,25.0,242.0,204.94,154.6
2016,8,15,14,45,10.0,224.5,1.9,25.0,233.5,197.16,148.74
2016,8,15,15,0,9.0,217.0,1.9,25.0,225.0,189.42,143.07
2016,8,15,15,15,12.5,233.5,1.9,24.5,243.5,205.37,155.95
2016,8,15,15,30,16.0,250.0,1.9,24.0,262.0,220.93,168.53
2016,8,15,15,45,45.5,268.0,1.95,24.0,298.5,259.09,198.5
2016,8,15,16,0,75.0,286.0,2.0,24.0,335.0,287.91,220.92
2016,8,15,16,15,39.5,227.0,1.95,24.0,252.5,214.04,164.35
2016,8,15,16,30,4.0,168.0,1.9,24.0,170.0,141.63,108.24
2016,8,15,16,45,6.0,161.5,1.9,24.0,164.5,136.39,104.58
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,130.82,100.46
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,112.25,86.13
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,94.27,72.1
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,76.77,57.92
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,59.49,43.65
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,43.61,30.31
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,28.09,18.12
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,16.09,6.74
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.27,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.55,21.0,8.0,6.83,0.0
2016,8,16,6,30,0.0,16.0,2.6,21.0,16.0,13.18,4.78
2016,8,16,6,45,0.0,30.5,2.65,21.5,30.5,25.19,15.84
2016,8,16,7,0,0.0,45.0,2.7,22.0,45.0,37.22,25.22
2016,8,16,7,15,0.0,62.0,2.75,22.0,62.0,51.04,36.89
2016,8,16,7,30,0.0,79.0,2.8,22.0,79.0,65.02,48.52
2016,8,16,7,45,0.0,58.0,2.85,22.5,58.0,48.02,34.29
2016,8,16,8,0,0.0,37.0,2.9,23.0,37.0,30.57,19.7
2016,8,16,8,15,0.0,76.0,2.85,23.0,76.0,63.07,46.31
2016,8,16,8,30,0.0,115.0,2.8,23.0,115.0,95.53,72.43
2016,8,16,8,45,13.0,172.0,2.8,23.5,180.0,149.22,114.83
2016,8,16,9,0,26.0,229.0,2.8,24.0,245.0,204.87,157.89
2016,8,16,9,15,27.0,247.0,2.7,24.0,265.0,227.84,175.17
2016,8,16,9,30,28.0,265.0,2.6,24.0,285.0,246.41,188.95
2016,8,16,9,45,50.5,307.5,2.55,24.5,346.0,300.87,229.79
2016,8,16,10,0,73.0,350.0,2.5,25.0,407.0,357.61,271.42
2016,8,16,10,15,79.5,362.5,2.35,25.0,427.0,377.5,285.4
2016,8,16,10,30,86.0,375.0,2.2,25.0,447.0,397.61,299.56
2016,8,16,10,45,63.5,376.0,2.1,25.5,430.0,384.16,287.99
2016,8,16,11,0,41.0,377.0,2.0,26.0,413.0,369.08,275.38
2016,8,16,11,15,45.5,382.5,1.9,26.0,423.5,379.72,282.85
2016,8,16,11,30,50.0,388.0,1.8,26.0,434.0,390.33,290.16
2016,8,16,11,45,66.5,424.5,1.7,26.5,486.5,440.2,325.05
2016,8,16,12,0,83.0,461.0,1.6,27.0,539.0,490.45,359.2
2016,8,16,12,15,49.0,375.5,1.55,27.0,422.0,381.13,280.93
2016,8,16,12,30,15.0,290.0,1.5,27.0,305.0,261.57,193.74
2016,8,16,12,45,14.0,269.0,1.5,27.0,283.0,242.3,179.97
2016,8,16,13,0,13.0,248.0,1.5,27.0,261.0,222.98,165.72
2016,8,16,13,15,30.0,332.0,1.55,27.0,360.5,323.23,240.14
2016,8,16,13,30,47.0,416.0,1.6,27.0,460.0,414.89,306.0
2016,8,16,13,45,26.5,291.0,1.7,27.0,316.0,281.04,208.93
2016,8,16,14,0,6.0,166.0,1.8,27.0,172.0,145.06,107.2
2016,8,16,14,15,32.5,277.0,1.85,27.0,305.5,271.08,203.35
2016,8,16,14,30,59.0,388.0,1.9,27.0,439.0,391.31,291.54
2016,8,16,14,45,79.5,383.5,2.0,27.0,449.0,400.04,298.34
2016,8,16,15,0,100.0,379.0,2.1,27.0,459.0,407.05,304.41
2016,8,16,15,15,57.0,309.0,2.2,26.5,354.0,309.51,233.33
2016,8,16,15,30,14.0,239.0,2.3,26.0,249.0,210.36,159.08
2016,8,16,15,45,18.5,239.0,2.4,26.0,251.5,212.11,161.16
2016,8,16,16,0,23.0,239.0,2.5,26.0,254.0,213.32,162.55
2016,8,16,16,15,12.0,198.5,2.5,25.5,206.0,171.91,131.11
2016,8,16,16,30,1.0,158.0,2.5,25.0,158.0,131.99,100.43
2016,8,16,16,45,21.5,168.5,2.55,25.0,178.5,148.44,113.71
2016,8,16,17,0,42.0,179.0,2.6,25.0,199.0,164.48,126.26
2016,8,16,17,15,38.0,156.0,2.45,24.5,172.0,140.5,107.51
2016,8,16,17,30,34.0,133.0,2.3,24.0,145.0,117.16,89.09
2016,8,16,17,45,25.5,110.0,2.2,24.0,118.5,93.79,70.45
2016,8,16,18,0,17.0,87.0,2.1,24.0,92.0,71.76,52.79
2016,8,16,18,15,8.5,65.0,1.95,23.5,67.5,52.28,37.1
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,34.59,23.53
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,20.42,9.72
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,5.97,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.3,23.0,9.0,7.68,0.0
2016,8,17,6,30,0.0,18.0,2.4,23.0,18.0,14.84,5.91
2016,8,17,6,45,0.0,34.5,2.5,23.5,34.5,28.5,18.45
2016,8,17,7,0,0.0,51.0,2.6,24.0,51.0,41.81,28.72
2016,8,17,7,15,0.0,70.5,2.7,24.0,70.5,57.67,42.01
2016,8,17,7,30,0.0,90.0,2.8,24.0,90.0,73.76,55.27
2016,8,17,7,45,24.0,125.5,2.95,24.5,135.5,109.49,83.23
2016,8,17,8,0,48.0,161.0,3.1,25.0,181.0,148.15,113.33
2016,8,17,8,15,48.5,183.5,3.15,25.0,206.5,171.19,131.57
2016,8,17,8,30,49.0,206.0,3.2,25.0,232.0,194.38,149.7
2016,8,17,8,45,145.0,236.5,3.25,25.5,322.5,273.87,210.58
2016,8,17,9,0,241.0,267.0,3.3,26.0,413.0,359.21,275.2
2016,8,17,9,15,280.5,283.0,3.3,26.0,467.0,416.46,318.24
2016,8,17,9,30,320.0,299.0,3.3,26.0,521.0,470.64,358.56
2016,8,17,9,45,190.5,319.5,3.3,26.5,454.0,412.36,313.18
2016,8,17,10,0,61.0,340.0,3.3,27.0,387.0,340.93,257.25
2016,8,17,10,15,170.0,366.5,3.3,27.0,506.0,458.21,345.46
2016,8,17,10,30,279.0,393.0,3.3,27.0,625.0,584.03,436.69
2016,8,17,10,45,215.5,417.0,3.3,27.5,600.0,555.31,413.15
2016,8,17,11,0,152.0,441.0,3.3,28.0,575.0,532.16,394.08
2016,8,17,11,15,173.0,453.0,3.3,28.0,609.5,566.34,418.43
2016,8,17,11,30,194.0,465.0,3.3,28.0,644.0,600.65,442.43
2016,8,17,11,45,248.0,461.5,3.3,28.5,694.0,661.78,484.66
2016,8,17,12,0,302.0,458.0,3.3,29.0,744.0,711.44,518.36
2016,8,17,12,15,305.5,460.5,3.3,29.0,751.5,720.14,523.89
2016,8,17,12,30,309.0,463.0,3.3,29.0,759.0,727.23,528.63
2016,8,17,12,45,347.0,443.0,3.3,29.0,774.0,743.3,540.59
2016,8,17,13,0,385.0,423.0,3.3,29.0,789.0,757.32,551.13
2016,8,17,13,15,199.5,347.0,3.25,29.0,537.0,515.01,380.88
2016,8,17,13,30,14.0,271.0,3.2,29.0,285.0,243.46,180.11
2016,8,17,13,45,17.5,298.0,3.2,29.0,315.0,269.67,200.41
2016,8,17,14,0,21.0,325.0,3.2,29.0,345.0,295.7,219.81
2016,8,17,14,15,76.0,373.0,3.15,29.0,439.0,394.73,293.79
2016,8,17,14,30,131.0,421.0,3.1,29.0,533.0,490.44,363.33
2016,8,17,14,45,149.0,404.0,3.1,29.0,526.5,482.82,358.35
2016,8,17,15,0,167.0,387.0,3.1,29.0,520.0,473.45,352.52
2016,8,17,15,15,96.5,331.0,3.05,28.5,406.5,357.04,267.98
2016,8,17,15,30,26.0,275.0,3.0,28.0,293.0,249.24,187.65
2016,8,17,15,45,13.0,201.0,2.95,28.0,210.0,176.53,132.77
2016,8,17,16,0,0.0,127.0,2.9,28.0,127.0,105.94,78.27
2016,8,17,16,15,0.0,124.0,2.8,27.5,124.0,103.31,76.71
2016,8,17,16,30,0.0,121.0,2.7,27.0,121.0,100.68,75.06
2016,8,17,16,45,0.0,122.5,2.65,27.0,122.5,101.76,76.21
2016,8,17,17,0,0.0,124.0,2.6,27.0,124.0,102.73,77.28
2016,8,17,17,15,0.0,107.0,2.45,26.5,107.0,88.44,66.24
2016,8,17,17,30,0.0,90.0,2.3,26.0,90.0,74.25,55.1
2016,8,17,17,45,0.0,73.5,2.15,25.5,73.5,60.57,44.15
2016,8,17,18,0,0.0,57.0,2.0,25.0,57.0,47.02,33.07
2016,8,17,18,15,0.0,41.5,1.9,24.5,41.5,34.33,22.48
2016,8,17,18,30,0.0,26.0,1.8,24.0,26.0,21.45,12.37
2016,8,17,18,45,0.0,15.0,1.75,24.0,15.0,12.35,3.35
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.41,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,1.0,14.0,1.3,22.0,14.0,11.95,0.0
2016,8,18,6,30,2.0,28.0,1.4,22.0,28.0,22.68,11.92
2016,8,18,6,45,28.0,49.5,1.55,22.5,55.0,38.94,27.35
2016,8,18,7,0,54.0,71.0,1.7,23.0,82.0,58.9,41.38
2016,8,18,7,15,70.0,95.0,1.75,23.0,113.5,84.26,61.05
2016,8,18,7,30,86.0,119.0,1.8,23.0,145.0,113.38,84.17
2016,8,18,7,45,72.5,141.0,1.9,23.5,166.5,133.47,101.08
2016,8,18,8,0,59.0,163.0,2.0,24.0,188.0,153.37,117.46
2016,8,18,8,15,377.5,129.5,2.05,24.0,320.5,253.81,190.97
2016,8,18,8,30,696.0,96.0,2.1,24.0,453.0,381.83,287.88
2016,8,18,8,45,348.0,106.5,2.2,24.5,285.0,265.5,203.83
2016,8,18,9,0,0.0,117.0,2.3,25.0,117.0,97.47,72.6
2016,8,18,9,15,32.5,209.5,2.3,25.0,232.0,198.96,152.47
2016,8,18,9,30,65.0,302.0,2.3,25.0,347.0,302.69,231.35
2016,8,18,9,45,113.5,335.0,2.3,25.5,419.5,376.5,285.82
2016,8,18,10,0,162.0,368.0,2.3,26.0,492.0,446.67,336.56
2016,8,18,10,15,197.5,384.5,2.25,26.0,543.5,495.93,371.8
2016,8,18,10,30,233.0,401.0,2.2,26.0,595.0,547.12,407.98
2016,8,18,10,45,201.0,420.5,2.15,26.5,592.5,548.2,406.26
2016,8,18,11,0,169.0,440.0,2.1,27.0,590.0,546.65,402.95
2016,8,18,11,15,191.5,451.0,2.05,27.0,624.5,581.67,427.26
2016,8,18,11,30,214.0,462.0,2.0,27.0,659.0,616.81,451.15
2016,8,18,11,45,248.0,462.5,1.95,27.0,694.5,664.41,483.48
2016,8,18,12,0,282.0,463.0,1.9,27.0,730.0,699.8,507.23
2016,8,18,12,15,216.5,475.0,1.85,27.0,680.5,641.68,465.87
2016,8,18,12,30,151.0,487.0,1.8,27.0,631.0,593.95,431.68
2016,8,18,12,45,217.5,477.0,1.8,27.0,684.0,645.51,468.96
2016,8,18,13,0,284.0,467.0,1.8,27.0,737.0,707.99,512.1
2016,8,18,13,15,192.0,464.0,1.75,27.0,645.5,606.45,440.98
2016,8,18,13,30,100.0,461.0,1.7,27.0,554.0,505.45,369.72
2016,8,18,13,45,212.0,444.5,1.7,27.0,637.0,598.06,437.61
2016,8,18,14,0,324.0,428.0,1.7,27.0,720.0,684.24,498.08
2016,8,18,14,15,393.5,382.5,1.7,27.0,725.5,690.2,503.63
2016,8,18,14,30,463.0,337.0,1.7,27.0,731.0,701.37,513.03
2016,8,18,14,45,344.5,358.5,1.75,27.0,646.0,602.88,444.31
2016,8,18,15,0,226.0,380.0,1.8,27.0,561.0,511.34,379.43
2016,8,18,15,15,507.0,247.0,1.85,27.0,622.5,594.75,444.44
2016,8,18,15,30,788.0,114.0,1.9,27.0,684.0,634.97,476.21
2016,8,18,15,45,769.5,112.0,1.95,27.0,638.0,585.3,440.0
2016,8,18,16,0,751.0,110.0,2.0,27.0,592.0,535.04,403.0
2016,8,18,16,15,404.0,169.0,2.0,26.5,426.0,368.16,279.45
2016,8,18,16,30,57.0,228.0,2.0,26.0,260.0,220.55,168.24
2016,8,18,16,45,303.5,175.0,2.05,26.0,316.5,278.48,210.96
2016,8,18,17,0,550.0,122.0,2.1,26.0,373.0,306.43,225.7
2016,8,18,17,15,527.0,107.5,2.0,25.5,321.5,252.07,180.57
2016,8,18,17,30,504.0,93.0,1.9,25.0,270.0,199.71,136.94
2016,8,18,17,45,455.5,81.5,1.85,25.0,219.5,145.32,93.26
2016,8,18,18,0,407.0,70.0,1.8,25.0,169.0,99.55,59.26
2016,8,18,18,15,329.5,56.5,1.85,24.5,123.0,56.8,33.43
2016,8,18,18,30,252.0,43.0,1.9,24.0,77.0,32.97,21.94
2016,8,18,18,45,126.0,27.0,1.95,24.0,44.0,20.83,8.93
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,9.39,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,14.08,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,25.57,13.84
2016,8,19,6,45,204.5,50.0,2.4,23.5,85.0,37.92,26.31
2016,8,19,7,0,310.0,67.0,2.6,24.0,128.0,69.07,42.27
2016,8,19,7,15,382.0,78.5,2.8,24.5,178.5,109.64,68.23
2016,8,19,7,30,454.0,90.0,3.0,25.0,229.0,158.79,104.79
2016,8,19,7,45,227.0,97.5,3.2,25.5,167.0,139.04,99.46
2016,8,19,8,0,0.0,105.0,3.4,26.0,105.0,86.9,65.12
2016,8,19,8,15,56.0,162.5,3.5,26.0,191.0,157.08,120.01
2016,8,19,8,30,112.0,220.0,3.6,26.0,277.0,237.71,182.57
2016,8,19,8,45,417.5,167.0,3.7,26.5,414.0,354.39,271.15
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,493.64,376.67
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,545.56,416.47
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,596.71,455.04
2016,8,19,9,45,547.0,229.5,3.8,27.5,619.5,587.76,445.06
2016,8,19,10,0,334.0,338.0,3.8,28.0,594.0,551.16,414.21
2016,8,19,10,15,255.0,372.5,3.75,28.0,573.5,538.9,403.64
2016,8,19,10,30,176.0,407.0,3.7,28.0,553.0,509.71,380.57
2016,8,19,10,45,157.5,422.5,3.7,28.5,557.0,516.22,383.71
2016,8,19,11,0,139.0,438.0,3.7,29.0,561.0,521.02,385.42
2016,8,19,11,15,197.0,446.0,3.65,29.0,624.5,583.15,430.21
2016,8,19,11,30,255.0,454.0,3.6,29.0,688.0,658.99,483.38
2016,8,19,11,45,189.0,465.0,3.6,29.0,639.5,603.25,442.59
2016,8,19,12,0,123.0,476.0,3.6,29.0,591.0,556.76,408.34
2016,8,19,12,15,122.5,479.0,3.55,29.0,594.5,560.73,411.08
2016,8,19,12,30,122.0,482.0,3.5,29.0,598.0,563.86,413.04
2016,8,19,12,45,278.5,445.5,3.45,29.0,709.5,686.33,502.02
2016,8,19,13,0,435.0,409.0,3.4,29.0,821.0,803.94,584.42
2016,8,19,13,15,317.5,440.0,3.35,29.0,739.0,711.62,518.59
2016,8,19,13,30,200.0,471.0,3.3,29.0,657.0,617.95,451.91
2016,8,19,13,45,266.5,445.0,3.25,29.0,687.5,659.57,482.93
2016,8,19,14,0,333.0,419.0,3.2,29.0,718.0,685.22,502.13
2016,8,19,14,15,558.5,285.0,3.1,29.0,767.5,750.92,552.64
2016,8,19,14,30,784.0,151.0,3.0,29.0,817.0,789.2,582.86
2016,8,19,14,45,777.5,146.5,2.95,29.0,784.5,754.08,559.08
2016,8,19,15,0,771.0,142.0,2.9,29.0,752.0,716.55,533.23
2016,8,19,15,15,757.5,139.0,2.7,29.0,712.0,673.33,502.26
2016,8,19,15,30,744.0,136.0,2.5,29.0,672.0,628.66,469.82
2016,8,19,15,45,727.0,132.0,2.4,29.0,627.0,580.32,434.57
2016,8,19,16,0,710.0,128.0,2.3,29.0,582.0,530.35,397.4
2016,8,19,16,15,517.5,174.0,2.15,28.5,490.5,431.45,324.03
2016,8,19,16,30,325.0,220.0,2.0,28.0,399.0,347.15,261.2
2016,8,19,16,45,466.5,162.5,1.9,28.0,389.5,339.31,252.73
2016,8,19,17,0,608.0,105.0,1.8,28.0,380.0,312.15,226.7
2016,8,19,17,15,565.5,97.5,1.7,27.5,326.5,255.0,180.17
2016,8,19,17,30,523.0,90.0,1.6,27.0,273.0,202.03,136.87
2016,8,19,17,45,465.0,80.5,1.55,27.0,221.0,149.28,95.18
2016,8,19,18,0,407.0,71.0,1.5,27.0,169.0,100.77,59.65
2016,8,19,18,15,317.5,58.0,1.55,26.5,121.5,57.77,34.04
2016,8,19,18,30,228.0,45.0,1.6,26.0,74.0,34.4,22.83
2016,8,19,18,45,114.0,27.0,1.7,26.0,41.5,21.17,8.27
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.0,1.85,23.0,2.0,1.71,0.0
2016,8,20,6,30,0.0,4.0,1.9,23.0,4.0,3.28,0.0
2016,8,20,6,45,0.0,9.0,2.0,23.5,9.0,7.39,0.58
2016,8,20,7,0,0.0,14.0,2.1,24.0,14.0,11.51,3.83
2016,8,20,7,15,0.0,19.5,2.15,24.0,19.5,16.05,7.67
2016,8,20,7,30,0.0,25.0,2.2,24.0,25.0,20.6,11.48
2016,8,20,7,45,0.0,37.5,2.3,24.5,37.5,30.97,19.99
2016,8,20,8,0,0.0,50.0,2.4,25.0,50.0,41.37,28.39
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,59.31,42.87
2016,8,20,8,30,0.0,93.0,2.6,25.0,93.0,77.28,57.2
2016,8,20,8,45,0.0,98.5,2.75,25.0,98.5,81.93,60.69
