Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,0,0.0,104.0,2.9,25.0,104.0,86.59,64.2
2016,8,20,9,15,0.0,111.5,2.9,25.0,111.5,92.95,69.04
2016,8,20,9,30,0.0,119.0,2.9,25.0,119.0,99.34,73.88
2016,8,20,9,45,3.0,153.5,2.95,25.5,156.0,130.63,98.15
2016,8,20,10,0,6.0,188.0,3.0,26.0,193.0,162.42,122.44
2016,8,20,10,15,6.0,181.0,2.95,26.0,186.0,156.82,117.82
2016,8,20,10,30,6.0,174.0,2.9,26.0,179.0,151.2,113.28
2016,8,20,10,45,7.0,183.5,2.9,26.5,190.0,160.49,120.07
2016,8,20,11,0,8.0,193.0,2.9,27.0,201.0,169.84,126.84
2016,8,20,11,15,8.5,194.5,2.85,27.0,203.0,171.91,128.28
2016,8,20,11,30,9.0,196.0,2.8,27.0,205.0,173.96,129.74
2016,8,20,11,45,10.5,213.0,2.8,27.0,223.0,190.28,142.09
2016,8,20,12,0,12.0,230.0,2.8,27.0,241.0,206.65,154.4
2016,8,20,12,15,11.0,220.5,2.7,27.0,231.0,197.66,147.47
2016,8,20,12,30,10.0,211.0,2.6,27.0,221.0,188.58,140.54
2016,8,20,12,45,8.5,193.0,2.55,27.0,201.5,171.6,127.63
2016,8,20,13,0,7.0,175.0,2.5,27.0,182.0,154.62,114.7
2016,8,20,13,15,9.5,207.5,2.45,27.0,217.0,184.81,137.79
2016,8,20,13,30,12.0,240.0,2.4,27.0,252.0,215.0,160.64
2016,8,20,13,45,6.0,152.5,2.35,27.0,158.5,133.89,98.88
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,54.35,37.18
2016,8,20,14,15,4.0,132.0,2.15,26.5,135.5,114.24,84.27
2016,8,20,14,30,8.0,199.0,2.0,26.0,206.0,174.53,131.02
2016,8,20,14,45,4.0,120.5,1.95,26.0,124.0,104.03,76.55
2016,8,20,15,0,0.0,42.0,1.9,26.0,42.0,34.96,22.25
2016,8,20,15,15,0.0,31.0,1.75,26.0,31.0,25.76,15.0
2016,8,20,15,30,0.0,20.0,1.6,26.0,20.0,16.59,7.7
2016,8,20,15,45,0.0,86.0,1.45,26.0,86.0,71.6,51.72
2016,8,20,16,0,0.0,152.0,1.3,26.0,152.0,127.07,95.55
2016,8,20,16,15,108.5,194.0,1.15,25.5,253.5,228.12,174.74
2016,8,20,16,30,217.0,236.0,1.0,25.0,355.0,306.78,233.54
2016,8,20,16,45,203.0,211.0,0.85,25.0,313.0,265.59,201.08
2016,8,20,17,0,189.0,186.0,0.7,25.0,271.0,225.8,169.91
2016,8,20,17,15,174.0,162.0,0.6,25.0,232.0,188.09,140.05
2016,8,20,17,30,159.0,138.0,0.5,25.0,193.0,152.14,111.35
2016,8,20,17,45,244.5,109.5,0.4,25.0,176.0,132.56,91.52
2016,8,20,18,0,330.0,81.0,0.3,25.0,159.0,101.26,63.35
2016,8,20,18,15,244.5,64.5,0.35,24.5,113.5,60.13,37.72
2016,8,20,18,30,159.0,48.0,0.4,24.0,68.0,36.76,24.94
2016,8,20,18,45,79.5,24.0,0.45,24.0,34.0,18.9,5.97
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,8.0,2.65,21.0,8.0,6.83,0.0
2016,8,21,6,30,0.0,16.0,2.6,21.0,16.0,13.18,4.2
2016,8,21,6,45,0.0,32.5,2.6,21.0,32.5,26.87,17.19
2016,8,21,7,0,0.0,49.0,2.6,21.0,49.0,40.23,27.75
2016,8,21,7,15,0.0,68.5,2.55,21.0,68.5,56.14,41.26
2016,8,21,7,30,0.0,88.0,2.5,21.0,88.0,72.28,54.74
2016,8,21,7,45,0.0,101.5,2.5,21.5,101.5,83.72,63.98
2016,8,21,8,0,0.0,115.0,2.5,22.0,115.0,95.18,73.01
2016,8,21,8,15,2.5,138.5,2.55,22.0,139.5,115.86,89.49
2016,8,21,8,30,5.0,162.0,2.6,22.0,164.0,137.01,106.14
2016,8,21,8,45,5.0,171.5,2.65,22.5,174.0,145.59,112.39
2016,8,21,9,0,5.0,181.0,2.7,23.0,184.0,154.15,118.58
2016,8,21,9,15,34.5,240.5,2.6,23.0,264.0,228.33,176.58
2016,8,21,9,30,64.0,300.0,2.5,23.0,344.0,302.13,232.94
2016,8,21,9,45,75.5,326.5,2.45,23.5,382.0,337.48,258.62
2016,8,21,10,0,87.0,353.0,2.4,24.0,420.0,373.81,284.75
2016,8,21,10,15,72.0,361.0,2.1,24.0,418.0,374.18,283.61
2016,8,21,10,30,57.0,369.0,1.8,24.0,416.0,373.18,281.51
2016,8,21,10,45,71.0,394.5,1.5,24.5,455.5,410.8,307.49
2016,8,21,11,0,85.0,420.0,1.2,25.0,495.0,449.15,332.91
2016,8,21,11,15,112.5,440.5,0.95,25.0,542.5,507.65,372.59
2016,8,21,11,30,140.0,461.0,0.7,25.0,590.0,554.69,402.82
2016,8,21,11,45,161.0,470.0,0.45,25.5,620.0,585.43,420.06
2016,8,21,12,0,182.0,479.0,0.2,26.0,650.0,615.89,436.46
2016,8,21,12,15,220.0,476.5,0.5,26.0,684.5,650.6,463.17
2016,8,21,12,30,258.0,474.0,0.8,26.0,719.0,697.64,497.74
2016,8,21,12,45,158.0,455.5,1.1,26.0,606.0,574.46,416.09
2016,8,21,13,0,58.0,437.0,1.4,26.0,493.0,449.86,329.96
2016,8,21,13,15,93.0,451.5,1.55,26.0,539.5,494.54,363.85
2016,8,21,13,30,128.0,466.0,1.7,26.0,586.0,551.2,404.58
2016,8,21,13,45,105.0,447.0,1.9,26.0,543.5,496.84,366.85
2016,8,21,14,0,82.0,428.0,2.1,26.0,501.0,456.24,338.72
2016,8,21,14,15,97.0,420.0,2.2,26.0,504.0,458.41,341.53
2016,8,21,14,30,112.0,412.0,2.3,26.0,507.0,459.39,343.24
2016,8,21,14,45,79.5,374.5,2.45,26.0,440.5,395.0,296.7
2016,8,21,15,0,47.0,337.0,2.6,26.0,374.0,332.91,251.21
2016,8,21,15,15,28.5,277.5,2.6,25.5,300.0,263.46,199.96
2016,8,21,15,30,10.0,218.0,2.6,25.0,226.0,190.32,144.64
2016,8,21,15,45,17.5,227.5,2.65,25.0,239.0,202.37,154.61
2016,8,21,16,0,25.0,237.0,2.7,25.0,252.0,213.59,163.73
2016,8,21,16,15,12.5,183.0,2.65,25.0,190.5,159.57,121.92
2016,8,21,16,30,0.0,129.0,2.6,25.0,129.0,107.45,81.09
2016,8,21,16,45,133.0,152.5,2.55,25.0,211.5,187.81,143.99
2016,8,21,17,0,266.0,176.0,2.5,25.0,294.0,248.5,188.16
2016,8,21,17,15,255.5,151.5,2.35,24.5,252.5,206.34,153.7
2016,8,21,17,30,245.0,127.0,2.2,24.0,211.0,165.34,120.02
2016,8,21,17,45,220.0,105.5,2.1,24.0,170.0,125.66,87.93
2016,8,21,18,0,195.0,84.0,2.0,24.0,129.0,89.13,59.53
2016,8,21,18,15,152.0,63.0,1.9,23.5,92.5,55.56,36.25
2016,8,21,18,30,109.0,42.0,1.8,23.0,56.0,32.38,21.29
2016,8,21,18,45,54.5,21.0,1.7,23.0,28.0,16.62,3.49
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.27,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,8.22,0.36
2016,8,22,6,45,0.0,22.0,2.1,22.5,22.0,18.13,9.67
2016,8,22,7,0,0.0,34.0,2.3,23.0,34.0,28.07,17.51
2016,8,22,7,15,0.0,48.0,2.35,23.5,48.0,39.71,27.29
2016,8,22,7,30,0.0,62.0,2.4,24.0,62.0,51.35,36.89
2016,8,22,7,45,35.5,112.5,2.45,24.5,127.0,102.81,77.51
2016,8,22,8,0,71.0,163.0,2.5,25.0,192.0,158.66,121.23
2016,8,22,8,15,35.5,90.0,2.6,25.0,104.5,89.33,66.54
2016,8,22,8,30,0.0,17.0,2.7,25.0,17.0,14.04,5.84
2016,8,22,8,45,13.0,121.5,2.85,25.5,129.5,107.41,81.03
2016,8,22,9,0,26.0,226.0,3.0,26.0,242.0,203.69,156.05
2016,8,22,9,15,41.0,260.0,3.05,26.0,287.5,249.77,191.09
2016,8,22,9,30,56.0,294.0,3.1,26.0,333.0,292.35,223.16
2016,8,22,9,45,166.5,322.0,3.2,26.5,447.0,404.23,307.69
2016,8,22,10,0,277.0,350.0,3.3,27.0,561.0,526.76,397.38
2016,8,22,10,15,312.0,360.0,3.35,27.0,608.5,575.14,431.81
2016,8,22,10,30,347.0,370.0,3.4,27.0,656.0,624.91,467.19
2016,8,22,10,45,380.0,357.5,3.45,27.5,681.0,653.15,486.52
2016,8,22,11,0,413.0,345.0,3.5,28.0,706.0,693.1,513.7
2016,8,22,11,15,300.5,403.0,3.5,28.0,669.5,649.52,480.04
2016,8,22,11,30,188.0,461.0,3.5,28.0,633.0,598.61,441.27
2016,8,22,11,45,331.0,429.0,3.55,28.0,737.5,715.05,525.78
2016,8,22,12,0,474.0,397.0,3.6,28.0,842.0,832.01,607.57
2016,8,22,12,15,670.0,261.5,3.6,28.0,894.0,894.93,654.68
2016,8,22,12,30,866.0,126.0,3.6,28.0,946.0,930.97,679.36
2016,8,22,12,45,867.0,125.0,3.6,28.5,943.5,930.46,677.42
2016,8,22,13,0,868.0,124.0,3.6,29.0,941.0,926.44,673.56
2016,8,22,13,15,865.5,123.5,3.6,29.0,930.5,916.16,667.07
2016,8,22,13,30,863.0,123.0,3.6,29.0,920.0,902.44,658.45
2016,8,22,13,45,515.5,285.0,3.6,29.0,758.5,747.41,550.33
2016,8,22,14,0,168.0,447.0,3.6,29.0,597.0,561.57,413.39
2016,8,22,14,15,504.5,283.0,3.6,29.0,712.5,709.37,526.55
2016,8,22,14,30,841.0,119.0,3.6,29.0,828.0,802.73,595.49
2016,8,22,14,45,830.5,118.0,3.6,29.0,794.0,766.54,571.0
2016,8,22,15,0,820.0,117.0,3.6,29.0,760.0,728.05,545.61
2016,8,22,15,15,807.5,115.0,3.6,29.0,719.5,690.17,518.81
2016,8,22,15,30,795.0,113.0,3.6,29.0,679.0,644.8,486.26
2016,8,22,15,45,773.0,112.5,3.6,29.0,632.0,593.64,448.76
2016,8,22,16,0,751.0,112.0,3.6,29.0,585.0,542.19,410.16
2016,8,22,16,15,728.5,108.0,3.4,28.5,535.0,487.23,368.39
2016,8,22,16,30,706.0,104.0,3.2,28.0,485.0,431.89,325.16
2016,8,22,16,45,670.0,100.5,3.05,28.0,431.0,372.88,277.58
2016,8,22,17,0,634.0,97.0,2.9,28.0,377.0,316.49,231.07
2016,8,22,17,15,591.0,90.5,2.7,27.5,323.0,258.32,183.15
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,204.36,138.44
2016,8,22,17,45,480.5,75.5,2.35,27.0,215.5,149.11,94.63
2016,8,22,18,0,413.0,67.0,2.2,27.0,162.0,99.36,58.18
2016,8,22,18,15,318.0,54.0,2.25,26.5,115.0,55.54,31.89
2016,8,22,18,30,223.0,41.0,2.3,26.0,68.0,31.47,20.13
2016,8,22,18,45,111.5,20.5,2.35,25.5,34.0,15.9,1.59
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,24.0,19.5,12.8,0.0
2016,8,23,6,30,110.0,30.0,3.8,24.0,39.0,23.37,10.96
2016,8,23,6,45,214.0,47.0,3.9,24.0,82.0,35.79,24.32
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,71.73,42.91
2016,8,23,7,15,393.0,76.0,4.2,24.5,176.0,114.45,71.4
2016,8,23,7,30,468.0,88.0,4.4,25.0,227.0,166.17,110.72
2016,8,23,7,45,529.0,93.5,4.6,25.5,282.5,220.87,155.22
2016,8,23,8,0,590.0,99.0,4.8,26.0,338.0,279.15,203.47
2016,8,23,8,15,626.0,105.5,4.9,26.0,392.0,335.38,251.02
2016,8,23,8,30,662.0,112.0,5.0,26.0,446.0,394.58,300.19
2016,8,23,8,45,700.5,112.0,5.1,26.5,500.0,451.46,346.04
2016,8,23,9,0,739.0,112.0,5.2,27.0,554.0,510.95,392.76
2016,8,23,9,15,758.0,115.5,5.2,27.0,602.0,563.78,433.93
2016,8,23,9,30,777.0,119.0,5.2,27.0,650.0,616.3,473.9
2016,8,23,9,45,800.5,117.0,5.2,27.5,695.0,665.91,509.99
2016,8,23,10,0,824.0,115.0,5.2,28.0,740.0,709.57,541.08
2016,8,23,10,15,835.0,117.0,5.2,28.0,777.0,751.3,570.36
2016,8,23,10,30,846.0,119.0,5.2,28.0,814.0,790.88,597.07
2016,8,23,10,45,858.0,118.0,5.25,28.5,845.0,826.1,619.56
2016,8,23,11,0,870.0,117.0,5.3,29.0,876.0,858.78,640.14
2016,8,23,11,15,875.5,118.0,5.25,29.0,898.5,884.91,656.9
2016,8,23,11,30,881.0,119.0,5.2,29.0,921.0,907.82,671.47
2016,8,23,11,45,884.0,120.0,5.2,29.5,935.5,925.14,681.2
2016,8,23,12,0,887.0,121.0,5.2,30.0,950.0,938.96,688.64
2016,8,23,12,15,888.0,121.0,5.2,30.0,956.0,946.47,693.36
2016,8,23,12,30,889.0,121.0,5.2,30.0,962.0,950.4,695.84
2016,8,23,12,45,889.0,121.0,5.2,30.5,959.5,949.79,694.0
2016,8,23,13,0,889.0,121.0,5.2,31.0,957.0,945.58,689.92
2016,8,23,13,15,887.0,120.0,5.15,31.0,945.5,935.01,682.84
2016,8,23,13,30,885.0,119.0,5.1,31.0,934.0,920.9,673.53
2016,8,23,13,45,880.5,118.5,5.1,31.0,914.5,901.52,661.13
2016,8,23,14,0,876.0,118.0,5.1,31.0,895.0,878.81,646.54
2016,8,23,14,15,869.5,116.5,5.05,31.0,868.0,850.26,627.74
2016,8,23,14,30,863.0,115.0,5.0,31.0,841.0,818.71,606.92
2016,8,23,14,45,845.5,118.0,4.95,31.0,804.5,779.99,581.1
2016,8,23,15,0,828.0,121.0,4.9,31.0,768.0,745.48,557.95
2016,8,23,15,15,815.5,118.5,4.8,30.5,727.0,700.84,527.08
2016,8,23,15,30,803.0,116.0,4.7,30.0,686.0,654.51,494.37
2016,8,23,15,45,782.5,114.5,4.65,30.0,639.0,602.79,456.13
2016,8,23,16,0,762.0,113.0,4.6,30.0,592.0,550.63,416.73
2016,8,23,16,15,739.5,109.0,4.35,29.5,541.0,494.98,374.25
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,439.0,330.43
2016,8,23,16,45,682.5,101.0,3.9,29.0,435.5,379.38,282.24
2016,8,23,17,0,648.0,97.0,3.7,29.0,381.0,322.21,234.99
2016,8,23,17,15,604.5,90.5,3.4,28.5,326.0,262.96,186.1
2016,8,23,17,30,561.0,84.0,3.1,28.0,271.0,207.97,140.51
2016,8,23,17,45,495.5,75.0,2.85,27.5,217.0,151.69,95.95
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,103.11,60.47
2016,8,23,18,15,331.0,53.5,2.55,26.5,115.0,55.94,31.8
2016,8,23,18,30,232.0,41.0,2.5,26.0,67.0,31.53,20.04
2016,8,23,18,45,116.0,20.5,2.5,25.5,33.5,15.92,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,106.5,13.0,2.75,22.5,21.5,11.1,0.0
2016,8,24,6,30,213.0,26.0,3.0,23.0,43.0,21.43,9.3
2016,8,24,6,45,337.0,37.5,3.3,23.5,89.0,30.38,19.82
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,71.92,38.11
2016,8,24,7,15,531.5,56.5,3.75,24.0,189.0,119.39,69.57
2016,8,24,7,30,602.0,64.0,3.9,24.0,243.0,175.23,113.08
2016,8,24,7,45,658.0,67.0,4.1,24.5,300.5,231.33,159.96
2016,8,24,8,0,714.0,70.0,4.3,25.0,358.0,294.84,213.59
2016,8,24,8,15,744.5,74.0,4.3,25.5,413.5,353.43,263.45
2016,8,24,8,30,775.0,78.0,4.3,26.0,469.0,414.11,313.68
2016,8,24,8,45,801.0,80.0,4.35,26.5,522.0,472.39,360.74
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,530.06,405.92
2016,8,24,9,15,843.0,84.5,4.4,27.5,623.5,583.73,446.64
2016,8,24,9,30,859.0,87.0,4.4,28.0,672.0,636.57,485.49
2016,8,24,9,45,871.5,88.5,4.4,28.5,715.5,684.94,520.03
2016,8,24,10,0,884.0,90.0,4.4,29.0,759.0,731.6,552.14
2016,8,24,10,15,892.5,91.5,4.4,29.0,795.5,773.27,579.9
2016,8,24,10,30,901.0,93.0,4.4,29.0,832.0,812.43,605.71
2016,8,24,10,45,907.0,94.5,4.4,29.5,861.5,846.81,626.84
2016,8,24,11,0,913.0,96.0,4.4,30.0,891.0,878.14,645.72
2016,8,24,11,15,917.0,96.5,4.35,30.0,913.0,903.52,661.62
2016,8,24,11,30,921.0,97.0,4.3,30.0,935.0,925.46,675.24
2016,8,24,11,45,915.0,103.0,4.3,30.0,946.5,940.07,684.3
2016,8,24,12,0,909.0,109.0,4.3,30.0,958.0,950.74,690.9
2016,8,24,12,15,909.5,109.5,4.25,30.0,963.0,958.39,695.38
2016,8,24,12,30,910.0,110.0,4.2,30.0,968.0,962.34,697.55
2016,8,24,12,45,907.5,110.5,4.2,30.5,964.0,959.79,694.48
2016,8,24,13,0,905.0,111.0,4.2,31.0,960.0,953.57,689.17
2016,8,24,13,15,902.0,110.5,4.15,31.0,948.0,942.29,681.83
2016,8,24,13,30,899.0,110.0,4.1,31.0,936.0,927.42,672.27
2016,8,24,13,45,892.0,111.0,4.1,31.0,915.5,906.9,659.33
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,883.09,644.28
2016,8,24,14,15,588.0,253.5,4.05,30.5,767.5,758.89,558.92
2016,8,24,14,30,291.0,395.0,4.0,30.0,640.0,614.75,453.83
2016,8,24,14,45,560.0,257.0,3.95,30.0,702.0,696.72,518.31
2016,8,24,15,0,829.0,119.0,3.9,30.0,764.0,739.93,553.38
2016,8,24,15,15,816.5,116.5,3.85,30.0,723.0,701.21,525.56
2016,8,24,15,30,804.0,114.0,3.8,30.0,682.0,654.73,492.22
2016,8,24,15,45,785.0,112.0,3.75,30.0,635.0,603.3,454.6
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,551.3,415.69
2016,8,24,16,15,743.0,106.0,3.5,29.5,537.0,495.09,373.19
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,438.59,329.25
2016,8,24,16,45,397.5,139.5,3.1,29.0,348.0,295.23,221.13
2016,8,24,17,0,75.0,177.0,2.9,29.0,210.0,176.29,132.96
2016,8,24,17,15,323.0,128.0,2.6,28.5,239.0,207.4,150.74
2016,8,24,17,30,571.0,79.0,2.3,28.0,268.0,206.42,138.85
2016,8,24,17,45,502.5,71.5,2.05,27.5,214.0,150.3,94.42
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,102.21,59.47
2016,8,24,18,15,337.5,51.0,1.75,26.5,112.5,54.53,30.39
2016,8,24,18,30,241.0,38.0,1.7,26.0,65.0,29.32,18.11
2016,8,24,18,45,120.5,19.0,1.65,26.0,32.5,14.78,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.5,20.5,11.1,0.0
2016,8,25,6,30,203.0,26.0,1.6,23.0,41.0,20.25,8.11
2016,8,25,6,45,311.5,39.5,1.8,23.5,86.0,32.39,21.48
2016,8,25,7,0,420.0,53.0,2.0,24.0,131.0,74.23,40.93
2016,8,25,7,15,492.0,62.0,2.1,24.0,184.5,120.91,72.33
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,176.26,115.3
2016,8,25,7,45,612.5,77.5,2.3,24.5,293.5,231.68,161.39
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,292.13,211.96
2016,8,25,8,15,694.0,89.0,2.4,25.0,404.0,350.05,260.76
2016,8,25,8,30,727.0,94.0,2.4,25.0,459.0,411.49,311.15
2016,8,25,8,45,754.5,96.5,2.4,25.5,512.0,468.68,356.39
2016,8,25,9,0,782.0,99.0,2.4,26.0,565.0,526.96,400.94
2016,8,25,9,15,799.0,102.5,2.35,26.0,613.0,580.8,441.47
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,634.03,480.35
2016,8,25,9,45,833.0,106.0,2.25,26.5,704.5,678.55,511.21
2016,8,25,10,0,850.0,106.0,2.2,27.0,748.0,725.5,542.76
2016,8,25,10,15,859.0,108.0,2.15,27.5,784.5,766.75,568.18
2016,8,25,10,30,868.0,110.0,2.1,28.0,821.0,805.61,591.41
2016,8,25,10,45,876.5,110.0,2.05,28.5,850.5,839.57,611.02
2016,8,25,11,0,885.0,110.0,2.0,29.0,880.0,870.71,628.56
2016,8,25,11,15,889.5,111.0,1.95,29.0,902.0,896.3,643.62
2016,8,25,11,30,894.0,112.0,1.9,29.0,924.0,918.57,656.53
2016,8,25,11,45,898.0,111.5,1.9,29.0,937.5,935.54,666.62
2016,8,25,12,0,902.0,111.0,1.9,29.0,951.0,948.97,674.61
2016,8,25,12,15,902.5,111.5,1.9,29.0,956.0,956.51,679.0
2016,8,25,12,30,903.0,112.0,1.9,29.0,961.0,960.37,681.26
2016,8,25,12,45,902.5,111.5,1.9,29.5,957.5,958.67,678.82
2016,8,25,13,0,902.0,111.0,1.9,30.0,954.0,953.3,674.26
2016,8,25,13,15,899.0,110.5,1.9,30.0,942.5,941.96,667.45
2016,8,25,13,30,896.0,110.0,1.9,30.0,931.0,927.03,658.53
2016,8,25,13,45,891.5,109.0,1.9,30.0,911.0,906.77,646.33
2016,8,25,14,0,887.0,108.0,1.9,30.0,891.0,883.13,632.04
2016,8,25,14,15,880.5,106.5,1.9,30.0,863.0,854.04,614.26
2016,8,25,14,30,874.0,105.0,1.9,30.0,835.0,821.94,594.48
2016,8,25,14,45,540.5,239.0,1.95,30.0,684.5,666.23,487.81
2016,8,25,15,0,207.0,373.0,2.0,30.0,534.0,498.03,366.29
2016,8,25,15,15,506.0,242.0,2.0,29.5,605.5,599.28,444.93
2016,8,25,15,30,805.0,111.0,2.0,29.0,677.0,653.93,487.41
2016,8,25,15,45,453.0,195.0,2.0,29.0,509.5,473.69,355.58
2016,8,25,16,0,101.0,279.0,2.0,29.0,342.0,301.25,226.57
2016,8,25,16,15,120.5,255.5,1.9,28.5,324.5,290.82,220.11
2016,8,25,16,30,140.0,232.0,1.8,28.0,307.0,270.78,205.38
2016,8,25,16,45,381.5,164.0,1.75,28.0,336.0,311.07,233.36
2016,8,25,17,0,623.0,96.0,1.7,28.0,365.0,314.24,228.9
2016,8,25,17,15,597.0,86.0,1.55,27.5,314.0,258.15,182.28
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,204.34,137.25
2016,8,25,17,45,505.5,68.0,1.3,26.5,209.5,148.22,92.83
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,99.77,57.4
2016,8,25,18,15,343.0,47.5,1.2,25.5,109.0,54.07,29.91
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,27.1,16.25
2016,8,25,18,45,123.0,17.5,1.2,25.0,31.0,13.64,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,17.5,11.52,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,21.15,8.28
2016,8,26,6,45,213.5,44.0,0.9,23.5,77.0,34.67,23.37
2016,8,26,7,0,318.0,61.0,1.0,24.0,119.0,72.97,43.02
2016,8,26,7,15,391.0,73.0,1.0,24.0,170.0,116.09,72.57
2016,8,26,7,30,464.0,85.0,1.0,24.0,221.0,167.99,112.45
2016,8,26,7,45,517.5,93.0,1.05,24.5,275.0,223.34,157.34
2016,8,26,8,0,571.0,101.0,1.1,25.0,329.0,281.46,204.69
2016,8,26,8,15,440.0,149.0,1.0,25.0,340.5,306.96,229.66
2016,8,26,8,30,309.0,197.0,0.9,25.0,352.0,314.15,238.06
2016,8,26,8,45,206.5,230.5,0.85,25.5,339.0,306.69,233.0
2016,8,26,9,0,104.0,264.0,0.8,26.0,326.0,286.53,217.09
2016,8,26,9,15,424.5,197.0,0.7,26.0,480.5,446.36,336.71
2016,8,26,9,30,745.0,130.0,0.6,26.0,635.0,614.75,455.86
2016,8,26,9,45,760.0,133.0,0.5,26.5,677.5,662.28,484.7
2016,8,26,10,0,775.0,136.0,0.4,27.0,720.0,708.62,512.85
2016,8,26,10,15,786.5,138.5,0.45,27.0,756.5,750.34,540.31
2016,8,26,10,30,798.0,141.0,0.5,27.0,793.0,790.07,565.27
2016,8,26,10,45,803.5,144.5,0.6,27.5,822.0,823.57,585.69
2016,8,26,11,0,809.0,148.0,0.7,28.0,851.0,854.3,604.34
2016,8,26,11,15,570.0,289.0,0.8,28.0,790.5,799.84,566.89
2016,8,26,11,30,331.0,430.0,0.9,28.0,730.0,717.09,509.04
2016,8,26,11,45,587.0,286.0,1.0,28.5,828.0,837.31,593.87
2016,8,26,12,0,843.0,142.0,1.1,29.0,926.0,925.82,650.76
2016,8,26,12,15,671.0,268.0,1.2,29.0,894.0,912.21,641.18
2016,8,26,12,30,499.0,394.0,1.3,29.0,862.0,868.26,609.89
2016,8,26,12,45,463.5,396.5,1.4,29.0,830.5,836.68,591.01
2016,8,26,13,0,428.0,399.0,1.5,29.0,799.0,802.88,570.21
2016,8,26,13,15,633.0,270.5,1.55,29.0,853.5,870.45,620.43
2016,8,26,13,30,838.0,142.0,1.6,29.0,908.0,906.38,645.5
2016,8,26,13,45,833.0,141.0,1.7,29.0,888.0,886.65,634.2
2016,8,26,14,0,828.0,140.0,1.8,29.0,868.0,863.78,621.37
2016,8,26,14,15,820.5,138.5,1.9,29.0,841.0,844.9,611.04
2016,8,26,14,30,813.0,137.0,2.0,29.0,814.0,812.82,591.9
2016,8,26,14,45,453.5,250.0,2.1,29.0,625.5,610.02,450.91
2016,8,26,15,0,94.0,363.0,2.2,29.0,437.0,394.72,292.91
2016,8,26,15,15,324.0,294.0,2.25,28.5,524.5,509.07,381.83
2016,8,26,15,30,554.0,225.0,2.3,28.0,612.0,592.65,444.71
2016,8,26,15,45,403.0,248.5,2.35,28.0,520.5,492.2,370.69
2016,8,26,16,0,252.0,272.0,2.4,28.0,429.0,396.76,300.09
2016,8,26,16,15,291.5,239.5,2.35,27.5,405.5,372.66,283.14
2016,8,26,16,30,331.0,207.0,2.3,27.0,382.0,343.98,261.45
2016,8,26,16,45,214.0,192.0,2.25,27.0,300.0,256.94,195.04
2016,8,26,17,0,97.0,177.0,2.2,27.0,218.0,184.6,140.1
2016,8,26,17,15,89.0,152.0,2.1,26.5,185.5,154.08,116.21
2016,8,26,17,30,81.0,127.0,2.0,26.0,153.0,124.66,92.76
2016,8,26,17,45,67.5,102.5,1.9,26.0,121.5,95.91,69.73
2016,8,26,18,0,54.0,78.0,1.8,26.0,90.0,69.16,48.45
2016,8,26,18,15,32.0,55.5,1.8,25.5,62.0,45.69,30.42
2016,8,26,18,30,10.0,33.0,1.8,25.0,34.0,26.45,15.53
2016,8,26,18,45,5.0,16.5,1.85,24.5,17.0,13.47,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.0,12.5,0.6,22.0,17.5,10.67,0.0
2016,8,27,6,30,132.0,25.0,0.7,22.0,35.0,19.35,6.66
2016,8,27,6,45,234.0,41.5,0.8,22.5,77.0,33.87,22.77
2016,8,27,7,0,336.0,58.0,0.9,23.0,119.0,73.13,42.43
2016,8,27,7,15,408.5,69.5,0.9,23.5,170.0,117.05,72.7
2016,8,27,7,30,481.0,81.0,0.9,24.0,221.0,172.67,115.59
2016,8,27,7,45,530.5,89.5,0.9,24.5,275.0,225.58,158.75
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,283.8,206.21
2016,8,27,8,15,616.0,104.5,0.75,25.5,382.5,340.0,251.19
2016,8,27,8,30,652.0,111.0,0.6,26.0,436.0,399.18,296.68
2016,8,27,8,45,681.0,115.0,0.45,26.5,487.5,455.16,337.89
2016,8,27,9,0,710.0,119.0,0.3,27.0,539.0,512.59,378.09
2016,8,27,9,15,729.5,123.0,0.4,27.0,586.5,565.47,416.62
2016,8,27,9,30,749.0,127.0,0.5,27.0,634.0,617.22,453.56
2016,8,27,9,45,761.5,131.5,0.6,27.5,676.0,664.68,485.83
2016,8,27,10,0,774.0,136.0,0.7,28.0,718.0,710.73,516.45
2016,8,27,10,15,785.5,138.5,0.8,28.0,754.0,752.44,544.73
2016,8,27,10,30,797.0,141.0,0.9,28.0,790.0,792.15,570.46
2016,8,27,10,45,802.5,144.5,1.05,28.5,819.0,825.62,591.53
2016,8,27,11,0,808.0,148.0,1.2,29.0,848.0,856.32,610.76
2016,8,27,11,15,813.5,149.5,1.3,29.0,869.5,882.14,627.43
2016,8,27,11,30,819.0,151.0,1.4,29.0,891.0,904.89,642.25
2016,8,27,11,45,454.0,303.0,1.5,29.0,714.5,731.81,526.11
2016,8,27,12,0,89.0,455.0,1.6,29.0,538.0,499.96,361.7
2016,8,27,12,15,463.5,300.5,1.65,29.0,734.5,748.42,542.05
2016,8,27,12,30,838.0,146.0,1.7,29.0,931.0,936.04,666.0
2016,8,27,12,45,604.0,284.0,1.8,29.0,849.0,867.94,619.32
2016,8,27,13,0,370.0,422.0,1.9,29.0,767.0,760.87,544.94
2016,8,27,13,15,598.0,284.5,1.95,29.0,833.5,852.89,612.88
2016,8,27,13,30,826.0,147.0,2.0,29.0,900.0,914.42,655.24
2016,8,27,13,45,521.5,292.0,2.05,29.0,763.5,768.59,556.35
2016,8,27,14,0,217.0,437.0,2.1,29.0,627.0,600.6,437.02
2016,8,27,14,15,506.5,290.5,2.1,29.0,716.0,726.51,531.52
2016,8,27,14,30,796.0,144.0,2.1,29.0,805.0,807.63,590.42
2016,8,27,14,45,782.5,143.5,2.15,29.0,769.5,769.6,565.64
2016,8,27,15,0,769.0,143.0,2.2,29.0,734.0,729.6,539.42
2016,8,27,15,15,755.0,139.5,2.15,28.5,693.5,684.68,509.47
2016,8,27,15,30,741.0,136.0,2.1,28.0,653.0,638.37,477.85
2016,8,27,15,45,380.5,178.5,2.1,28.0,443.5,415.57,315.15
2016,8,27,16,0,20.0,221.0,2.1,28.0,234.0,198.02,149.28
2016,8,27,16,15,333.0,171.0,2.0,28.0,346.5,341.22,260.24
2016,8,27,16,30,646.0,121.0,1.9,28.0,459.0,425.35,319.58
2016,8,27,16,45,613.0,114.0,1.85,28.0,406.0,366.83,272.63
2016,8,27,17,0,580.0,107.0,1.8,28.0,353.0,310.81,227.25
2016,8,27,17,15,534.0,98.5,1.65,27.5,299.5,252.48,179.93
2016,8,27,17,30,488.0,90.0,1.5,27.0,246.0,195.64,133.59
2016,8,27,17,45,424.5,78.5,1.4,26.5,194.5,141.95,91.26
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,95.74,57.25
2016,8,27,18,15,268.5,51.0,1.3,25.5,98.0,52.38,30.08
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,26.93,15.66
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,14.94,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,10.67,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,19.33,6.07
2016,8,28,6,45,217.0,42.5,2.1,22.5,74.5,35.35,21.19
2016,8,28,7,0,314.0,60.0,2.3,23.0,116.0,74.35,43.95
2016,8,28,7,15,386.0,72.5,2.35,23.5,166.5,117.97,74.54
2016,8,28,7,30,458.0,85.0,2.4,24.0,217.0,170.29,115.25
2016,8,28,7,45,510.0,93.5,2.45,24.5,271.0,225.76,160.87
2016,8,28,8,0,562.0,102.0,2.5,25.0,325.0,283.79,208.82
2016,8,28,8,15,598.5,109.0,2.6,25.0,378.0,339.8,255.54
2016,8,28,8,30,635.0,116.0,2.7,25.0,431.0,398.86,303.75
2016,8,28,8,45,666.5,119.5,2.8,25.5,483.0,454.87,347.99
2016,8,28,9,0,698.0,123.0,2.9,26.0,535.0,512.58,392.28
2016,8,28,9,15,718.0,127.5,2.95,26.5,582.5,565.76,431.85
2016,8,28,9,30,738.0,132.0,3.0,27.0,630.0,618.85,470.22
2016,8,28,9,45,759.0,132.0,3.15,27.5,673.5,666.24,504.06
2016,8,28,10,0,780.0,132.0,3.3,28.0,717.0,714.1,537.5
2016,8,28,10,15,791.0,134.5,3.35,28.0,753.0,755.65,566.28
2016,8,28,10,30,802.0,137.0,3.4,28.0,789.0,795.15,592.42
2016,8,28,10,45,458.0,281.0,3.45,28.0,656.5,671.04,500.15
2016,8,28,11,0,114.0,425.0,3.5,28.0,524.0,498.42,369.69
2016,8,28,11,15,475.0,281.5,3.5,28.0,708.0,713.45,531.38
2016,8,28,11,30,836.0,138.0,3.5,28.0,892.0,898.99,660.43
2016,8,28,11,45,831.5,144.0,3.55,28.5,903.5,913.03,666.88
2016,8,28,12,0,827.0,150.0,3.6,29.0,915.0,936.7,681.01
2016,8,28,12,15,573.0,302.5,3.65,29.0,834.0,855.25,623.52
2016,8,28,12,30,319.0,455.0,3.7,29.0,753.0,749.13,545.29
2016,8,28,12,45,575.0,301.5,3.75,29.0,836.5,858.46,627.45
2016,8,28,13,0,831.0,148.0,3.8,29.0,920.0,928.64,677.13
2016,8,28,13,15,828.0,147.0,3.8,29.0,908.0,917.28,669.39
2016,8,28,13,30,825.0,146.0,3.8,29.0,896.0,914.8,668.23
2016,8,28,13,45,822.5,143.5,3.85,29.0,877.0,895.21,656.01
2016,8,28,14,0,820.0,141.0,3.9,29.0,858.0,872.35,641.73
2016,8,28,14,15,812.5,139.0,3.9,29.0,830.5,842.57,622.55
2016,8,28,14,30,805.0,137.0,3.9,29.0,803.0,810.01,601.46
2016,8,28,14,45,491.0,253.5,3.95,29.0,654.5,645.56,483.18
2016,8,28,15,0,177.0,370.0,4.0,29.0,506.0,475.77,356.24
2016,8,28,15,15,451.5,256.0,3.95,28.5,576.0,577.46,436.82
2016,8,28,15,30,726.0,142.0,3.9,28.0,646.0,637.19,484.17
2016,8,28,15,45,712.5,135.0,3.85,28.0,601.0,586.77,446.6
2016,8,28,16,0,699.0,128.0,3.8,28.0,556.0,535.57,408.12
2016,8,28,16,15,674.5,123.0,3.65,27.5,506.0,480.04,365.97
2016,8,28,16,30,650.0,118.0,3.5,27.0,456.0,425.38,323.29
2016,8,28,16,45,621.5,110.0,3.4,27.0,403.5,367.48,276.49
2016,8,28,17,0,593.0,102.0,3.3,27.0,351.0,311.58,230.2
2016,8,28,17,15,547.0,94.0,2.9,26.5,297.5,252.89,181.64
2016,8,28,17,30,501.0,86.0,2.5,26.0,244.0,198.91,136.78
2016,8,28,17,45,438.5,74.5,2.15,26.0,192.0,141.34,90.56
2016,8,28,18,0,376.0,63.0,1.8,26.0,140.0,94.38,55.54
2016,8,28,18,15,280.5,48.0,1.65,25.5,95.0,50.76,28.39
2016,8,28,18,30,185.0,33.0,1.5,25.0,50.0,25.47,14.19
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.0,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,2.9,22.0,16.0,10.24,0.0
2016,8,29,6,30,116.0,24.0,3.1,22.0,32.0,18.57,4.98
2016,8,29,6,45,224.5,40.0,3.3,22.5,73.5,34.46,19.91
2016,8,29,7,0,333.0,56.0,3.5,23.0,115.0,73.87,42.62
2016,8,29,7,15,166.5,32.0,3.65,23.0,61.5,53.07,31.07
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,6.57,0.0
2016,8,29,7,45,68.5,84.5,3.95,23.5,111.5,92.36,68.52
2016,8,29,8,0,137.0,161.0,4.1,24.0,215.0,185.88,142.7
2016,8,29,8,15,170.5,185.5,4.2,24.5,263.0,229.9,177.46
2016,8,29,8,30,204.0,210.0,4.3,25.0,311.0,277.71,214.94
2016,8,29,8,45,235.5,231.5,4.4,25.5,361.0,325.4,251.88
2016,8,29,9,0,267.0,253.0,4.5,26.0,411.0,383.78,296.32
2016,8,29,9,15,522.5,181.0,4.55,26.0,522.0,496.21,383.81
2016,8,29,9,30,778.0,109.0,4.6,26.0,633.0,624.08,481.57
2016,8,29,9,45,466.0,234.0,4.65,26.5,554.0,559.17,428.48
2016,8,29,10,0,154.0,359.0,4.7,27.0,475.0,445.82,338.36
2016,8,29,10,15,172.0,378.5,4.7,27.0,513.5,485.41,367.68
2016,8,29,10,30,190.0,398.0,4.7,27.0,552.0,525.78,396.79
2016,8,29,10,45,194.5,413.5,4.75,27.5,576.5,551.6,414.18
2016,8,29,11,0,199.0,429.0,4.8,28.0,601.0,576.94,431.11
2016,8,29,11,15,328.5,400.5,4.8,28.0,692.5,684.61,510.17
2016,8,29,11,30,458.0,372.0,4.8,28.0,784.0,795.3,589.11
2016,8,29,11,45,358.5,415.5,4.8,28.5,741.5,740.81,547.06
2016,8,29,12,0,259.0,459.0,4.8,29.0,699.0,694.47,511.02
2016,8,29,12,15,572.5,284.0,4.8,29.0,816.5,841.64,621.67
2016,8,29,12,30,886.0,109.0,4.8,29.0,934.0,951.96,698.08
2016,8,29,12,45,461.5,250.5,4.85,29.0,680.5,702.74,523.96
2016,8,29,13,0,37.0,392.0,4.9,29.0,427.0,392.82,291.3
2016,8,29,13,15,87.0,424.5,4.9,29.0,504.5,469.77,349.61
2016,8,29,13,30,137.0,457.0,4.9,29.0,582.0,559.91,415.21
2016,8,29,13,45,500.5,283.5,4.9,29.0,722.5,745.28,556.12
2016,8,29,14,0,864.0,110.0,4.9,29.0,863.0,873.17,648.28
2016,8,29,14,15,857.5,108.5,4.9,28.5,835.5,844.22,629.79
2016,8,29,14,30,851.0,107.0,4.9,28.0,808.0,812.34,610.06
2016,8,29,14,45,839.0,106.5,4.9,28.0,772.5,774.33,584.66
2016,8,29,15,0,827.0,106.0,4.9,28.0,737.0,734.12,557.56
2016,8,29,15,15,493.0,215.5,4.8,27.5,586.0,570.63,435.86
2016,8,29,15,30,159.0,325.0,4.7,27.0,435.0,404.96,308.94
2016,8,29,15,45,218.0,294.0,4.65,27.0,433.0,404.19,310.05
2016,8,29,16,0,277.0,263.0,4.6,27.0,431.0,405.53,311.61
2016,8,29,16,15,496.5,177.0,4.4,26.5,446.0,433.37,333.58
2016,8,29,16,30,716.0,91.0,4.2,26.0,461.0,431.9,330.64
2016,8,29,16,45,358.0,108.0,4.05,26.0,293.0,253.7,193.35
2016,8,29,17,0,0.0,125.0,3.9,26.0,125.0,104.08,78.85
2016,8,29,17,15,281.0,97.5,3.55,25.5,185.0,175.15,128.9
2016,8,29,17,30,562.0,70.0,3.2,25.0,245.0,199.15,135.75
2016,8,29,17,45,490.5,62.5,2.85,25.0,192.5,142.72,89.96
2016,8,29,18,0,419.0,55.0,2.5,25.0,140.0,94.74,54.29
2016,8,29,18,15,317.5,42.5,2.35,24.5,94.5,49.85,26.79
2016,8,29,18,30,216.0,30.0,2.2,24.0,49.0,23.29,12.2
2016,8,29,18,45,108.0,15.0,2.05,24.0,24.5,12.8,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,9.82,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,17.86,3.9
2016,8,30,6,45,250.5,37.5,2.65,22.5,74.0,33.96,18.71
2016,8,30,7,0,359.0,52.0,2.9,23.0,116.0,76.08,43.21
2016,8,30,7,15,179.5,59.5,2.95,23.5,91.5,78.14,51.0
2016,8,30,7,30,0.0,67.0,3.0,24.0,67.0,55.45,40.23
2016,8,30,7,45,90.5,113.0,3.05,24.5,148.5,123.1,92.48
2016,8,30,8,0,181.0,159.0,3.1,25.0,230.0,199.49,151.86
