Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,15,136.5,184.0,3.15,25.0,242.5,216.32,166.61
2016,8,30,8,30,92.0,209.0,3.2,25.0,255.0,222.18,171.81
2016,8,30,8,45,100.5,235.0,3.25,25.5,290.5,255.45,197.29
2016,8,30,9,0,109.0,261.0,3.3,26.0,326.0,289.65,222.98
2016,8,30,9,15,218.0,274.5,3.35,26.0,417.0,382.39,294.14
2016,8,30,9,30,327.0,288.0,3.4,26.0,508.0,487.06,372.72
2016,8,30,9,45,229.0,322.5,3.5,26.5,481.0,457.34,348.16
2016,8,30,10,0,131.0,357.0,3.6,27.0,454.0,428.22,323.88
2016,8,30,10,15,152.5,377.5,3.65,27.0,496.5,470.66,355.0
2016,8,30,10,30,174.0,398.0,3.7,27.0,539.0,514.2,386.36
2016,8,30,10,45,228.5,405.5,3.75,27.5,598.0,574.02,429.11
2016,8,30,11,0,283.0,413.0,3.8,28.0,657.0,649.5,481.85
2016,8,30,11,15,232.0,433.5,3.8,28.0,637.0,618.06,457.88
2016,8,30,11,30,181.0,454.0,3.8,28.0,617.0,596.91,441.36
2016,8,30,11,45,170.5,461.5,3.85,28.5,617.0,598.18,441.01
2016,8,30,12,0,160.0,469.0,3.9,29.0,617.0,598.27,439.76
2016,8,30,12,15,151.0,471.0,3.9,29.0,611.0,593.35,435.95
2016,8,30,12,30,142.0,473.0,3.9,29.0,605.0,587.42,431.5
2016,8,30,12,45,140.0,471.0,3.95,29.0,601.0,583.32,428.75
2016,8,30,13,0,138.0,469.0,4.0,29.0,597.0,578.35,425.43
2016,8,30,13,15,261.5,434.0,3.95,29.0,672.5,672.38,494.57
2016,8,30,13,30,385.0,399.0,3.9,29.0,748.0,747.34,548.93
2016,8,30,13,45,232.5,407.0,3.9,29.0,616.5,609.63,450.08
2016,8,30,14,0,80.0,415.0,3.9,29.0,485.0,449.07,333.02
2016,8,30,14,15,134.0,409.5,3.8,28.5,522.0,500.46,372.9
2016,8,30,14,30,188.0,404.0,3.7,28.0,559.0,534.23,399.19
2016,8,30,14,45,98.0,306.5,3.65,28.0,387.0,363.81,274.27
2016,8,30,15,0,8.0,209.0,3.6,28.0,215.0,183.09,137.13
2016,8,30,15,15,147.0,258.0,3.45,28.0,359.5,343.57,262.21
2016,8,30,15,30,286.0,307.0,3.3,28.0,504.0,483.92,366.78
2016,8,30,15,45,223.5,290.5,3.2,28.0,438.0,405.21,307.81
2016,8,30,16,0,161.0,274.0,3.1,28.0,372.0,341.71,260.21
2016,8,30,16,15,161.0,248.5,2.85,27.5,338.5,308.66,235.88
2016,8,30,16,30,161.0,223.0,2.6,27.0,305.0,275.42,210.79
2016,8,30,16,45,80.5,162.0,2.4,27.0,203.0,172.52,131.42
2016,8,30,17,0,0.0,101.0,2.2,27.0,101.0,83.98,62.41
2016,8,30,17,15,0.0,85.0,1.95,26.5,85.0,70.52,51.95
2016,8,30,17,30,0.0,69.0,1.7,26.0,69.0,57.15,41.27
2016,8,30,17,45,0.0,54.0,1.45,26.0,54.0,44.7,31.05
2016,8,30,18,0,0.0,39.0,1.2,26.0,39.0,32.24,20.66
2016,8,30,18,15,0.0,25.5,1.15,25.5,25.5,21.04,11.24
2016,8,30,18,30,0.0,12.0,1.1,25.0,12.0,9.87,1.7
2016,8,30,18,45,0.0,6.0,1.05,25.0,6.0,5.12,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,27.0,11.0,1.95,22.0,12.5,9.39,0.0
2016,8,31,6,30,54.0,22.0,2.1,22.0,25.0,17.32,2.85
2016,8,31,6,45,143.0,43.5,2.3,22.5,65.5,37.34,22.24
2016,8,31,7,0,232.0,65.0,2.5,23.0,106.0,74.15,46.17
2016,8,31,7,15,221.5,85.0,2.45,23.5,135.5,106.5,72.28
2016,8,31,7,30,211.0,105.0,2.4,24.0,165.0,137.54,98.89
2016,8,31,7,45,359.5,109.5,2.35,24.5,238.5,201.23,146.77
2016,8,31,8,0,508.0,114.0,2.3,25.0,312.0,279.18,207.19
2016,8,31,8,15,546.5,122.0,2.35,25.5,365.0,338.23,255.13
2016,8,31,8,30,585.0,130.0,2.4,26.0,418.0,396.76,301.64
2016,8,31,8,45,416.5,192.5,2.5,26.5,409.0,398.63,304.6
2016,8,31,9,0,248.0,255.0,2.6,27.0,400.0,378.05,288.65
2016,8,31,9,15,307.5,266.0,2.65,27.5,461.5,438.95,333.95
2016,8,31,9,30,367.0,277.0,2.7,28.0,523.0,504.78,381.69
2016,8,31,9,45,560.5,210.0,2.75,28.5,614.0,607.03,456.93
2016,8,31,10,0,754.0,143.0,2.8,29.0,705.0,714.03,533.64
2016,8,31,10,15,765.5,146.0,2.8,29.0,741.0,755.58,561.51
2016,8,31,10,30,777.0,149.0,2.8,29.0,777.0,795.18,587.17
2016,8,31,10,45,789.5,149.0,2.85,29.0,807.0,830.53,610.02
2016,8,31,11,0,802.0,149.0,2.9,29.0,837.0,863.51,631.23
2016,8,31,11,15,459.0,298.0,2.9,29.0,694.0,721.35,529.51
2016,8,31,11,30,116.0,447.0,2.9,29.0,551.0,532.2,389.89
2016,8,31,11,45,178.0,454.0,2.9,29.5,616.0,599.29,438.2
2016,8,31,12,0,240.0,461.0,2.9,30.0,681.0,667.08,484.7
2016,8,31,12,15,278.0,454.0,2.9,30.0,710.5,713.65,516.47
2016,8,31,12,30,316.0,447.0,2.9,30.0,740.0,744.06,537.51
2016,8,31,12,45,557.5,307.5,2.95,30.0,822.5,853.2,617.14
2016,8,31,13,0,799.0,168.0,3.0,30.0,905.0,938.5,676.15
2016,8,31,13,15,482.0,312.5,3.0,30.0,755.5,777.68,564.84
2016,8,31,13,30,165.0,457.0,3.0,30.0,606.0,587.95,428.19
2016,8,31,13,45,181.5,445.0,3.0,30.0,605.5,587.22,429.55
2016,8,31,14,0,198.0,433.0,3.0,30.0,605.0,584.99,428.86
2016,8,31,14,15,481.5,296.5,2.95,30.0,695.0,717.38,527.63
2016,8,31,14,30,765.0,160.0,2.9,30.0,785.0,804.71,591.79
2016,8,31,14,45,756.0,156.0,2.85,30.0,751.0,767.36,566.55
2016,8,31,15,0,747.0,152.0,2.8,30.0,717.0,727.85,539.67
2016,8,31,15,15,421.5,233.0,2.7,30.0,548.5,538.52,402.57
2016,8,31,15,30,96.0,314.0,2.6,30.0,380.0,344.48,257.68
2016,8,31,15,45,387.5,224.5,2.55,30.0,461.0,466.3,351.75
2016,8,31,16,0,679.0,135.0,2.5,30.0,542.0,534.3,401.84
2016,8,31,16,15,652.5,129.0,2.35,29.5,492.0,477.39,358.9
2016,8,31,16,30,626.0,123.0,2.2,29.0,442.0,421.64,316.32
2016,8,31,16,45,592.0,115.5,2.05,29.0,389.0,362.91,269.84
2016,8,31,17,0,558.0,108.0,1.9,29.0,336.0,306.86,224.42
2016,8,31,17,15,509.5,98.5,1.7,28.5,282.5,247.78,176.69
2016,8,31,17,30,461.0,89.0,1.5,28.0,229.0,190.58,130.25
2016,8,31,17,45,394.5,76.5,1.3,27.5,178.5,136.84,88.03
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,91.07,54.33
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,48.53,27.29
2016,8,31,18,30,136.0,30.0,1.0,26.0,41.0,23.13,10.85
2016,8,31,18,45,68.0,15.0,0.95,26.0,20.5,12.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.0,9.39,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,28.0,17.05,1.8
2016,9,1,6,45,205.5,40.0,2.25,23.5,69.0,36.85,20.51
2016,9,1,7,0,302.0,58.0,2.6,24.0,110.0,76.76,45.25
2016,9,1,7,15,374.5,71.5,2.5,24.5,160.5,121.49,77.56
2016,9,1,7,30,447.0,85.0,2.4,25.0,211.0,175.08,119.65
2016,9,1,7,45,497.0,95.0,2.35,25.5,264.0,227.93,163.29
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,290.24,214.33
2016,9,1,8,15,584.0,112.5,2.3,26.5,370.5,346.64,260.28
2016,9,1,8,30,621.0,120.0,2.3,27.0,424.0,406.19,307.44
2016,9,1,8,45,647.0,126.5,2.35,28.0,474.5,461.99,349.93
2016,9,1,9,0,673.0,133.0,2.4,29.0,525.0,519.02,391.81
2016,9,1,9,15,694.0,137.5,2.4,29.0,572.5,571.96,430.9
2016,9,1,9,30,715.0,142.0,2.4,29.0,620.0,624.92,469.01
2016,9,1,9,45,733.5,144.5,2.4,29.5,662.5,673.86,502.44
2016,9,1,10,0,752.0,147.0,2.4,30.0,705.0,719.15,532.57
2016,9,1,10,15,763.5,150.0,2.4,30.0,741.0,760.66,560.46
2016,9,1,10,30,775.0,153.0,2.4,30.0,777.0,800.22,585.76
2016,9,1,10,45,784.5,154.0,2.45,30.0,806.5,833.97,607.28
2016,9,1,11,0,794.0,155.0,2.5,30.0,836.0,865.19,627.1
2016,9,1,11,15,423.0,279.0,2.5,30.0,642.5,673.01,492.58
2016,9,1,11,30,52.0,403.0,2.5,30.0,449.0,417.03,305.14
2016,9,1,11,45,131.0,433.5,2.55,30.5,553.0,537.05,392.03
2016,9,1,12,0,210.0,464.0,2.6,31.0,657.0,643.23,465.11
2016,9,1,12,15,242.0,461.0,2.6,31.0,684.0,672.65,485.04
2016,9,1,12,30,274.0,458.0,2.6,31.0,711.0,716.48,514.75
2016,9,1,12,45,539.0,312.0,2.65,31.0,808.0,842.06,605.43
2016,9,1,13,0,804.0,166.0,2.7,31.0,905.0,943.64,674.67
2016,9,1,13,15,477.0,310.0,2.7,31.0,747.0,772.46,557.48
2016,9,1,13,30,150.0,454.0,2.7,31.0,589.0,572.44,414.58
2016,9,1,13,45,169.0,443.0,2.7,31.0,591.5,575.2,418.49
2016,9,1,14,0,188.0,432.0,2.7,31.0,594.0,576.4,420.22
2016,9,1,14,15,477.0,295.5,2.65,30.5,688.5,714.18,523.17
2016,9,1,14,30,766.0,159.0,2.6,30.0,783.0,806.31,591.24
2016,9,1,14,45,635.5,214.5,2.6,30.0,716.5,733.83,539.87
2016,9,1,15,0,505.0,270.0,2.6,30.0,650.0,656.61,485.1
2016,9,1,15,15,363.5,292.5,2.5,30.0,558.0,542.36,403.58
2016,9,1,15,30,222.0,315.0,2.4,30.0,466.0,440.42,329.13
2016,9,1,15,45,182.0,292.5,2.35,30.0,411.0,382.74,287.46
2016,9,1,16,0,142.0,270.0,2.3,30.0,356.0,328.53,247.55
2016,9,1,16,15,78.5,223.5,2.15,29.5,270.5,236.89,179.19
2016,9,1,16,30,15.0,177.0,2.0,29.0,185.0,156.01,117.72
2016,9,1,16,45,10.5,157.0,1.9,29.0,162.5,135.99,102.59
2016,9,1,17,0,6.0,137.0,1.8,29.0,140.0,116.57,87.66
2016,9,1,17,15,3.0,115.5,1.6,28.5,117.0,96.95,72.53
2016,9,1,17,30,0.0,94.0,1.4,28.0,94.0,77.84,57.54
2016,9,1,17,45,0.0,72.5,1.25,27.5,72.5,59.79,43.0
2016,9,1,18,0,0.0,51.0,1.1,27.0,51.0,41.97,28.34
2016,9,1,18,15,0.0,32.5,1.05,26.5,32.5,26.82,15.66
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,11.53,2.16
2016,9,1,18,45,0.0,7.0,1.0,25.5,7.0,5.97,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.41,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.82,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,6.5,2.3,23.5,6.5,5.34,0.0
2016,9,2,8,0,0.0,10.0,2.3,24.0,10.0,8.23,1.18
2016,9,2,8,15,0.0,11.0,2.2,24.5,11.0,9.07,1.83
2016,9,2,8,30,0.0,12.0,2.1,25.0,12.0,9.9,2.47
2016,9,2,8,45,105.0,135.0,2.05,25.5,196.0,176.36,136.27
2016,9,2,9,0,210.0,258.0,2.0,26.0,380.0,354.11,271.95
2016,9,2,9,15,113.5,246.5,1.9,26.5,313.5,296.33,226.2
2016,9,2,9,30,17.0,235.0,1.8,27.0,247.0,211.18,159.57
2016,9,2,9,45,39.5,282.5,1.7,27.5,311.5,279.89,211.19
2016,9,2,10,0,62.0,330.0,1.6,28.0,376.0,343.31,257.05
2016,9,2,10,15,61.5,346.5,1.5,28.0,394.5,361.42,269.2
2016,9,2,10,30,61.0,363.0,1.4,28.0,413.0,379.38,281.33
2016,9,2,10,45,165.5,388.0,1.35,28.5,528.5,508.24,373.66
2016,9,2,11,0,270.0,413.0,1.3,29.0,644.0,643.56,465.41
2016,9,2,11,15,219.5,432.0,1.3,29.0,623.0,609.92,440.13
2016,9,2,11,30,169.0,451.0,1.3,29.0,602.0,587.21,423.33
2016,9,2,11,45,164.5,458.0,1.3,29.5,607.0,593.3,426.36
2016,9,2,12,0,160.0,465.0,1.3,30.0,612.0,598.4,428.51
2016,9,2,12,15,303.5,428.0,1.35,30.0,708.0,716.22,510.52
2016,9,2,12,30,447.0,391.0,1.4,30.0,804.0,831.46,587.36
2016,9,2,12,45,237.0,375.0,1.45,30.0,594.5,601.59,432.71
2016,9,2,13,0,27.0,359.0,1.5,30.0,385.0,354.0,257.57
2016,9,2,13,15,177.5,391.0,1.5,30.0,551.0,541.3,394.34
2016,9,2,13,30,328.0,423.0,1.5,30.0,717.0,722.93,517.7
2016,9,2,13,45,507.5,322.5,1.55,30.0,765.0,795.61,569.02
2016,9,2,14,0,687.0,222.0,1.6,30.0,813.0,850.09,608.89
2016,9,2,14,15,677.5,219.0,1.65,30.0,785.5,819.65,589.47
2016,9,2,14,30,668.0,216.0,1.7,30.0,758.0,786.97,569.16
2016,9,2,14,45,338.5,216.5,1.8,30.0,491.5,496.06,368.33
2016,9,2,15,0,9.0,217.0,1.9,30.0,225.0,191.14,141.22
2016,9,2,15,15,50.0,262.5,1.95,29.5,297.5,269.48,202.34
2016,9,2,15,30,91.0,308.0,2.0,29.0,370.0,336.75,253.35
2016,9,2,15,45,188.5,281.0,2.05,29.0,397.0,376.94,284.59
2016,9,2,16,0,286.0,254.0,2.1,29.0,424.0,405.94,306.76
2016,9,2,16,15,143.0,190.5,2.05,28.5,275.5,248.43,188.93
2016,9,2,16,30,0.0,127.0,2.0,28.0,127.0,106.18,79.17
2016,9,2,16,45,256.0,122.0,1.95,28.0,225.0,220.25,167.01
2016,9,2,17,0,512.0,117.0,1.9,28.0,323.0,295.91,218.59
2016,9,2,17,15,463.0,106.0,1.75,27.5,270.0,238.24,171.49
2016,9,2,17,30,414.0,95.0,1.6,27.0,217.0,185.85,128.86
2016,9,2,17,45,344.5,80.5,1.5,26.5,167.0,132.52,87.05
2016,9,2,18,0,275.0,66.0,1.4,26.0,117.0,87.65,53.87
2016,9,2,18,15,187.0,46.0,1.3,25.5,75.0,46.18,26.39
2016,9,2,18,30,99.0,26.0,1.2,25.0,33.0,20.39,7.17
2016,9,2,18,45,49.5,13.0,1.2,25.0,16.5,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,36.5,10.0,1.75,21.5,12.0,8.54,0.0
2016,9,3,6,30,73.0,20.0,1.9,22.0,24.0,15.84,0.0
2016,9,3,6,45,167.0,40.5,2.05,22.5,64.5,37.92,21.33
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,77.93,47.61
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,121.86,79.95
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,174.66,121.65
2016,9,3,7,45,463.0,100.5,2.25,24.5,257.5,227.22,164.81
2016,9,3,8,0,521.0,110.0,2.3,25.0,311.0,286.18,213.14
2016,9,3,8,15,294.5,155.5,2.25,25.5,272.5,263.21,200.93
2016,9,3,8,30,68.0,201.0,2.2,26.0,234.0,206.64,158.81
2016,9,3,8,45,160.0,226.5,2.15,26.5,316.0,288.39,221.62
2016,9,3,9,0,252.0,252.0,2.1,27.0,398.0,381.99,291.69
2016,9,3,9,15,479.5,198.5,2.0,27.0,506.5,497.28,378.28
2016,9,3,9,30,707.0,145.0,1.9,27.0,615.0,628.14,473.51
2016,9,3,9,45,508.5,239.0,1.85,27.5,588.5,604.68,451.81
2016,9,3,10,0,310.0,333.0,1.8,28.0,562.0,555.95,412.65
2016,9,3,10,15,539.5,244.0,1.8,28.0,667.0,678.81,502.52
2016,9,3,10,30,769.0,155.0,1.8,28.0,772.0,802.84,588.5
2016,9,3,10,45,423.5,279.5,1.8,28.5,621.5,653.13,479.19
2016,9,3,11,0,78.0,404.0,1.8,29.0,471.0,439.17,321.8
2016,9,3,11,15,43.5,303.0,1.8,29.0,341.0,313.67,232.26
2016,9,3,11,30,9.0,202.0,1.8,29.0,211.0,180.21,132.95
2016,9,3,11,45,4.5,147.5,1.85,29.5,152.0,128.88,94.04
2016,9,3,12,0,0.0,93.0,1.9,30.0,93.0,78.05,54.91
2016,9,3,12,15,5.5,162.5,1.95,30.0,168.0,142.99,104.7
2016,9,3,12,30,11.0,232.0,2.0,30.0,243.0,209.07,154.29
2016,9,3,12,45,159.0,336.5,2.05,30.0,482.5,475.43,351.4
2016,9,3,13,0,307.0,441.0,2.1,30.0,722.0,732.01,527.29
2016,9,3,13,15,160.5,356.5,2.15,30.0,503.5,492.93,360.97
2016,9,3,13,30,14.0,272.0,2.2,30.0,285.0,246.72,181.57
2016,9,3,13,45,204.0,321.5,2.25,30.5,497.0,506.1,374.3
2016,9,3,14,0,394.0,371.0,2.3,31.0,709.0,716.44,519.65
2016,9,3,14,15,548.0,283.0,2.35,30.5,736.0,766.39,557.09
2016,9,3,14,30,702.0,195.0,2.4,30.0,763.0,796.77,582.54
2016,9,3,14,45,439.5,277.0,2.5,30.0,627.5,635.13,468.53
2016,9,3,15,0,177.0,359.0,2.6,30.0,492.0,471.13,349.52
2016,9,3,15,15,88.5,252.5,2.65,30.0,319.0,298.93,224.47
2016,9,3,15,30,0.0,146.0,2.7,30.0,146.0,122.62,90.18
2016,9,3,15,45,310.5,151.0,2.8,30.0,334.0,351.62,269.41
2016,9,3,16,0,621.0,156.0,2.9,30.0,522.0,523.91,396.01
2016,9,3,16,15,592.5,148.5,2.9,29.5,472.0,466.99,352.89
2016,9,3,16,30,564.0,141.0,2.9,29.0,422.0,406.84,307.33
2016,9,3,16,45,525.5,132.0,2.9,28.5,369.5,348.27,261.65
2016,9,3,17,0,487.0,123.0,2.9,28.0,317.0,293.09,217.44
2016,9,3,17,15,437.0,111.0,2.7,27.5,264.5,235.56,170.79
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,183.48,128.34
2016,9,3,17,45,313.5,83.5,2.35,27.0,161.5,130.15,86.4
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,84.28,52.34
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.0,44.61,25.59
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,18.85,4.84
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,10.5,8.11,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,21.0,15.05,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,60.5,37.84,21.43
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,75.37,46.8
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,120.55,80.39
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,173.0,121.63
2016,9,4,7,45,413.5,111.5,2.25,25.5,250.5,224.76,163.84
2016,9,4,8,0,468.0,124.0,2.5,26.0,303.0,282.62,210.96
2016,9,4,8,15,507.0,134.0,2.65,26.0,356.0,337.71,256.11
2016,9,4,8,30,546.0,144.0,2.8,26.0,409.0,396.35,303.2
2016,9,4,8,45,577.0,151.5,2.95,26.5,459.5,456.7,349.92
2016,9,4,9,0,608.0,159.0,3.1,27.0,510.0,514.42,393.52
2016,9,4,9,15,630.5,165.0,3.1,27.5,557.0,567.0,431.92
2016,9,4,9,30,653.0,171.0,3.1,28.0,604.0,619.89,469.48
2016,9,4,9,45,672.5,174.5,3.1,28.5,646.0,668.28,502.91
2016,9,4,10,0,692.0,178.0,3.1,29.0,688.0,716.04,535.1
2016,9,4,10,15,705.0,182.0,3.1,29.0,724.0,758.22,563.8
2016,9,4,10,30,718.0,186.0,3.1,29.0,760.0,798.73,590.94
2016,9,4,10,45,730.5,187.0,3.1,29.5,789.5,833.94,612.81
2016,9,4,11,0,743.0,188.0,3.1,30.0,819.0,866.92,632.48
2016,9,4,11,15,518.5,308.0,3.1,30.0,754.0,793.24,577.84
2016,9,4,11,30,294.0,428.0,3.1,30.0,689.0,698.35,507.75
2016,9,4,11,45,306.5,431.5,3.1,30.5,707.5,719.12,521.37
2016,9,4,12,0,319.0,435.0,3.1,31.0,726.0,738.65,533.35
2016,9,4,12,15,553.0,307.5,3.1,31.0,814.0,856.82,618.29
2016,9,4,12,30,787.0,180.0,3.1,31.0,902.0,954.16,684.34
2016,9,4,12,45,791.0,176.0,3.1,31.0,899.0,952.74,682.68
2016,9,4,13,0,795.0,172.0,3.1,31.0,896.0,947.83,679.71
2016,9,4,13,15,473.5,311.0,3.15,31.0,741.0,775.54,562.13
2016,9,4,13,30,152.0,450.0,3.2,31.0,586.0,573.92,417.41
2016,9,4,13,45,469.0,305.0,3.25,31.0,709.0,747.54,546.78
2016,9,4,14,0,786.0,160.0,3.3,31.0,832.0,874.76,636.83
2016,9,4,14,15,777.5,158.0,3.3,30.5,803.5,844.15,617.61
2016,9,4,14,30,769.0,156.0,3.3,30.0,775.0,810.94,597.65
2016,9,4,14,45,454.5,256.5,3.35,30.0,618.0,629.09,468.2
2016,9,4,15,0,140.0,357.0,3.4,30.0,461.0,442.09,329.6
2016,9,4,15,15,165.0,334.5,3.4,30.0,450.0,431.62,323.84
2016,9,4,15,30,190.0,312.0,3.4,30.0,439.0,418.63,315.35
2016,9,4,15,45,422.5,226.0,3.4,30.0,481.5,493.5,373.56
2016,9,4,16,0,655.0,140.0,3.4,30.0,524.0,529.54,401.04
2016,9,4,16,15,627.0,133.5,3.3,29.5,473.0,472.12,357.76
2016,9,4,16,30,599.0,127.0,3.2,29.0,422.0,416.1,314.74
2016,9,4,16,45,563.5,118.5,3.1,28.5,369.5,356.87,268.16
2016,9,4,17,0,528.0,110.0,3.0,28.0,317.0,296.47,219.53
2016,9,4,17,15,476.0,99.5,2.75,27.5,264.0,237.34,171.26
2016,9,4,17,30,424.0,89.0,2.5,27.0,211.0,183.85,127.36
2016,9,4,17,45,352.0,75.0,2.25,27.0,161.0,129.84,84.52
2016,9,4,18,0,280.0,61.0,2.0,27.0,111.0,84.63,50.91
2016,9,4,18,15,182.5,42.0,2.0,26.5,70.0,43.17,23.71
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,18.09,2.66
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,9.82,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,66.0,10.0,2.05,21.5,13.5,8.54,0.0
2016,9,5,6,30,132.0,20.0,2.3,22.0,27.0,15.57,0.0
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,38.38,19.03
2016,9,5,7,0,390.0,46.0,2.8,23.0,111.0,82.54,45.87
2016,9,5,7,15,469.0,55.0,3.0,23.5,162.5,131.16,81.83
2016,9,5,7,30,548.0,64.0,3.2,24.0,214.0,189.36,128.76
2016,9,5,7,45,605.0,68.5,3.4,24.5,270.0,246.18,176.87
2016,9,5,8,0,662.0,73.0,3.6,25.0,326.0,308.98,229.81
2016,9,5,8,15,459.5,135.5,3.65,25.5,324.0,321.84,245.97
2016,9,5,8,30,257.0,198.0,3.7,26.0,322.0,306.17,236.34
2016,9,5,8,45,140.5,206.5,3.8,26.5,275.0,261.99,202.34
2016,9,5,9,0,24.0,215.0,3.9,27.0,228.0,196.55,150.24
2016,9,5,9,15,91.0,261.5,3.9,27.5,320.0,289.6,222.07
2016,9,5,9,30,158.0,308.0,3.9,28.0,412.0,392.9,299.49
2016,9,5,9,45,118.0,322.0,3.95,28.5,403.0,385.93,292.25
2016,9,5,10,0,78.0,336.0,4.0,29.0,394.0,363.31,273.67
2016,9,5,10,15,71.0,349.0,4.0,29.0,403.5,373.59,280.66
2016,9,5,10,30,64.0,362.0,4.0,29.0,413.0,383.18,287.02
2016,9,5,10,45,140.0,391.0,4.0,29.5,508.0,493.06,367.52
2016,9,5,11,0,216.0,420.0,4.0,30.0,603.0,593.39,438.75
2016,9,5,11,15,550.0,263.0,4.0,30.0,745.5,784.57,579.28
2016,9,5,11,30,884.0,106.0,4.0,30.0,888.0,934.22,681.24
2016,9,5,11,45,577.0,276.5,4.05,30.0,790.5,843.6,616.86
2016,9,5,12,0,270.0,447.0,4.1,30.0,693.0,705.51,514.7
2016,9,5,12,15,286.5,445.5,4.1,30.0,707.0,722.24,527.2
2016,9,5,12,30,303.0,444.0,4.1,30.0,721.0,737.53,537.91
2016,9,5,12,45,581.0,285.0,4.15,30.0,813.5,866.96,633.78
2016,9,5,13,0,859.0,126.0,4.2,30.0,906.0,953.16,693.39
2016,9,5,13,15,856.0,125.0,4.2,30.0,893.5,940.71,684.89
2016,9,5,13,30,853.0,124.0,4.2,30.0,881.0,924.82,674.89
2016,9,5,13,45,431.0,166.5,4.2,30.0,549.0,583.8,438.91
2016,9,5,14,0,9.0,209.0,4.2,30.0,217.0,185.96,137.36
2016,9,5,14,15,8.0,201.5,4.15,30.0,208.5,178.18,132.19
2016,9,5,14,30,7.0,194.0,4.1,30.0,200.0,170.44,126.48
2016,9,5,14,45,9.0,211.0,4.1,30.0,218.5,186.61,139.06
2016,9,5,15,0,11.0,228.0,4.1,30.0,237.0,202.71,151.58
2016,9,5,15,15,26.5,251.5,4.05,29.5,270.5,243.54,183.54
2016,9,5,15,30,42.0,275.0,4.0,29.0,304.0,274.43,207.87
2016,9,5,15,45,88.5,268.5,3.95,29.0,322.5,295.26,224.76
2016,9,5,16,0,135.0,262.0,3.9,29.0,341.0,319.79,244.03
2016,9,5,16,15,264.5,219.5,3.75,28.5,355.0,348.15,266.71
2016,9,5,16,30,394.0,177.0,3.6,28.0,369.0,361.17,276.07
2016,9,5,16,45,505.5,131.0,3.5,28.0,347.0,340.47,257.45
2016,9,5,17,0,617.0,85.0,3.4,28.0,325.0,309.74,228.69
2016,9,5,17,15,565.5,78.0,3.15,27.5,271.0,248.38,177.79
2016,9,5,17,30,514.0,71.0,2.9,27.0,217.0,192.43,131.11
2016,9,5,17,45,437.0,61.5,2.7,27.0,165.5,135.6,85.62
2016,9,5,18,0,360.0,52.0,2.5,27.0,114.0,85.96,48.68
2016,9,5,18,15,238.0,37.5,2.5,26.5,71.5,42.19,21.42
2016,9,5,18,30,116.0,23.0,2.5,26.0,29.0,17.84,0.1
2016,9,5,18,45,58.0,11.5,2.55,25.5,14.5,9.82,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.5,2.35,23.0,1.5,1.28,0.0
2016,9,6,6,30,0.0,3.0,2.5,23.0,3.0,2.46,0.0
2016,9,6,6,45,0.0,7.5,2.65,23.5,7.5,6.15,0.0
2016,9,6,7,0,0.0,12.0,2.8,24.0,12.0,9.86,2.39
2016,9,6,7,15,0.0,18.5,2.95,24.5,18.5,15.22,6.91
2016,9,6,7,30,0.0,25.0,3.1,25.0,25.0,20.6,11.39
2016,9,6,7,45,0.0,18.5,3.3,25.5,18.5,15.23,6.93
2016,9,6,8,0,0.0,12.0,3.5,26.0,12.0,9.88,2.48
2016,9,6,8,15,157.0,100.0,3.65,26.0,175.5,159.56,122.19
2016,9,6,8,30,314.0,188.0,3.8,26.0,339.0,325.06,251.47
2016,9,6,8,45,536.5,141.5,3.95,26.5,435.0,431.17,333.17
2016,9,6,9,0,759.0,95.0,4.1,27.0,531.0,543.83,419.32
2016,9,6,9,15,410.0,190.5,4.1,27.5,429.0,452.72,348.39
2016,9,6,9,30,61.0,286.0,4.1,28.0,327.0,297.77,226.34
2016,9,6,9,45,120.5,318.5,4.15,28.5,405.0,385.47,292.53
2016,9,6,10,0,180.0,351.0,4.2,29.0,483.0,467.82,352.79
2016,9,6,10,15,191.0,369.5,4.2,29.0,516.0,502.45,377.26
2016,9,6,10,30,202.0,388.0,4.2,29.0,549.0,537.28,401.82
2016,9,6,10,45,535.5,247.0,4.2,29.5,695.0,724.18,540.77
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,886.96,652.5
2016,9,6,11,15,873.5,107.0,4.2,30.0,862.0,911.78,667.31
2016,9,6,11,30,878.0,108.0,4.2,30.0,883.0,933.28,680.84
2016,9,6,11,45,880.0,109.0,4.25,30.0,895.5,949.01,690.89
2016,9,6,12,0,882.0,110.0,4.3,30.0,908.0,961.17,698.72
2016,9,6,12,15,564.0,283.0,4.3,30.0,794.5,850.67,621.98
2016,9,6,12,30,246.0,456.0,4.3,30.0,681.0,679.74,497.01
2016,9,6,12,45,128.5,344.0,4.3,30.0,461.5,456.16,338.76
2016,9,6,13,0,11.0,232.0,4.3,30.0,242.0,209.22,154.71
2016,9,6,13,15,442.5,171.0,4.3,30.0,562.5,616.33,465.39
2016,9,6,13,30,874.0,110.0,4.3,30.0,883.0,932.67,682.91
2016,9,6,13,45,578.0,258.5,4.35,30.0,764.5,809.35,596.02
2016,9,6,14,0,282.0,407.0,4.4,30.0,646.0,656.27,483.73
2016,9,6,14,15,564.5,257.0,4.4,30.0,714.5,760.34,564.8
2016,9,6,14,30,847.0,107.0,4.4,30.0,783.0,822.2,610.89
2016,9,6,14,45,789.5,130.0,4.4,30.0,737.5,777.98,581.13
2016,9,6,15,0,732.0,153.0,4.4,30.0,692.0,729.54,547.71
2016,9,6,15,15,715.5,149.0,4.35,30.0,650.0,682.13,514.34
2016,9,6,15,30,699.0,145.0,4.3,30.0,608.0,633.73,479.64
2016,9,6,15,45,677.0,140.5,4.3,30.0,561.5,580.66,440.93
2016,9,6,16,0,655.0,136.0,4.3,30.0,515.0,527.71,401.42
2016,9,6,16,15,625.0,130.0,4.15,29.5,464.0,469.54,357.59
2016,9,6,16,30,595.0,124.0,4.0,29.0,413.0,413.0,313.81
2016,9,6,16,45,551.5,117.5,3.85,29.0,359.5,352.35,265.32
2016,9,6,17,0,508.0,111.0,3.7,29.0,306.0,291.48,215.86
2016,9,6,17,15,451.0,101.0,3.4,28.5,253.0,232.34,167.77
2016,9,6,17,30,394.0,91.0,3.1,28.0,200.0,179.48,124.64
2016,9,6,17,45,306.0,77.5,2.8,27.5,150.0,124.83,82.25
2016,9,6,18,0,218.0,64.0,2.5,27.0,100.0,79.34,49.06
2016,9,6,18,15,123.5,42.5,2.5,26.5,61.5,40.72,22.85
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,16.72,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,9.5,2.7,24.0,11.0,8.11,0.0
2016,9,7,6,30,56.0,19.0,2.8,24.0,22.0,15.0,0.0
2016,9,7,6,45,160.0,38.0,2.95,24.5,61.0,39.0,20.79
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,79.68,47.93
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,124.96,81.55
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,180.49,125.81
2016,9,7,7,45,489.0,92.0,3.6,25.5,254.0,234.84,171.0
2016,9,7,8,0,547.0,101.0,3.8,26.0,308.0,299.82,224.58
2016,9,7,8,15,587.0,107.5,3.9,26.5,361.5,357.31,271.85
2016,9,7,8,30,627.0,114.0,4.0,27.0,415.0,418.23,320.65
2016,9,7,8,45,411.0,184.5,4.1,27.5,390.5,402.18,309.48
2016,9,7,9,0,195.0,255.0,4.2,28.0,366.0,348.92,267.75
2016,9,7,9,15,205.0,278.5,4.2,28.0,404.5,388.23,297.41
2016,9,7,9,30,215.0,302.0,4.2,28.0,443.0,428.13,326.79
2016,9,7,9,45,268.0,313.5,4.25,28.5,502.0,499.48,378.89
2016,9,7,10,0,321.0,325.0,4.3,29.0,561.0,563.84,424.95
2016,9,7,10,15,558.0,232.0,4.3,29.0,665.5,691.36,520.28
2016,9,7,10,30,795.0,139.0,4.3,29.0,770.0,819.89,611.92
2016,9,7,10,45,805.0,140.0,4.3,29.5,799.5,854.51,632.59
2016,9,7,11,0,815.0,141.0,4.3,30.0,829.0,886.54,651.89
2016,9,7,11,15,521.5,290.0,4.25,30.0,734.5,785.46,578.26
2016,9,7,11,30,228.0,439.0,4.2,30.0,640.0,637.28,468.09
2016,9,7,11,45,545.0,282.5,4.2,30.0,772.0,820.41,603.36
2016,9,7,12,0,862.0,126.0,4.2,30.0,904.0,960.16,698.53
2016,9,7,12,15,566.5,287.5,4.15,30.0,800.0,859.3,627.16
2016,9,7,12,30,271.0,449.0,4.1,30.0,696.0,714.98,521.1
2016,9,7,12,45,565.0,288.5,4.1,30.5,800.0,856.28,625.25
2016,9,7,13,0,859.0,128.0,4.1,31.0,904.0,959.44,694.47
2016,9,7,13,15,856.0,127.5,4.05,31.0,891.5,947.27,685.82
2016,9,7,13,30,853.0,127.0,4.0,31.0,879.0,931.66,675.84
2016,9,7,13,45,846.0,127.0,4.0,31.0,857.5,909.49,661.89
2016,9,7,14,0,839.0,127.0,4.0,31.0,836.0,884.2,645.95
2016,9,7,14,15,831.5,125.5,3.95,31.0,807.5,854.07,626.55
2016,9,7,14,30,824.0,124.0,3.9,31.0,779.0,829.75,611.08
2016,9,7,14,45,575.5,224.5,3.85,31.0,672.0,704.03,522.45
2016,9,7,15,0,327.0,325.0,3.8,31.0,565.0,568.99,423.42
2016,9,7,15,15,537.0,225.5,3.7,31.0,591.5,622.48,466.25
2016,9,7,15,30,747.0,126.0,3.6,31.0,618.0,646.64,486.29
2016,9,7,15,45,724.5,123.0,3.55,31.0,570.5,594.28,447.93
2016,9,7,16,0,702.0,120.0,3.5,31.0,523.0,540.29,407.95
2016,9,7,16,15,674.0,115.0,3.3,30.5,471.5,481.8,364.14
2016,9,7,16,30,646.0,110.0,3.1,30.0,420.0,424.61,320.07
2016,9,7,16,45,602.5,104.5,2.9,30.0,366.0,362.14,270.37
2016,9,7,17,0,559.0,99.0,2.7,30.0,312.0,303.43,222.62
2016,9,7,17,15,503.0,90.5,2.45,29.5,258.0,242.41,173.13
2016,9,7,17,30,447.0,82.0,2.2,29.0,204.0,184.36,125.86
2016,9,7,17,45,362.5,69.5,1.95,28.5,153.0,127.96,81.9
2016,9,7,18,0,278.0,57.0,1.7,28.0,102.0,81.91,48.34
2016,9,7,18,15,166.0,38.5,1.7,27.5,62.5,40.18,21.06
2016,9,7,18,30,54.0,20.0,1.7,27.0,23.0,15.71,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.5,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,8.5,2.8,22.5,9.0,7.26,0.0
2016,9,8,6,30,17.0,17.0,3.1,23.0,18.0,13.93,0.0
2016,9,8,6,45,116.0,40.0,3.4,23.5,57.5,38.79,21.5
2016,9,8,7,0,215.0,63.0,3.7,24.0,97.0,78.86,49.36
2016,9,8,7,15,299.5,78.0,3.75,24.5,147.0,125.09,83.89
2016,9,8,7,30,384.0,93.0,3.8,25.0,197.0,180.08,127.36
2016,9,8,7,45,466.0,98.5,3.85,25.5,253.5,235.93,172.79
2016,9,8,8,0,548.0,104.0,3.9,26.0,310.0,305.13,229.03
2016,9,8,8,15,589.0,111.0,3.9,26.0,364.5,363.78,277.6
2016,9,8,8,30,630.0,118.0,3.9,26.0,419.0,425.96,327.88
2016,9,8,8,45,677.0,117.0,3.9,26.5,474.0,486.74,375.29
2016,9,8,9,0,724.0,116.0,3.9,27.0,529.0,550.59,423.7
2016,9,8,9,15,745.0,119.5,3.9,27.5,577.0,605.27,463.88
2016,9,8,9,30,766.0,123.0,3.9,28.0,625.0,658.24,501.74
2016,9,8,9,45,790.5,122.0,3.9,28.5,670.0,709.99,537.83
2016,9,8,10,0,815.0,121.0,3.9,29.0,715.0,761.1,571.97
2016,9,8,10,15,826.0,123.0,3.9,29.0,751.5,803.46,599.76
2016,9,8,10,30,837.0,125.0,3.9,29.0,788.0,843.6,625.85
2016,9,8,10,45,849.0,124.5,3.95,29.5,818.0,870.23,641.6
2016,9,8,11,0,861.0,124.0,4.0,30.0,848.0,902.97,661.46
2016,9,8,11,15,866.0,125.0,4.0,30.0,869.0,927.95,677.11
2016,9,8,11,30,871.0,126.0,4.0,30.0,890.0,949.65,690.66
2016,9,8,11,45,871.0,128.5,4.0,30.5,902.5,964.67,698.5
2016,9,8,12,0,871.0,131.0,4.0,31.0,915.0,976.08,704.09
2016,9,8,12,15,872.0,131.0,4.0,31.0,919.0,982.46,707.96
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,985.21,709.63
2016,9,8,12,45,870.5,131.5,4.05,31.5,918.0,981.43,706.09
2016,9,8,13,0,868.0,132.0,4.1,32.0,913.0,974.06,700.39
2016,9,8,13,15,864.5,131.5,4.1,32.0,900.0,961.22,692.43
2016,9,8,13,30,861.0,131.0,4.1,32.0,887.0,944.91,682.34
2016,9,8,13,45,853.5,131.0,4.1,32.0,865.0,922.02,668.02
2016,9,8,14,0,846.0,131.0,4.1,32.0,843.0,896.01,651.7
2016,9,8,14,15,838.0,129.0,4.05,32.0,813.5,864.67,631.62
2016,9,8,14,30,830.0,127.0,4.0,32.0,784.0,839.39,615.61
2016,9,8,14,45,816.5,126.0,4.0,32.0,747.0,798.45,589.14
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,755.49,561.15
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,707.32,529.17
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,657.84,495.11
2016,9,8,15,45,748.5,116.5,3.85,31.0,575.5,602.79,455.17
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,548.62,414.91
2016,9,8,16,15,696.5,109.0,3.6,30.5,475.0,488.63,369.9
2016,9,8,16,30,668.0,104.0,3.4,30.0,423.0,429.97,324.59
2016,9,8,16,45,625.5,99.0,3.2,29.5,368.0,367.16,274.96
2016,9,8,17,0,583.0,94.0,3.0,29.0,313.0,307.95,226.92
2016,9,8,17,15,526.5,85.5,2.7,28.5,258.0,245.33,175.69
2016,9,8,17,30,470.0,77.0,2.4,28.0,203.0,188.84,129.17
2016,9,8,17,45,380.0,65.5,2.15,27.5,152.0,127.82,81.39
2016,9,8,18,0,290.0,54.0,1.9,27.0,101.0,80.96,47.22
2016,9,8,18,15,170.5,36.0,1.85,26.5,61.0,38.54,19.51
2016,9,8,18,30,51.0,18.0,1.8,26.0,21.0,14.2,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,6.4,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,12.43,0.0
2016,9,9,6,45,88.0,40.5,3.3,23.5,54.0,38.45,21.69
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,76.99,49.73
2016,9,9,7,15,248.5,84.0,3.7,24.5,141.0,119.89,81.85
2016,9,9,7,30,330.0,102.0,3.8,25.0,190.0,176.7,126.69
2016,9,9,7,45,413.0,109.0,3.95,25.5,245.5,231.41,170.83
2016,9,9,8,0,496.0,116.0,4.1,26.0,301.0,295.46,222.75
2016,9,9,8,15,539.0,124.0,4.1,26.0,355.0,352.57,269.88
2016,9,9,8,30,582.0,132.0,4.1,26.0,409.0,418.6,322.88
2016,9,9,8,45,631.5,131.5,4.1,26.5,463.5,479.14,369.98
2016,9,9,9,0,681.0,131.0,4.1,27.0,518.0,543.08,418.42
2016,9,9,9,15,703.0,135.5,4.1,27.5,565.5,597.51,458.4
2016,9,9,9,30,725.0,140.0,4.1,28.0,613.0,651.99,497.33
2016,9,9,9,45,753.5,137.0,4.1,28.5,658.0,700.7,531.46
2016,9,9,10,0,782.0,134.0,4.1,29.0,703.0,751.67,566.24
2016,9,9,10,15,794.0,136.5,4.1,29.0,739.0,794.19,594.31
2016,9,9,10,30,806.0,139.0,4.1,29.0,775.0,834.65,620.76
2016,9,9,10,45,822.5,136.0,4.1,29.5,806.0,871.17,643.08
2016,9,9,11,0,839.0,133.0,4.1,30.0,837.0,894.65,656.47
2016,9,9,11,15,844.5,134.5,4.05,30.0,858.5,920.01,672.25
