Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,30,850.0,136.0,4.0,30.0,880.0,942.2,685.9
2016,9,9,11,45,867.5,127.5,4.0,30.5,896.5,962.91,697.5
2016,9,9,12,0,885.0,119.0,4.0,31.0,913.0,980.36,706.99
2016,9,9,12,15,886.0,119.0,4.0,31.0,917.0,986.74,710.81
2016,9,9,12,30,887.0,119.0,4.0,31.0,921.0,989.45,712.46
2016,9,9,12,45,886.0,118.5,4.0,31.5,916.5,986.02,708.85
2016,9,9,13,0,885.0,118.0,4.0,32.0,912.0,978.92,703.05
2016,9,9,13,15,882.0,117.5,3.95,32.0,899.0,966.27,694.95
2016,9,9,13,30,879.0,117.0,3.9,32.0,886.0,950.05,684.68
2016,9,9,13,45,873.5,116.0,3.9,32.0,864.5,927.57,670.7
2016,9,9,14,0,868.0,115.0,3.9,32.0,843.0,901.81,654.63
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.5,870.67,636.05
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,836.65,615.44
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,795.4,588.76
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,758.83,565.13
2016,9,9,15,15,808.5,109.5,3.75,31.0,666.5,711.05,532.81
2016,9,9,15,30,794.0,107.0,3.7,31.0,624.0,661.84,497.93
2016,9,9,15,45,773.5,104.0,3.65,31.0,575.5,607.17,458.35
2016,9,9,16,0,753.0,101.0,3.6,31.0,527.0,552.23,417.59
2016,9,9,16,15,726.0,96.5,3.4,30.5,475.0,492.41,372.66
2016,9,9,16,30,699.0,92.0,3.2,30.0,423.0,433.53,327.09
2016,9,9,16,45,661.0,87.0,3.05,29.5,368.0,370.95,277.51
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,311.44,228.96
2016,9,9,17,15,568.0,74.5,2.7,28.5,258.0,247.9,176.68
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,190.27,128.84
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,131.59,82.34
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,83.2,46.68
2016,9,9,18,15,214.0,31.5,2.15,26.5,60.0,36.98,16.94
2016,9,9,18,30,83.0,16.0,2.2,26.0,20.0,13.66,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,19.0,13.47,0.0
2016,9,10,6,45,173.0,34.5,0.7,23.5,58.0,39.35,19.88
2016,9,10,7,0,291.0,52.0,0.7,24.0,97.0,82.21,48.65
2016,9,10,7,15,375.0,64.0,0.75,24.0,147.5,129.12,83.92
2016,9,10,7,30,459.0,76.0,0.8,24.0,198.0,189.54,132.17
2016,9,10,7,45,254.5,110.5,0.9,24.5,181.0,181.2,134.55
2016,9,10,8,0,50.0,145.0,1.0,25.0,164.0,144.83,110.88
2016,9,10,8,15,55.0,169.0,1.1,25.5,193.0,171.86,132.15
2016,9,10,8,30,60.0,193.0,1.2,26.0,222.0,199.59,153.36
2016,9,10,8,45,30.0,176.0,1.35,26.5,191.0,171.21,130.72
2016,9,10,9,0,0.0,159.0,1.5,27.0,160.0,134.25,101.12
2016,9,10,9,15,12.0,201.5,1.65,27.0,210.0,179.25,136.01
2016,9,10,9,30,24.0,244.0,1.8,27.0,260.0,225.9,171.51
2016,9,10,9,45,26.0,259.5,2.0,27.0,278.0,242.27,183.55
2016,9,10,10,0,28.0,275.0,2.2,27.0,296.0,270.21,204.33
2016,9,10,10,15,95.5,330.0,2.3,27.0,405.0,378.89,286.32
2016,9,10,10,30,163.0,385.0,2.4,27.0,514.0,507.2,379.62
2016,9,10,10,45,486.5,263.5,2.5,27.0,667.0,706.59,526.99
2016,9,10,11,0,810.0,142.0,2.6,27.0,820.0,891.18,654.45
2016,9,10,11,15,815.5,143.5,2.7,27.0,840.5,916.57,669.62
2016,9,10,11,30,821.0,145.0,2.8,27.0,861.0,938.81,684.18
2016,9,10,11,45,840.5,134.5,2.9,27.5,877.5,946.41,687.91
2016,9,10,12,0,860.0,124.0,3.0,28.0,894.0,963.6,698.11
2016,9,10,12,15,861.0,124.5,3.05,28.0,898.0,970.24,702.46
2016,9,10,12,30,862.0,125.0,3.1,28.0,902.0,973.3,704.72
2016,9,10,12,45,863.5,123.0,3.15,28.0,898.0,970.81,703.52
2016,9,10,13,0,865.0,121.0,3.2,28.0,894.0,964.7,700.14
2016,9,10,13,15,862.0,120.5,3.25,28.0,881.0,952.16,692.7
2016,9,10,13,30,859.0,120.0,3.3,28.0,868.0,936.14,683.1
2016,9,10,13,45,574.0,259.0,3.35,28.0,753.5,812.88,599.16
2016,9,10,14,0,289.0,398.0,3.4,28.0,639.0,659.23,487.42
2016,9,10,14,15,199.5,388.0,3.4,28.0,551.5,547.41,408.3
2016,9,10,14,30,110.0,378.0,3.4,28.0,464.0,441.24,330.8
2016,9,10,14,45,250.0,339.5,3.4,28.0,523.5,538.83,405.63
2016,9,10,15,0,390.0,301.0,3.4,28.0,583.0,597.35,450.44
2016,9,10,15,15,588.5,201.5,3.35,28.0,597.5,645.5,488.49
2016,9,10,15,30,787.0,102.0,3.3,28.0,612.0,653.03,497.02
2016,9,10,15,45,642.5,143.0,3.3,28.0,538.0,565.44,431.46
2016,9,10,16,0,498.0,184.0,3.3,28.0,464.0,480.02,367.11
2016,9,10,16,15,594.5,136.5,3.15,27.5,438.5,462.86,354.64
2016,9,10,16,30,691.0,89.0,3.0,27.0,413.0,427.45,326.51
2016,9,10,16,45,648.5,85.0,2.9,27.0,358.5,364.41,275.45
2016,9,10,17,0,606.0,81.0,2.8,27.0,304.0,304.96,226.15
2016,9,10,17,15,552.0,73.5,2.7,26.5,250.0,242.69,174.52
2016,9,10,17,30,498.0,66.0,2.6,26.0,196.0,186.23,127.25
2016,9,10,17,45,408.5,56.0,2.55,25.5,145.0,127.48,80.57
2016,9,10,18,0,319.0,46.0,2.5,25.0,94.0,77.79,43.73
2016,9,10,18,15,196.5,30.0,2.55,24.5,55.5,35.15,15.73
2016,9,10,18,30,74.0,14.0,2.6,24.0,17.0,11.95,0.0
2016,9,10,18,45,37.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,13.66,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,40.18,19.92
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,84.4,50.27
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.0,132.67,87.53
2016,9,11,7,30,478.0,74.0,2.5,21.0,200.0,194.29,137.93
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,250.8,185.55
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,312.99,236.96
2016,9,11,8,15,623.0,97.5,2.05,23.5,362.0,372.59,285.66
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,435.45,335.14
2016,9,11,8,45,688.0,110.0,1.8,25.0,467.5,493.68,378.76
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,553.0,421.27
2016,9,11,9,15,540.5,191.5,1.65,26.0,512.0,546.87,414.98
2016,9,11,9,30,367.0,267.0,1.6,26.0,505.0,515.68,389.91
2016,9,11,9,45,319.0,300.0,1.6,26.5,517.0,530.37,398.5
2016,9,11,10,0,271.0,333.0,1.6,27.0,529.0,540.14,402.89
2016,9,11,10,15,539.5,234.5,1.6,27.5,650.0,688.13,509.92
2016,9,11,10,30,808.0,136.0,1.6,28.0,771.0,838.82,610.89
2016,9,11,10,45,816.5,138.0,1.6,28.5,800.0,873.43,629.59
2016,9,11,11,0,825.0,140.0,1.6,29.0,829.0,905.3,647.53
2016,9,11,11,15,831.0,141.5,1.6,29.0,850.0,931.44,663.04
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,954.38,676.59
2016,9,11,11,45,865.0,127.5,1.65,29.5,889.5,965.5,682.12
2016,9,11,12,0,893.0,112.0,1.7,30.0,908.0,985.98,693.68
2016,9,11,12,15,894.0,112.5,1.7,30.0,912.5,992.75,697.46
2016,9,11,12,30,895.0,113.0,1.7,30.0,917.0,995.8,699.21
2016,9,11,12,45,895.5,111.5,1.75,30.0,912.5,992.63,697.95
2016,9,11,13,0,896.0,110.0,1.8,30.0,908.0,985.71,694.54
2016,9,11,13,15,548.5,273.0,1.8,30.0,759.5,821.58,587.97
2016,9,11,13,30,201.0,436.0,1.8,30.0,611.0,614.21,442.88
2016,9,11,13,45,542.0,271.0,1.85,30.0,725.0,792.48,573.41
2016,9,11,14,0,883.0,106.0,1.9,30.0,839.0,909.54,651.93
2016,9,11,14,15,875.5,104.5,1.9,30.0,810.0,877.76,631.21
2016,9,11,14,30,868.0,103.0,1.9,30.0,781.0,843.06,610.0
2016,9,11,14,45,849.0,106.0,1.95,30.0,742.5,800.91,584.16
2016,9,11,15,0,830.0,109.0,2.0,30.0,704.0,763.61,561.27
2016,9,11,15,15,816.0,106.0,2.0,30.0,661.5,715.2,529.9
2016,9,11,15,30,802.0,103.0,2.0,30.0,619.0,665.31,495.67
2016,9,11,15,45,783.5,99.5,2.05,30.0,571.0,610.85,457.57
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,555.93,417.95
2016,9,11,16,15,739.0,91.5,2.0,29.5,470.5,495.87,373.56
2016,9,11,16,30,713.0,87.0,1.9,29.0,418.0,436.59,328.28
2016,9,11,16,45,678.0,81.5,1.85,29.0,363.5,373.87,278.52
2016,9,11,17,0,643.0,76.0,1.8,29.0,309.0,313.9,229.47
2016,9,11,17,15,589.0,69.0,1.65,28.0,254.0,249.88,177.36
2016,9,11,17,30,535.0,62.0,1.5,27.0,199.0,191.63,129.22
2016,9,11,17,45,454.0,52.0,1.35,26.5,147.5,132.03,81.68
2016,9,11,18,0,373.0,42.0,1.2,26.0,96.0,82.34,44.78
2016,9,11,18,15,235.5,27.5,1.2,25.5,56.0,36.24,14.98
2016,9,11,18,30,98.0,13.0,1.2,25.0,16.0,11.1,0.0
2016,9,11,18,45,49.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,101.0,15.0,0.6,21.0,19.0,12.8,0.0
2016,9,12,6,45,226.5,31.0,0.6,21.5,59.5,41.32,19.34
2016,9,12,7,0,352.0,47.0,0.6,22.0,100.0,89.92,52.49
2016,9,12,7,15,435.0,57.5,0.7,22.5,151.5,140.23,91.02
2016,9,12,7,30,518.0,68.0,0.8,23.0,203.0,200.69,139.93
2016,9,12,7,45,569.5,75.5,0.95,24.0,257.5,258.31,187.99
2016,9,12,8,0,621.0,83.0,1.1,25.0,312.0,321.36,239.58
2016,9,12,8,15,658.0,89.0,1.25,25.5,366.5,381.76,288.6
2016,9,12,8,30,695.0,95.0,1.4,26.0,421.0,445.13,338.42
2016,9,12,8,45,719.5,100.5,1.55,26.5,472.5,503.79,383.32
2016,9,12,9,0,744.0,106.0,1.7,27.0,524.0,562.57,426.95
2016,9,12,9,15,764.0,109.5,1.7,27.5,571.5,617.36,465.7
2016,9,12,9,30,784.0,113.0,1.7,28.0,619.0,671.82,502.96
2016,9,12,9,45,454.5,227.5,1.7,28.5,526.0,574.48,428.75
2016,9,12,10,0,125.0,342.0,1.7,29.0,433.0,424.29,315.05
2016,9,12,10,15,479.0,232.5,1.7,29.0,604.5,639.22,474.53
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,849.38,616.93
2016,9,12,10,45,841.5,124.5,1.75,29.5,804.5,874.45,629.33
2016,9,12,11,0,850.0,126.0,1.8,30.0,833.0,905.66,647.51
2016,9,12,11,15,855.0,127.0,1.85,30.0,853.5,930.19,662.62
2016,9,12,11,30,860.0,128.0,1.9,30.0,874.0,951.47,675.79
2016,9,12,11,45,710.0,233.0,1.95,30.0,854.5,945.7,672.04
2016,9,12,12,0,560.0,338.0,2.0,30.0,835.0,906.22,642.97
2016,9,12,12,15,714.0,233.5,2.0,30.0,871.0,962.57,683.2
2016,9,12,12,30,868.0,129.0,2.0,30.0,907.0,987.46,698.17
2016,9,12,12,45,865.5,129.5,2.05,30.5,901.5,983.33,694.58
2016,9,12,13,0,863.0,130.0,2.1,31.0,896.0,975.61,689.17
2016,9,12,13,15,622.5,257.0,2.1,31.0,805.0,883.0,629.38
2016,9,12,13,30,382.0,384.0,2.1,31.0,714.0,750.57,538.02
2016,9,12,13,45,610.5,256.5,2.15,31.0,769.0,847.41,609.37
2016,9,12,14,0,839.0,129.0,2.2,31.0,824.0,894.42,642.07
2016,9,12,14,15,830.5,127.5,2.2,30.5,794.5,872.63,629.67
2016,9,12,14,30,822.0,126.0,2.2,30.0,765.0,837.6,609.19
2016,9,12,14,45,809.0,124.0,2.2,30.0,728.0,795.88,582.96
2016,9,12,15,0,796.0,122.0,2.2,30.0,691.0,752.16,555.15
2016,9,12,15,15,780.5,119.0,2.2,30.0,648.0,703.87,523.11
2016,9,12,15,30,765.0,116.0,2.2,30.0,605.0,654.32,488.9
2016,9,12,15,45,741.5,113.0,2.2,30.0,556.5,598.72,449.52
2016,9,12,16,0,718.0,110.0,2.2,30.0,508.0,544.16,409.8
2016,9,12,16,15,689.0,105.0,2.1,29.5,456.0,483.95,365.29
2016,9,12,16,30,660.0,100.0,2.0,29.0,404.0,425.18,320.45
2016,9,12,16,45,618.0,94.5,1.9,29.0,349.5,362.26,270.63
2016,9,12,17,0,576.0,89.0,1.8,29.0,295.0,302.96,222.42
2016,9,12,17,15,519.0,80.0,1.65,28.5,241.0,239.9,171.16
2016,9,12,17,30,462.0,71.0,1.5,28.0,187.0,183.09,124.54
2016,9,12,17,45,371.0,59.0,1.35,27.5,137.0,121.86,76.65
2016,9,12,18,0,280.0,47.0,1.2,27.0,87.0,74.98,42.4
2016,9,12,18,15,164.0,29.0,1.2,26.5,50.0,33.03,13.54
2016,9,12,18,30,48.0,11.0,1.2,26.0,13.0,9.39,0.0
2016,9,12,18,45,24.0,5.5,1.25,25.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.7,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.8,22.0,7.0,5.97,0.0
2016,9,13,6,45,0.0,25.0,0.9,22.5,25.0,20.64,9.98
2016,9,13,7,0,0.0,43.0,1.0,23.0,43.0,35.61,23.31
2016,9,13,7,15,1.5,65.5,1.2,23.5,66.0,54.85,39.45
2016,9,13,7,30,3.0,88.0,1.4,24.0,89.0,74.49,55.69
2016,9,13,7,45,11.0,110.0,1.6,25.0,114.5,96.08,72.87
2016,9,13,8,0,19.0,132.0,1.8,26.0,140.0,118.76,90.63
2016,9,13,8,15,24.5,155.0,1.75,26.0,166.0,142.29,109.16
2016,9,13,8,30,30.0,178.0,1.7,26.0,192.0,172.57,132.73
2016,9,13,8,45,74.5,214.0,1.7,26.5,254.0,232.16,178.61
2016,9,13,9,0,119.0,250.0,1.7,27.0,316.0,306.12,234.35
2016,9,13,9,15,121.5,274.0,1.6,27.5,347.0,337.62,256.53
2016,9,13,9,30,124.0,298.0,1.5,28.0,378.0,369.22,278.42
2016,9,13,9,45,81.0,297.0,1.45,28.5,351.0,330.78,248.25
2016,9,13,10,0,38.0,296.0,1.4,29.0,324.0,299.74,223.58
2016,9,13,10,15,46.5,321.0,1.3,29.0,357.0,332.58,247.25
2016,9,13,10,30,55.0,346.0,1.2,29.0,390.0,366.1,270.75
2016,9,13,10,45,63.5,367.0,1.15,29.5,419.0,396.21,291.07
2016,9,13,11,0,72.0,388.0,1.1,30.0,448.0,426.73,311.36
2016,9,13,11,15,81.5,404.5,1.1,30.0,474.0,453.93,329.99
2016,9,13,11,30,91.0,421.0,1.1,30.0,500.0,481.27,348.59
2016,9,13,11,45,79.0,419.0,1.1,30.5,488.0,469.25,338.89
2016,9,13,12,0,67.0,417.0,1.1,31.0,476.0,456.57,329.07
2016,9,13,12,15,140.5,434.0,1.15,31.0,559.0,564.12,404.49
2016,9,13,12,30,214.0,451.0,1.2,31.0,642.0,653.46,465.07
2016,9,13,12,45,305.0,419.0,1.25,31.0,690.0,726.99,515.14
2016,9,13,13,0,396.0,387.0,1.3,31.0,738.0,780.46,551.97
2016,9,13,13,15,260.5,408.5,1.4,31.0,638.0,667.05,475.56
2016,9,13,13,30,125.0,430.0,1.5,31.0,538.0,538.99,387.92
2016,9,13,13,45,201.0,412.5,1.6,31.0,581.0,588.38,425.47
2016,9,13,14,0,277.0,395.0,1.7,31.0,624.0,649.47,469.01
2016,9,13,14,15,259.5,383.0,1.75,31.0,591.0,613.13,444.51
2016,9,13,14,30,242.0,371.0,1.8,31.0,558.0,562.26,410.72
2016,9,13,14,45,405.0,300.0,1.9,31.0,595.0,641.2,469.81
2016,9,13,15,0,568.0,229.0,2.0,31.0,632.0,681.02,500.78
2016,9,13,15,15,658.0,173.5,2.05,30.5,612.5,672.96,498.37
2016,9,13,15,30,748.0,118.0,2.1,30.0,593.0,645.7,482.66
2016,9,13,15,45,725.5,114.0,2.2,30.0,545.0,591.73,444.71
2016,9,13,16,0,703.0,110.0,2.3,30.0,497.0,536.26,404.69
2016,9,13,16,15,351.5,63.0,2.25,29.5,256.5,261.07,200.26
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,13.2,5.0
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,11.12,3.39
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,9.05,1.73
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,7.4,0.39
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,5.75,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.1,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.46,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.23,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,57.0,13.0,1.0,23.0,15.0,11.14,0.0
2016,9,14,6,45,175.0,30.5,1.2,23.5,53.0,39.69,18.65
2016,9,14,7,0,293.0,48.0,1.4,24.0,91.0,84.21,49.81
2016,9,14,7,15,375.5,60.5,1.45,24.5,141.0,132.44,86.85
2016,9,14,7,30,458.0,73.0,1.5,25.0,191.0,194.11,136.53
2016,9,14,7,45,518.0,80.5,1.55,25.5,244.5,251.22,183.9
2016,9,14,8,0,578.0,88.0,1.6,26.0,298.0,314.82,235.87
2016,9,14,8,15,616.5,94.5,1.7,26.5,351.5,374.18,283.86
2016,9,14,8,30,655.0,101.0,1.8,27.0,405.0,436.73,332.85
2016,9,14,8,45,680.0,106.5,1.95,27.5,455.5,493.7,376.45
2016,9,14,9,0,705.0,112.0,2.1,28.0,506.0,551.65,419.47
2016,9,14,9,15,725.5,116.0,2.2,28.0,553.0,605.76,459.26
2016,9,14,9,30,746.0,120.0,2.3,28.0,600.0,657.9,496.82
2016,9,14,9,45,410.0,222.5,2.45,28.5,489.0,540.78,407.96
2016,9,14,10,0,74.0,325.0,2.6,29.0,378.0,356.83,267.31
2016,9,14,10,15,170.5,346.5,2.65,29.0,477.0,473.95,354.93
2016,9,14,10,30,267.0,368.0,2.7,29.0,576.0,599.04,444.37
2016,9,14,10,45,283.0,379.5,2.8,29.5,607.0,634.27,467.29
2016,9,14,11,0,299.0,391.0,2.9,30.0,638.0,669.24,490.32
2016,9,14,11,15,225.0,412.5,2.95,30.0,601.0,613.3,449.64
2016,9,14,11,30,151.0,434.0,3.0,30.0,564.0,569.57,417.21
2016,9,14,11,45,163.5,441.0,3.1,30.5,584.0,591.48,432.14
2016,9,14,12,0,176.0,448.0,3.2,31.0,604.0,612.85,446.29
2016,9,14,12,15,202.0,447.5,3.25,31.0,627.0,639.11,465.0
2016,9,14,12,30,228.0,447.0,3.3,31.0,650.0,664.48,483.04
2016,9,14,12,45,527.0,295.0,3.35,31.0,760.5,838.91,609.33
2016,9,14,13,0,826.0,143.0,3.4,31.0,871.0,969.72,697.92
2016,9,14,13,15,822.5,142.5,3.4,31.0,858.0,956.36,688.6
2016,9,14,13,30,819.0,142.0,3.4,31.0,845.0,939.59,678.3
2016,9,14,13,45,592.0,256.0,3.4,31.0,757.5,833.02,606.52
2016,9,14,14,0,365.0,370.0,3.4,31.0,670.0,705.22,515.48
2016,9,14,14,15,577.5,252.5,3.4,31.0,706.5,778.86,572.51
2016,9,14,14,30,790.0,135.0,3.4,31.0,743.0,822.64,605.38
2016,9,14,14,45,777.0,132.5,3.45,31.0,706.5,781.25,578.36
2016,9,14,15,0,764.0,130.0,3.5,31.0,670.0,737.97,550.33
2016,9,14,15,15,748.0,126.5,3.45,30.5,627.5,689.87,518.18
2016,9,14,15,30,732.0,123.0,3.4,30.0,585.0,642.63,485.62
2016,9,14,15,45,714.5,117.0,3.35,30.0,538.0,588.77,446.62
2016,9,14,16,0,697.0,111.0,3.3,30.0,491.0,534.61,406.45
2016,9,14,16,15,668.0,106.0,3.15,29.5,440.0,475.33,361.91
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,417.54,317.17
2016,9,14,16,45,606.5,92.0,2.9,29.0,336.5,356.21,267.98
2016,9,14,17,0,574.0,83.0,2.8,29.0,284.0,297.56,219.62
2016,9,14,17,15,516.0,74.5,2.45,28.5,230.5,234.74,167.92
2016,9,14,17,30,458.0,66.0,2.1,28.0,177.0,178.32,121.17
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,121.12,75.84
2016,9,14,18,0,292.0,42.0,1.5,27.0,80.0,72.48,39.67
2016,9,14,18,15,167.5,25.5,1.45,26.5,44.5,30.28,9.5
2016,9,14,18,30,43.0,9.0,1.4,26.0,9.0,7.68,0.0
2016,9,14,18,45,21.5,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,8.65,0.0
2016,9,15,6,45,97.0,33.0,1.25,22.5,45.5,36.24,18.23
2016,9,15,7,0,166.0,56.0,1.5,23.0,80.0,73.59,46.79
2016,9,15,7,15,233.5,77.0,1.4,23.5,127.5,117.88,81.22
2016,9,15,7,30,301.0,98.0,1.3,24.0,175.0,170.73,123.61
2016,9,15,7,45,353.0,114.5,1.2,25.0,226.5,228.09,169.87
2016,9,15,8,0,405.0,131.0,1.1,26.0,278.0,287.17,216.54
2016,9,15,8,15,445.5,143.5,1.1,26.5,329.5,343.12,260.41
2016,9,15,8,30,486.0,156.0,1.1,27.0,381.0,402.92,305.89
2016,9,15,8,45,519.5,164.5,1.1,27.5,431.0,458.56,346.99
2016,9,15,9,0,553.0,173.0,1.1,28.0,481.0,516.47,388.45
2016,9,15,9,15,577.0,180.5,1.2,28.5,527.0,569.14,425.57
2016,9,15,9,30,601.0,188.0,1.3,29.0,573.0,628.12,466.01
2016,9,15,9,45,446.0,256.0,1.45,29.5,552.5,601.42,444.31
2016,9,15,10,0,291.0,324.0,1.6,30.0,532.0,553.65,407.86
2016,9,15,10,15,476.0,268.0,1.7,30.0,628.0,677.48,497.11
2016,9,15,10,30,661.0,212.0,1.8,30.0,724.0,805.03,585.03
2016,9,15,10,45,668.0,217.0,1.95,30.5,751.0,837.7,604.85
2016,9,15,11,0,675.0,222.0,2.1,31.0,778.0,868.02,623.84
2016,9,15,11,15,419.0,327.5,2.15,31.0,675.5,743.38,535.84
2016,9,15,11,30,163.0,433.0,2.2,31.0,573.0,581.26,420.53
2016,9,15,11,45,422.5,336.0,2.3,31.0,706.0,771.38,556.98
2016,9,15,12,0,682.0,239.0,2.4,31.0,839.0,938.99,671.09
2016,9,15,12,15,683.0,239.5,2.45,31.0,842.5,944.69,673.5
2016,9,15,12,30,684.0,240.0,2.5,31.0,846.0,947.21,675.47
2016,9,15,12,45,677.5,242.0,2.55,31.5,840.0,940.63,670.25
2016,9,15,13,0,671.0,244.0,2.6,32.0,834.0,930.93,663.19
2016,9,15,13,15,474.5,329.5,2.6,32.0,743.5,812.82,582.21
2016,9,15,13,30,278.0,415.0,2.6,32.0,653.0,687.75,495.11
2016,9,15,13,45,450.5,332.5,2.6,32.0,706.5,773.66,558.42
2016,9,15,14,0,623.0,250.0,2.6,32.0,760.0,841.17,607.06
2016,9,15,14,15,612.0,246.0,2.6,32.0,731.0,808.63,585.49
2016,9,15,14,30,601.0,242.0,2.6,32.0,702.0,774.15,563.23
2016,9,15,14,45,618.5,218.5,2.65,32.0,672.0,743.26,544.18
2016,9,15,15,0,636.0,195.0,2.7,32.0,642.0,708.52,522.1
2016,9,15,15,15,466.0,234.0,2.7,31.5,550.0,587.65,437.24
2016,9,15,15,30,296.0,273.0,2.7,31.0,458.0,473.95,355.35
2016,9,15,15,45,425.5,219.0,2.75,31.0,462.0,498.88,376.01
2016,9,15,16,0,555.0,165.0,2.8,31.0,466.0,499.31,377.32
2016,9,15,16,15,522.5,155.5,2.65,30.5,415.5,441.07,333.91
2016,9,15,16,30,490.0,146.0,2.5,30.0,365.0,385.13,291.36
2016,9,15,16,45,455.0,132.0,2.45,30.0,314.0,326.58,245.41
2016,9,15,17,0,420.0,118.0,2.4,30.0,263.0,271.35,200.98
2016,9,15,17,15,363.0,103.0,2.1,29.0,212.0,212.24,153.86
2016,9,15,17,30,306.0,88.0,1.8,28.0,161.0,159.76,111.69
2016,9,15,17,45,237.0,67.5,1.55,27.5,114.5,104.31,68.07
2016,9,15,18,0,168.0,47.0,1.3,27.0,68.0,61.65,35.99
2016,9,15,18,15,84.0,23.5,1.25,26.5,34.0,24.19,6.02
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,10.66,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,40.66,18.58
2016,9,16,7,0,293.0,47.0,1.1,24.0,89.0,85.98,51.05
2016,9,16,7,15,376.0,59.5,0.9,24.5,138.5,134.83,88.77
2016,9,16,7,30,459.0,72.0,0.7,25.0,188.0,197.21,138.77
2016,9,16,7,45,517.0,80.5,0.5,26.0,242.0,255.06,185.51
2016,9,16,8,0,575.0,89.0,0.3,27.0,296.0,319.2,235.48
2016,9,16,8,15,614.0,95.5,0.4,27.5,349.5,378.87,282.34
2016,9,16,8,30,653.0,102.0,0.5,28.0,403.0,441.78,330.15
2016,9,16,8,45,679.5,107.5,0.6,28.5,453.5,499.61,372.88
2016,9,16,9,0,706.0,113.0,0.7,29.0,504.0,558.56,415.07
2016,9,16,9,15,727.0,117.0,0.7,29.0,551.0,613.13,452.93
2016,9,16,9,30,748.0,121.0,0.7,29.0,598.0,665.56,488.33
2016,9,16,9,45,470.5,230.0,0.7,29.5,537.0,596.95,435.89
2016,9,16,10,0,193.0,339.0,0.7,30.0,476.0,479.4,349.4
2016,9,16,10,15,154.5,356.0,0.7,30.5,469.5,472.66,343.61
2016,9,16,10,30,116.0,373.0,0.7,31.0,463.0,462.74,334.6
2016,9,16,10,45,91.0,376.5,0.7,31.5,448.5,432.56,312.3
2016,9,16,11,0,66.0,380.0,0.7,32.0,434.0,415.77,299.24
2016,9,16,11,15,69.0,392.5,0.7,32.0,450.5,432.82,310.81
2016,9,16,11,30,72.0,405.0,0.7,32.0,467.0,449.77,322.03
2016,9,16,11,45,467.5,264.5,0.75,32.0,674.0,745.87,528.65
2016,9,16,12,0,863.0,124.0,0.8,32.0,881.0,980.23,673.75
2016,9,16,12,15,863.5,124.0,0.85,32.0,884.5,985.43,674.41
2016,9,16,12,30,864.0,124.0,0.9,32.0,888.0,987.02,676.21
2016,9,16,12,45,605.0,267.5,1.0,32.5,800.5,895.75,619.79
2016,9,16,13,0,346.0,411.0,1.1,33.0,713.0,760.72,529.92
2016,9,16,13,15,600.5,266.5,1.15,33.0,781.5,877.67,612.6
2016,9,16,13,30,855.0,122.0,1.2,33.0,850.0,944.78,655.67
2016,9,16,13,45,850.5,120.5,1.25,33.0,828.5,922.45,642.55
2016,9,16,14,0,846.0,119.0,1.3,33.0,807.0,896.9,628.44
2016,9,16,14,15,838.0,117.0,1.4,33.0,777.5,864.68,610.69
2016,9,16,14,30,830.0,115.0,1.5,33.0,748.0,829.71,590.94
2016,9,16,14,45,812.0,116.0,1.6,33.0,710.0,794.98,571.0
2016,9,16,15,0,794.0,117.0,1.7,33.0,672.0,750.07,543.99
2016,9,16,15,15,778.5,114.0,1.75,33.0,629.0,701.5,513.18
2016,9,16,15,30,763.0,111.0,1.8,33.0,586.0,651.71,479.86
2016,9,16,15,45,742.0,107.0,1.85,33.0,538.0,596.47,441.78
2016,9,16,16,0,721.0,103.0,1.9,33.0,490.0,542.02,403.07
2016,9,16,16,15,692.0,98.0,1.85,32.5,438.0,481.41,359.08
2016,9,16,16,30,663.0,93.0,1.8,32.0,386.0,422.28,314.67
2016,9,16,16,45,622.0,87.0,1.75,31.5,332.0,358.93,265.68
2016,9,16,17,0,581.0,81.0,1.7,31.0,278.0,299.15,217.91
2016,9,16,17,15,521.5,72.5,1.55,30.0,224.5,235.35,166.63
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,178.13,120.01
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,119.35,73.86
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,69.86,37.25
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,24.1,3.05
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.0,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,82.0,12.0,1.4,23.0,14.0,11.12,0.0
2016,9,17,6,45,210.0,27.5,1.7,23.5,52.0,42.31,18.2
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,91.84,53.78
2016,9,17,7,15,422.5,53.5,1.85,24.5,140.5,142.92,93.71
2016,9,17,7,30,507.0,64.0,1.7,25.0,191.0,204.35,143.81
2016,9,17,7,45,559.5,72.0,1.55,26.0,245.0,262.89,192.5
2016,9,17,8,0,612.0,80.0,1.4,27.0,299.0,326.99,244.31
2016,9,17,8,15,649.5,85.5,1.15,27.5,352.5,387.09,291.65
2016,9,17,8,30,687.0,91.0,0.9,28.0,406.0,450.18,338.85
2016,9,17,8,45,710.0,97.0,0.65,29.0,456.5,508.34,379.07
2016,9,17,9,0,733.0,103.0,0.4,30.0,507.0,566.25,416.31
2016,9,17,9,15,753.0,106.5,0.45,30.0,554.0,620.62,454.0
2016,9,17,9,30,773.0,110.0,0.5,30.0,601.0,674.65,490.51
2016,9,17,9,45,527.5,217.0,0.55,30.5,562.5,629.05,454.91
2016,9,17,10,0,282.0,324.0,0.6,31.0,524.0,549.89,396.62
2016,9,17,10,15,214.5,350.0,0.7,31.0,506.5,517.51,374.43
2016,9,17,10,30,147.0,376.0,0.8,31.0,489.0,493.55,356.79
2016,9,17,10,45,486.0,254.5,0.9,31.5,648.5,711.54,510.55
2016,9,17,11,0,825.0,133.0,1.0,32.0,808.0,913.48,639.23
2016,9,17,11,15,830.5,134.0,1.05,32.0,828.5,938.28,652.0
2016,9,17,11,30,836.0,135.0,1.1,32.0,849.0,947.41,657.51
2016,9,17,11,45,837.0,137.0,1.15,32.5,860.0,961.78,665.17
2016,9,17,12,0,838.0,139.0,1.2,33.0,871.0,972.69,670.74
2016,9,17,12,15,838.5,139.5,1.2,33.0,874.5,978.16,673.74
2016,9,17,12,30,839.0,140.0,1.2,33.0,878.0,980.11,674.82
2016,9,17,12,45,639.5,251.0,1.3,33.0,811.5,915.81,636.35
2016,9,17,13,0,440.0,362.0,1.4,33.0,745.0,820.08,573.21
2016,9,17,13,15,355.5,387.0,1.45,33.0,693.5,742.34,523.49
2016,9,17,13,30,271.0,412.0,1.5,33.0,642.0,680.84,482.63
2016,9,17,13,45,180.5,399.5,1.55,33.5,551.5,560.72,401.31
2016,9,17,14,0,90.0,387.0,1.6,34.0,461.0,444.68,320.43
2016,9,17,14,15,207.0,365.5,1.6,33.5,525.5,538.77,390.15
2016,9,17,14,30,324.0,344.0,1.6,33.0,590.0,623.84,450.94
2016,9,17,14,45,535.5,241.5,1.65,33.0,623.5,695.51,504.03
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,740.49,538.49
2016,9,17,15,15,545.0,198.5,1.7,33.0,563.5,612.71,449.08
2016,9,17,15,30,343.0,258.0,1.7,33.0,470.0,493.23,364.1
2016,9,17,15,45,504.5,189.5,1.75,33.0,473.0,522.9,388.26
2016,9,17,16,0,666.0,121.0,1.8,33.0,476.0,528.96,393.6
2016,9,17,16,15,634.5,115.0,1.75,32.5,424.5,468.59,349.51
2016,9,17,16,30,603.0,109.0,1.7,32.0,373.0,410.08,305.76
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.5,346.56,256.44
2016,9,17,17,0,517.0,92.0,1.6,32.0,266.0,286.99,208.89
2016,9,17,17,15,455.5,81.5,1.45,31.0,213.5,220.84,156.46
2016,9,17,17,30,394.0,71.0,1.3,30.0,161.0,165.93,112.28
2016,9,17,17,45,305.0,56.0,1.2,29.5,113.5,109.43,68.5
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,64.15,35.26
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,23.32,0.57
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,9.85,0.0
2016,9,18,6,45,136.0,30.5,1.8,24.5,47.0,40.14,18.42
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,83.72,51.19
2016,9,18,7,15,323.5,64.0,2.0,25.0,131.5,131.45,88.31
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,189.7,135.58
2016,9,18,7,45,468.5,88.0,2.0,25.5,233.0,246.38,182.63
2016,9,18,8,0,529.0,98.0,2.0,26.0,286.0,314.29,237.82
2016,9,18,8,15,570.0,105.5,2.0,26.5,339.0,373.58,285.38
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,436.39,334.17
2016,9,18,8,45,641.0,119.0,2.0,27.5,442.5,494.71,378.1
2016,9,18,9,0,671.0,125.0,2.0,28.0,493.0,554.58,421.71
2016,9,18,9,15,693.0,129.5,1.9,28.5,539.5,608.83,459.44
2016,9,18,9,30,715.0,134.0,1.8,29.0,586.0,663.12,495.85
2016,9,18,9,45,730.0,138.5,1.75,29.5,627.5,711.85,527.51
2016,9,18,10,0,745.0,143.0,1.7,30.0,669.0,759.39,557.26
2016,9,18,10,15,757.0,145.5,1.6,30.0,704.0,796.63,579.43
2016,9,18,10,30,769.0,148.0,1.5,30.0,739.0,835.75,602.5
2016,9,18,10,45,777.5,150.0,1.4,30.5,766.5,869.02,620.13
2016,9,18,11,0,786.0,152.0,1.3,31.0,794.0,899.65,635.75
2016,9,18,11,15,792.0,153.5,1.15,31.0,814.0,924.61,648.08
2016,9,18,11,30,798.0,155.0,1.0,31.0,834.0,946.49,658.22
2016,9,18,11,45,831.5,137.0,0.85,31.5,853.0,958.62,660.86
2016,9,18,12,0,865.0,119.0,0.7,32.0,872.0,981.45,669.75
2016,9,18,12,15,673.0,237.5,0.6,32.0,825.0,939.04,641.92
2016,9,18,12,30,481.0,356.0,0.5,32.0,778.0,862.15,588.82
2016,9,18,12,45,673.0,237.0,0.4,32.5,823.5,937.0,637.11
2016,9,18,13,0,865.0,118.0,0.3,33.0,869.0,976.88,656.31
2016,9,18,13,15,703.5,218.0,0.35,33.0,822.0,933.56,631.74
2016,9,18,13,30,542.0,318.0,0.4,33.0,775.0,861.46,586.77
2016,9,18,13,45,519.5,312.0,0.45,33.0,740.5,822.26,565.04
2016,9,18,14,0,497.0,306.0,0.5,33.0,706.0,781.71,541.6
2016,9,18,14,15,483.0,296.5,0.55,33.0,673.5,744.25,519.88
2016,9,18,14,30,469.0,287.0,0.6,33.0,641.0,705.62,496.95
2016,9,18,14,45,520.0,252.5,0.7,33.0,627.0,694.79,493.53
2016,9,18,15,0,571.0,218.0,0.8,33.0,613.0,678.03,485.61
2016,9,18,15,15,670.0,161.5,0.85,32.5,595.5,675.17,487.67
2016,9,18,15,30,769.0,105.0,0.9,32.0,578.0,651.42,475.33
2016,9,18,15,45,748.0,101.5,0.95,32.0,530.0,596.29,438.05
2016,9,18,16,0,727.0,98.0,1.0,32.0,482.0,541.06,399.69
2016,9,18,16,15,698.0,93.0,1.0,31.5,430.0,480.83,356.8
2016,9,18,16,30,669.0,88.0,1.0,31.0,378.0,421.31,312.79
2016,9,18,16,45,629.0,82.0,1.0,31.0,324.5,357.98,263.81
2016,9,18,17,0,589.0,76.0,1.0,31.0,271.0,298.12,215.93
2016,9,18,17,15,527.5,67.5,0.95,30.5,217.5,233.2,163.85
2016,9,18,17,30,466.0,59.0,0.9,30.0,164.0,175.14,116.65
2016,9,18,17,45,371.5,47.5,0.85,29.5,115.5,115.77,70.56
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,68.21,35.67
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,22.62,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,10.21,0.0
2016,9,19,6,45,184.0,27.0,2.2,24.5,49.5,41.54,17.36
2016,9,19,7,0,321.0,43.0,2.5,25.0,87.0,92.23,54.46
2016,9,19,7,15,410.5,53.5,2.55,25.5,137.5,143.87,94.86
2016,9,19,7,30,500.0,64.0,2.6,26.0,188.0,206.48,145.93
2016,9,19,7,45,564.0,70.0,2.65,27.0,243.0,266.79,196.11
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,333.97,250.82
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,394.84,299.93
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,458.71,349.56
2016,9,19,8,45,732.0,90.0,2.45,29.5,458.0,518.07,394.24
2016,9,19,9,0,760.0,94.0,2.4,30.0,510.0,578.81,438.3
2016,9,19,9,15,779.5,97.5,2.25,30.5,557.5,634.11,476.5
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,688.97,512.9
2016,9,19,9,45,814.0,103.0,2.0,31.5,647.0,738.07,543.47
2016,9,19,10,0,829.0,105.0,1.9,32.0,689.0,785.68,571.67
2016,9,19,10,15,839.5,107.0,1.85,32.0,724.0,819.92,592.11
2016,9,19,10,30,850.0,109.0,1.8,32.0,759.0,858.97,615.54
2016,9,19,10,45,859.0,110.0,1.8,32.5,787.5,893.12,634.75
2016,9,19,11,0,868.0,111.0,1.8,33.0,816.0,924.43,652.02
2016,9,19,11,15,873.0,112.0,1.9,33.0,836.5,948.96,667.44
