Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,30,878.0,113.0,2.0,33.0,857.0,970.15,680.92
2016,9,19,11,45,883.5,111.5,2.1,33.5,869.5,985.81,689.67
2016,9,19,12,0,889.0,110.0,2.2,34.0,882.0,997.93,696.36
2016,9,19,12,15,889.5,110.0,2.25,34.0,885.0,1003.02,699.74
2016,9,19,12,30,890.0,110.0,2.3,34.0,888.0,1004.37,701.02
2016,9,19,12,45,889.5,109.5,2.4,34.5,882.5,1000.49,698.29
2016,9,19,13,0,889.0,109.0,2.5,35.0,877.0,992.88,693.39
2016,9,19,13,15,885.5,108.5,2.55,35.0,863.0,978.68,685.47
2016,9,19,13,30,882.0,108.0,2.6,35.0,849.0,960.92,675.45
2016,9,19,13,45,876.5,106.5,2.7,35.0,826.5,936.8,661.87
2016,9,19,14,0,871.0,105.0,2.8,35.0,804.0,909.4,646.18
2016,9,19,14,15,862.5,103.5,2.85,35.0,773.5,876.24,626.32
2016,9,19,14,30,854.0,102.0,2.9,35.0,743.0,840.3,604.53
2016,9,19,14,45,843.0,100.0,2.95,35.0,706.0,799.22,579.16
2016,9,19,15,0,832.0,98.0,3.0,35.0,669.0,755.96,552.06
2016,9,19,15,15,816.5,95.5,3.0,34.5,625.5,712.65,525.43
2016,9,19,15,30,801.0,93.0,3.0,34.0,582.0,661.59,491.63
2016,9,19,15,45,779.5,90.0,3.0,34.0,533.0,605.18,451.73
2016,9,19,16,0,758.0,87.0,3.0,34.0,484.0,548.65,410.66
2016,9,19,16,15,729.5,83.0,2.85,33.5,431.5,487.57,365.49
2016,9,19,16,30,701.0,79.0,2.7,33.0,379.0,427.8,319.83
2016,9,19,16,45,660.5,73.5,2.55,32.5,324.5,363.07,269.07
2016,9,19,17,0,620.0,68.0,2.4,32.0,270.0,301.79,219.46
2016,9,19,17,15,558.5,61.0,2.2,31.0,216.5,236.56,166.5
2016,9,19,17,30,497.0,54.0,2.0,30.0,163.0,178.12,118.44
2016,9,19,17,45,397.5,43.5,1.8,29.5,114.0,116.91,70.48
2016,9,19,18,0,298.0,33.0,1.6,29.0,65.0,68.11,34.46
2016,9,19,18,15,149.0,16.5,1.6,28.5,32.5,22.62,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,10.78,0.0
2016,9,20,6,45,212.5,25.5,1.85,23.5,50.5,44.62,18.07
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,96.39,56.37
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,150.0,98.78
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,214.49,151.72
2016,9,20,7,45,598.5,65.5,1.85,26.0,248.0,276.09,203.09
2016,9,20,8,0,661.0,71.0,1.8,27.0,304.0,344.31,258.47
2016,9,20,8,15,698.0,76.0,1.7,27.5,358.5,406.64,308.34
2016,9,20,8,30,735.0,81.0,1.6,28.0,413.0,471.68,358.26
2016,9,20,8,45,763.0,84.0,1.5,29.0,465.5,531.95,401.89
2016,9,20,9,0,791.0,87.0,1.4,30.0,518.0,593.22,444.16
2016,9,20,9,15,810.0,90.0,1.45,30.5,566.0,649.13,482.78
2016,9,20,9,30,829.0,93.0,1.5,31.0,614.0,704.45,519.84
2016,9,20,9,45,842.5,95.5,1.55,31.5,656.5,748.05,546.65
2016,9,20,10,0,856.0,98.0,1.6,32.0,699.0,795.35,575.44
2016,9,20,10,15,866.5,100.0,1.65,32.0,734.5,837.68,601.77
2016,9,20,10,30,877.0,102.0,1.7,32.0,770.0,877.6,626.39
2016,9,20,10,45,883.5,103.5,1.8,32.5,798.0,910.76,645.85
2016,9,20,11,0,890.0,105.0,1.9,33.0,826.0,940.87,663.35
2016,9,20,11,15,895.0,106.0,1.9,33.0,846.5,965.81,677.88
2016,9,20,11,30,900.0,107.0,1.9,33.0,867.0,987.33,690.36
2016,9,20,11,45,902.0,108.0,1.95,33.5,878.5,1002.38,698.12
2016,9,20,12,0,904.0,109.0,2.0,34.0,890.0,1013.73,703.76
2016,9,20,12,15,904.5,109.0,2.0,34.0,893.0,1018.8,706.58
2016,9,20,12,30,905.0,109.0,2.0,34.0,896.0,1020.08,707.28
2016,9,20,12,45,903.0,109.0,2.0,34.5,890.0,1015.09,702.89
2016,9,20,13,0,901.0,109.0,2.0,35.0,884.0,1006.34,696.41
2016,9,20,13,15,898.0,108.0,2.0,35.0,870.0,991.86,688.05
2016,9,20,13,30,895.0,107.0,2.0,35.0,856.0,973.76,677.61
2016,9,20,13,45,625.5,233.0,2.05,35.0,750.0,851.18,600.99
2016,9,20,14,0,356.0,359.0,2.1,35.0,644.0,693.74,494.04
2016,9,20,14,15,611.0,230.5,2.05,35.0,696.5,799.78,571.16
2016,9,20,14,30,866.0,102.0,2.0,35.0,749.0,851.59,606.11
2016,9,20,14,45,839.5,107.0,2.0,35.0,707.5,804.62,576.48
2016,9,20,15,0,813.0,112.0,2.0,35.0,666.0,763.67,551.35
2016,9,20,15,15,796.0,109.0,2.0,34.5,622.0,712.88,520.22
2016,9,20,15,30,779.0,106.0,2.0,34.0,578.0,660.98,486.25
2016,9,20,15,45,756.5,102.5,2.0,34.0,529.0,604.23,446.91
2016,9,20,16,0,734.0,99.0,2.0,34.0,480.0,548.49,407.13
2016,9,20,16,15,703.5,94.0,1.9,33.5,427.0,486.15,361.83
2016,9,20,16,30,673.0,89.0,1.8,33.0,374.0,425.46,316.23
2016,9,20,16,45,629.0,83.0,1.7,32.5,319.5,360.07,265.72
2016,9,20,17,0,585.0,77.0,1.6,32.0,265.0,298.61,216.68
2016,9,20,17,15,521.0,68.0,1.45,31.0,211.0,232.55,163.77
2016,9,20,17,30,457.0,59.0,1.3,30.0,157.0,173.69,115.96
2016,9,20,17,45,356.0,46.5,1.15,29.5,108.5,112.72,68.65
2016,9,20,18,0,255.0,34.0,1.0,29.0,60.0,63.08,31.89
2016,9,20,18,15,127.5,17.0,1.0,28.5,30.0,21.29,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,6.38,0.0
2016,9,21,6,45,106.0,29.0,0.8,23.5,42.0,36.55,15.4
2016,9,21,7,0,195.0,51.0,0.9,24.0,77.0,78.8,49.14
2016,9,21,7,15,274.5,69.5,0.95,24.5,125.5,130.38,89.5
2016,9,21,7,30,354.0,88.0,1.0,25.0,174.0,189.25,136.8
2016,9,21,7,45,425.0,98.5,1.1,26.0,228.0,247.42,183.76
2016,9,21,8,0,496.0,109.0,1.2,27.0,282.0,313.6,236.25
2016,9,21,8,15,315.5,150.5,1.2,27.5,267.5,293.79,224.18
2016,9,21,8,30,135.0,192.0,1.2,28.0,253.0,251.95,192.68
2016,9,21,8,45,220.5,208.0,1.25,28.5,321.5,323.9,247.46
2016,9,21,9,0,306.0,224.0,1.3,29.0,390.0,415.12,314.62
2016,9,21,9,15,234.5,257.0,1.35,29.5,391.0,404.8,304.95
2016,9,21,9,30,163.0,290.0,1.4,30.0,392.0,397.86,297.71
2016,9,21,9,45,163.0,311.5,1.45,30.5,419.5,427.08,317.63
2016,9,21,10,0,163.0,333.0,1.5,31.0,447.0,455.94,336.77
2016,9,21,10,15,191.5,350.0,1.55,31.0,490.5,503.68,370.27
2016,9,21,10,30,220.0,367.0,1.6,31.0,534.0,552.83,404.2
2016,9,21,10,45,525.0,254.0,1.65,31.5,672.5,753.76,545.52
2016,9,21,11,0,830.0,141.0,1.7,32.0,811.0,936.01,662.52
2016,9,21,11,15,836.0,142.5,1.8,32.0,831.5,961.71,677.08
2016,9,21,11,30,842.0,144.0,1.9,32.0,852.0,984.15,691.36
2016,9,21,11,45,578.5,277.5,2.0,32.5,767.0,876.15,620.18
2016,9,21,12,0,315.0,411.0,2.1,33.0,682.0,739.8,525.18
2016,9,21,12,15,599.0,268.0,2.2,33.0,786.0,900.74,638.76
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,1016.47,712.65
2016,9,21,12,45,474.5,263.0,2.4,33.5,673.5,765.97,548.12
2016,9,21,13,0,66.0,401.0,2.5,34.0,457.0,445.54,320.95
2016,9,21,13,15,146.0,407.0,2.55,34.0,529.0,546.98,395.3
2016,9,21,13,30,226.0,413.0,2.6,34.0,601.0,626.47,451.36
2016,9,21,13,45,546.5,265.0,2.65,34.0,703.5,804.98,579.1
2016,9,21,14,0,867.0,117.0,2.7,34.0,806.0,920.7,656.75
2016,9,21,14,15,617.0,220.0,2.75,34.0,700.5,796.3,574.57
2016,9,21,14,30,367.0,323.0,2.8,34.0,595.0,643.71,468.13
2016,9,21,14,45,598.5,215.5,2.85,34.0,632.5,730.8,534.12
2016,9,21,15,0,830.0,108.0,2.9,34.0,670.0,773.58,566.51
2016,9,21,15,15,814.5,105.0,2.9,33.5,626.0,723.12,534.51
2016,9,21,15,30,799.0,102.0,2.9,33.0,582.0,671.37,500.07
2016,9,21,15,45,778.5,98.0,2.9,33.0,533.0,614.39,459.83
2016,9,21,16,0,758.0,94.0,2.9,33.0,484.0,557.21,418.32
2016,9,21,16,15,729.0,89.5,2.8,32.5,431.0,495.71,372.91
2016,9,21,16,30,700.0,85.0,2.7,32.0,378.0,434.85,326.46
2016,9,21,16,45,659.5,78.5,2.6,31.5,323.0,368.87,274.7
2016,9,21,17,0,619.0,72.0,2.5,31.0,268.0,306.42,224.04
2016,9,21,17,15,555.5,64.0,2.2,30.0,213.5,239.45,169.45
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,179.55,120.0
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,117.01,70.93
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,67.05,33.18
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,20.44,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,9.25,0.0
2016,9,22,6,45,181.5,26.0,1.35,21.5,46.5,42.75,16.56
2016,9,22,7,0,306.0,43.0,1.6,22.0,83.0,92.29,55.61
2016,9,22,7,15,393.0,55.5,1.5,22.5,133.5,146.89,99.23
2016,9,22,7,30,480.0,68.0,1.4,23.0,184.0,210.5,151.55
2016,9,22,7,45,531.5,78.5,1.3,24.0,237.5,270.4,201.51
2016,9,22,8,0,583.0,89.0,1.2,25.0,291.0,335.8,254.31
2016,9,22,8,15,623.0,96.0,1.3,26.0,345.0,397.59,303.16
2016,9,22,8,30,663.0,103.0,1.4,27.0,399.0,462.67,352.7
2016,9,22,8,45,687.5,110.0,1.5,28.0,450.0,521.8,396.12
2016,9,22,9,0,712.0,117.0,1.6,29.0,501.0,581.82,438.59
2016,9,22,9,15,733.0,121.0,1.7,29.0,548.0,636.89,478.11
2016,9,22,9,30,754.0,125.0,1.8,29.0,595.0,691.77,516.63
2016,9,22,9,45,768.0,129.5,1.95,29.5,636.5,738.21,547.86
2016,9,22,10,0,782.0,134.0,2.1,30.0,678.0,785.93,578.3
2016,9,22,10,15,793.5,136.5,2.15,30.5,713.0,827.82,603.72
2016,9,22,10,30,805.0,139.0,2.2,31.0,748.0,867.54,627.47
2016,9,22,10,45,811.5,142.0,2.25,31.5,775.5,900.87,646.86
2016,9,22,11,0,818.0,145.0,2.3,32.0,803.0,931.33,664.33
2016,9,22,11,15,823.0,146.5,2.35,32.0,822.5,955.78,679.33
2016,9,22,11,30,828.0,148.0,2.4,32.0,842.0,976.98,692.38
2016,9,22,11,45,505.0,291.0,2.5,32.5,716.0,819.71,586.61
2016,9,22,12,0,182.0,434.0,2.6,33.0,590.0,614.72,441.64
2016,9,22,12,15,228.5,428.5,2.65,33.0,625.5,656.34,472.46
2016,9,22,12,30,275.0,423.0,2.7,33.0,661.0,716.08,513.35
2016,9,22,12,45,540.0,293.5,2.8,33.0,755.5,863.44,618.17
2016,9,22,13,0,805.0,164.0,2.9,33.0,850.0,985.04,699.28
2016,9,22,13,15,800.0,163.0,2.95,33.0,835.5,969.16,688.95
2016,9,22,13,30,795.0,162.0,3.0,33.0,821.0,949.96,677.75
2016,9,22,13,45,782.5,163.0,3.1,33.0,796.5,922.56,661.65
2016,9,22,14,0,770.0,164.0,3.2,33.0,772.0,892.4,643.71
2016,9,22,14,15,759.5,161.0,3.25,33.0,741.5,863.62,626.27
2016,9,22,14,30,749.0,158.0,3.3,33.0,711.0,826.0,602.84
2016,9,22,14,45,712.5,165.5,3.35,33.0,669.5,775.92,570.61
2016,9,22,15,0,676.0,173.0,3.4,33.0,628.0,725.45,536.51
2016,9,22,15,15,656.0,167.5,3.4,32.5,584.5,674.53,502.79
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,623.17,467.88
2016,9,22,15,45,411.5,192.5,3.45,32.0,430.0,470.26,355.83
2016,9,22,16,0,187.0,223.0,3.5,32.0,319.0,324.15,245.93
2016,9,22,16,15,346.0,177.5,3.4,31.5,330.5,363.05,276.9
2016,9,22,16,30,505.0,132.0,3.3,31.0,342.0,383.23,291.12
2016,9,22,16,45,456.5,120.5,3.25,30.5,289.0,320.22,241.6
2016,9,22,17,0,408.0,109.0,3.2,30.0,236.0,262.12,195.03
2016,9,22,17,15,343.0,93.5,2.9,29.5,185.5,200.61,145.36
2016,9,22,17,30,278.0,78.0,2.6,29.0,135.0,146.82,101.82
2016,9,22,17,45,189.0,57.0,2.3,28.5,90.0,88.82,56.85
2016,9,22,18,0,100.0,36.0,2.0,28.0,45.0,46.33,24.4
2016,9,22,18,15,50.0,18.0,1.95,27.5,22.5,17.71,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.0,23.0,2.4,23.5,37.5,34.17,12.3
2016,9,23,7,0,224.0,46.0,2.7,24.0,75.0,83.58,51.63
2016,9,23,7,15,314.5,60.5,2.85,24.5,123.5,133.42,90.87
2016,9,23,7,30,405.0,75.0,3.0,25.0,172.0,194.59,140.73
2016,9,23,7,45,489.5,79.5,3.2,25.5,227.0,258.89,193.91
2016,9,23,8,0,574.0,84.0,3.4,26.0,282.0,329.48,251.77
2016,9,23,8,15,615.0,90.5,3.45,26.0,335.5,390.69,302.24
2016,9,23,8,30,656.0,97.0,3.5,26.0,389.0,455.33,354.05
2016,9,23,8,45,698.0,97.0,3.6,26.5,442.0,516.76,401.54
2016,9,23,9,0,740.0,97.0,3.7,27.0,495.0,579.61,448.77
2016,9,23,9,15,760.0,100.5,3.75,27.5,541.5,634.36,488.47
2016,9,23,9,30,780.0,104.0,3.8,28.0,588.0,688.73,526.82
2016,9,23,9,45,799.5,104.5,3.85,28.5,630.5,738.82,560.11
2016,9,23,10,0,819.0,105.0,3.9,29.0,673.0,787.78,591.71
2016,9,23,10,15,830.0,107.0,3.9,29.0,708.0,821.61,613.48
2016,9,23,10,30,841.0,109.0,3.9,29.0,743.0,860.62,638.77
2016,9,23,10,45,533.0,251.0,3.95,29.5,658.5,761.81,565.96
2016,9,23,11,0,225.0,393.0,4.0,30.0,574.0,600.31,444.44
2016,9,23,11,15,547.5,252.5,4.0,30.0,706.0,804.98,595.53
2016,9,23,11,30,870.0,112.0,4.0,30.0,838.0,969.94,706.54
2016,9,23,11,45,866.0,116.5,4.0,30.5,848.0,982.08,711.4
2016,9,23,12,0,862.0,121.0,4.0,31.0,858.0,990.49,715.05
2016,9,23,12,15,862.5,121.0,4.05,31.0,860.5,995.11,718.12
2016,9,23,12,30,863.0,121.0,4.1,31.0,863.0,996.1,719.01
2016,9,23,12,45,860.5,121.5,4.15,31.5,857.0,991.0,714.65
2016,9,23,13,0,858.0,122.0,4.2,32.0,851.0,982.31,708.15
2016,9,23,13,15,854.5,121.0,4.2,32.0,836.5,967.6,699.04
2016,9,23,13,30,851.0,120.0,4.2,32.0,822.0,949.46,687.81
2016,9,23,13,45,844.0,119.5,4.25,32.0,799.5,925.22,672.91
2016,9,23,14,0,837.0,119.0,4.3,32.0,777.0,897.9,656.0
2016,9,23,14,15,559.0,230.0,4.3,32.0,662.0,751.09,555.27
2016,9,23,14,30,281.0,341.0,4.3,32.0,547.0,590.97,438.09
2016,9,23,14,45,537.5,225.5,4.35,32.0,594.0,687.59,513.7
2016,9,23,15,0,794.0,110.0,4.4,32.0,641.0,749.65,561.35
2016,9,23,15,15,562.5,179.0,4.35,31.5,542.5,617.87,466.42
2016,9,23,15,30,331.0,248.0,4.3,31.0,444.0,480.19,364.5
2016,9,23,15,45,522.5,172.0,4.3,31.0,450.5,521.97,398.54
2016,9,23,16,0,714.0,96.0,4.3,31.0,457.0,535.65,409.78
2016,9,23,16,15,682.0,91.5,4.15,30.5,405.0,473.95,362.78
2016,9,23,16,30,650.0,87.0,4.0,30.0,353.0,414.13,316.06
2016,9,23,16,45,605.0,80.5,3.85,30.0,299.5,349.0,263.45
2016,9,23,17,0,560.0,74.0,3.7,30.0,246.0,288.0,212.87
2016,9,23,17,15,492.0,65.0,3.4,29.5,193.5,222.15,158.57
2016,9,23,17,30,424.0,56.0,3.1,29.0,141.0,164.03,110.38
2016,9,23,17,45,317.0,43.0,2.8,28.5,95.0,103.55,63.11
2016,9,23,18,0,210.0,30.0,2.5,28.0,49.0,55.35,26.02
2016,9,23,18,15,105.0,15.0,2.55,27.5,24.5,17.78,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.0,34.65,11.65
2016,9,24,7,0,233.0,45.0,3.0,24.0,74.0,85.21,52.48
2016,9,24,7,15,323.5,58.5,3.1,24.0,122.0,134.93,92.03
2016,9,24,7,30,414.0,72.0,3.2,24.0,170.0,195.95,142.35
2016,9,24,7,45,479.0,81.0,3.35,24.5,223.0,258.54,194.89
2016,9,24,8,0,544.0,90.0,3.5,25.0,276.0,325.22,250.08
2016,9,24,8,15,586.0,97.0,3.6,25.5,329.0,385.91,299.67
2016,9,24,8,30,628.0,104.0,3.7,26.0,382.0,450.16,350.6
2016,9,24,8,45,369.0,170.0,3.85,26.5,339.0,396.14,308.75
2016,9,24,9,0,110.0,236.0,4.0,27.0,296.0,286.97,222.0
2016,9,24,9,15,427.5,176.5,4.0,27.0,437.0,484.01,376.44
2016,9,24,9,30,745.0,117.0,4.0,27.0,578.0,679.31,523.18
2016,9,24,9,45,503.0,218.0,4.05,27.5,538.5,625.84,477.82
2016,9,24,10,0,261.0,319.0,4.1,28.0,499.0,539.14,408.59
2016,9,24,10,15,184.5,339.5,4.05,28.5,470.0,490.91,370.82
2016,9,24,10,30,108.0,360.0,4.0,29.0,441.0,435.35,327.2
2016,9,24,10,45,95.5,369.5,4.0,29.5,443.5,436.8,326.95
2016,9,24,11,0,83.0,379.0,4.0,30.0,446.0,437.3,325.84
2016,9,24,11,15,463.0,252.0,4.0,30.0,636.5,725.79,540.86
2016,9,24,11,30,843.0,125.0,4.0,30.0,827.0,959.13,700.13
2016,9,24,11,45,842.5,127.5,4.0,30.0,837.5,972.16,706.55
2016,9,24,12,0,842.0,130.0,4.0,30.0,848.0,981.66,712.38
2016,9,24,12,15,843.0,130.5,4.0,30.0,850.5,987.11,715.71
2016,9,24,12,30,844.0,131.0,4.0,30.0,853.0,989.01,716.89
2016,9,24,12,45,563.5,270.5,4.05,30.5,752.0,866.31,632.48
2016,9,24,13,0,283.0,410.0,4.1,31.0,651.0,709.38,517.93
2016,9,24,13,15,556.0,270.0,4.05,31.0,731.0,845.71,619.54
2016,9,24,13,30,829.0,130.0,4.0,31.0,811.0,952.04,692.24
2016,9,24,13,45,820.5,130.0,4.0,31.0,788.0,926.73,675.5
2016,9,24,14,0,812.0,130.0,4.0,31.0,765.0,898.43,657.71
2016,9,24,14,15,802.5,127.5,4.0,30.5,734.5,863.79,636.94
2016,9,24,14,30,793.0,125.0,4.0,30.0,704.0,826.61,614.28
2016,9,24,14,45,555.0,208.5,4.0,30.0,603.5,685.64,515.05
2016,9,24,15,0,317.0,292.0,4.0,30.0,503.0,546.35,411.95
2016,9,24,15,15,490.0,216.5,3.95,29.5,517.0,596.45,453.44
2016,9,24,15,30,663.0,141.0,3.9,29.0,531.0,622.64,476.05
2016,9,24,15,45,633.0,136.5,3.9,29.0,482.5,564.6,433.19
2016,9,24,16,0,603.0,132.0,3.9,29.0,434.0,507.65,390.54
2016,9,24,16,15,567.0,124.5,3.7,28.5,383.0,446.06,343.79
2016,9,24,16,30,531.0,117.0,3.5,28.0,332.0,382.13,294.06
2016,9,24,16,45,477.0,108.0,3.35,28.0,279.5,317.82,242.35
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,259.02,194.06
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,196.52,143.08
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,142.36,98.83
2016,9,24,17,45,190.0,51.5,2.6,26.5,83.0,84.51,53.62
2016,9,24,18,0,97.0,32.0,2.4,26.0,40.0,42.44,20.2
2016,9,24,18,15,48.5,16.0,2.4,25.5,20.0,15.98,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.0,17.5,14.44,2.56
2016,9,25,7,0,0.0,35.0,2.2,23.0,35.0,29.23,17.75
2016,9,25,7,15,3.5,58.5,2.3,23.0,59.0,50.35,35.53
2016,9,25,7,30,7.0,82.0,2.4,23.0,83.0,72.0,53.69
2016,9,25,7,45,18.5,104.5,2.5,23.5,110.5,96.07,73.32
2016,9,25,8,0,30.0,127.0,2.6,24.0,138.0,126.66,98.01
2016,9,25,8,15,58.0,155.5,2.6,24.0,180.0,168.39,131.47
2016,9,25,8,30,86.0,184.0,2.6,24.0,222.0,213.5,167.29
2016,9,25,8,45,111.0,210.5,2.65,24.5,266.0,267.64,209.27
2016,9,25,9,0,136.0,237.0,2.7,25.0,310.0,315.86,245.89
2016,9,25,9,15,185.5,257.5,2.65,25.0,366.5,377.09,292.62
2016,9,25,9,30,235.0,278.0,2.6,25.0,423.0,442.69,341.73
2016,9,25,9,45,155.0,295.0,2.6,25.5,393.5,408.88,313.47
2016,9,25,10,0,75.0,312.0,2.6,26.0,364.0,353.44,269.26
2016,9,25,10,15,232.5,317.0,2.6,26.0,489.0,509.75,387.89
2016,9,25,10,30,390.0,322.0,2.6,26.0,614.0,677.97,509.05
2016,9,25,10,45,328.5,352.0,2.6,26.0,604.5,665.55,496.92
2016,9,25,11,0,267.0,382.0,2.6,26.0,595.0,648.55,482.8
2016,9,25,11,15,356.0,360.0,2.55,26.0,651.5,717.66,532.57
2016,9,25,11,30,445.0,338.0,2.5,26.0,708.0,805.38,592.96
2016,9,25,11,45,383.5,370.0,2.5,26.5,691.5,767.55,563.78
2016,9,25,12,0,322.0,402.0,2.5,27.0,675.0,743.56,544.58
2016,9,25,12,15,247.0,416.5,2.45,27.0,626.5,685.53,502.88
2016,9,25,12,30,172.0,431.0,2.4,27.0,578.0,606.48,446.63
2016,9,25,12,45,131.5,420.0,2.4,27.0,532.5,553.91,409.45
2016,9,25,13,0,91.0,409.0,2.4,27.0,487.0,481.78,357.87
2016,9,25,13,15,109.0,407.0,2.3,27.0,498.0,496.1,368.98
2016,9,25,13,30,127.0,405.0,2.2,27.0,509.0,527.93,391.79
2016,9,25,13,45,205.5,386.5,2.15,27.0,549.0,579.13,430.2
2016,9,25,14,0,284.0,368.0,2.1,27.0,589.0,643.27,476.56
2016,9,25,14,15,142.0,239.5,2.0,26.5,350.0,360.9,274.1
2016,9,25,14,30,0.0,111.0,1.9,26.0,111.0,92.97,67.98
2016,9,25,14,45,0.0,71.0,1.85,26.0,71.0,59.07,41.65
2016,9,25,15,0,0.0,31.0,1.8,26.0,31.0,25.7,15.07
2016,9,25,15,15,0.0,55.0,1.8,25.5,55.0,45.65,31.26
2016,9,25,15,30,0.0,79.0,1.8,25.0,79.0,65.64,47.53
2016,9,25,15,45,0.0,71.0,1.85,25.0,71.0,58.93,42.26
2016,9,25,16,0,0.0,63.0,1.9,25.0,63.0,52.23,37.0
2016,9,25,16,15,0.0,55.5,1.85,24.5,55.5,45.96,32.11
2016,9,25,16,30,0.0,48.0,1.8,24.0,48.0,39.7,27.17
2016,9,25,16,45,0.0,40.0,1.75,24.0,40.0,33.04,21.76
2016,9,25,17,0,0.0,32.0,1.7,24.0,32.0,26.4,16.29
2016,9,25,17,15,0.0,25.0,1.65,23.5,25.0,20.6,11.47
2016,9,25,17,30,0.0,18.0,1.6,23.0,18.0,14.81,6.57
2016,9,25,17,45,0.0,11.5,1.6,23.0,11.5,9.45,1.97
2016,9,25,18,0,0.0,5.0,1.6,23.0,5.0,4.1,0.0
2016,9,25,18,15,0.0,2.5,1.65,23.0,2.5,2.13,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.1,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,8.21,1.0
2016,9,26,7,15,0.0,17.0,3.85,19.0,17.0,13.98,6.02
2016,9,26,7,30,0.0,24.0,3.9,19.0,24.0,19.77,11.02
2016,9,26,7,45,0.0,32.0,4.0,19.0,32.0,26.4,16.68
2016,9,26,8,0,0.0,40.0,4.1,19.0,40.0,33.04,22.27
2016,9,26,8,15,0.0,31.5,4.15,19.0,31.5,26.0,16.28
2016,9,26,8,30,0.0,23.0,4.2,19.0,23.0,18.98,10.32
2016,9,26,8,45,0.0,28.0,4.3,19.0,28.0,23.13,13.74
2016,9,26,9,0,0.0,33.0,4.4,19.0,33.0,27.3,17.14
2016,9,26,9,15,0.0,59.0,4.4,19.0,59.0,48.94,35.01
2016,9,26,9,30,0.0,85.0,4.4,19.0,85.0,70.69,52.77
2016,9,26,9,45,0.0,94.5,4.4,19.5,94.5,78.7,59.03
2016,9,26,10,0,0.0,104.0,4.4,20.0,104.0,86.89,65.41
2016,9,26,10,15,0.0,121.0,4.4,20.0,121.0,101.63,77.15
2016,9,26,10,30,0.0,138.0,4.4,20.0,138.0,116.48,88.93
2016,9,26,10,45,4.0,171.0,4.4,20.5,174.0,149.26,114.89
2016,9,26,11,0,8.0,204.0,4.4,21.0,210.0,182.65,140.99
2016,9,26,11,15,5.5,182.5,4.4,21.0,187.0,161.16,123.77
2016,9,26,11,30,3.0,161.0,4.4,21.0,164.0,139.78,106.7
2016,9,26,11,45,1.5,144.0,4.4,21.0,145.5,123.43,93.63
2016,9,26,12,0,0.0,127.0,4.4,21.0,127.0,107.16,80.59
2016,9,26,12,15,9.0,210.0,4.35,21.0,217.5,189.64,146.12
2016,9,26,12,30,18.0,293.0,4.3,21.0,308.0,274.83,212.41
2016,9,26,12,45,9.0,166.0,4.25,21.5,173.5,150.31,114.79
2016,9,26,13,0,0.0,39.0,4.2,22.0,39.0,32.5,20.6
2016,9,26,13,15,8.0,157.5,4.15,22.0,164.5,141.58,108.05
2016,9,26,13,30,16.0,276.0,4.1,22.0,290.0,256.45,197.81
2016,9,26,13,45,8.5,212.0,4.1,22.0,219.5,190.38,146.25
2016,9,26,14,0,1.0,148.0,4.1,22.0,149.0,126.21,95.71
2016,9,26,14,15,0.5,124.5,4.05,22.0,125.0,105.16,79.16
2016,9,26,14,30,0.0,101.0,4.0,22.0,101.0,84.36,62.65
2016,9,26,14,45,23.0,188.5,3.95,22.0,203.5,189.68,147.47
2016,9,26,15,0,46.0,276.0,3.9,22.0,306.0,292.98,228.78
2016,9,26,15,15,23.0,217.0,3.8,21.5,232.0,205.04,160.07
2016,9,26,15,30,0.0,158.0,3.7,21.0,158.0,134.6,104.1
2016,9,26,15,45,64.0,186.5,3.65,21.0,218.0,210.65,166.85
2016,9,26,16,0,128.0,215.0,3.6,21.0,278.0,284.06,225.92
2016,9,26,16,15,122.0,190.0,3.55,21.0,244.5,248.93,197.94
2016,9,26,16,30,116.0,165.0,3.5,21.0,211.0,214.4,170.24
2016,9,26,16,45,103.5,141.0,3.45,21.0,177.5,178.81,141.16
2016,9,26,17,0,91.0,117.0,3.4,21.0,144.0,144.71,112.83
2016,9,26,17,15,72.0,92.5,3.2,20.5,111.0,105.15,79.92
2016,9,26,17,30,53.0,68.0,3.0,20.0,78.0,73.62,53.45
2016,9,26,17,45,26.5,45.5,2.85,20.0,50.5,45.21,29.87
2016,9,26,18,0,0.0,23.0,2.7,20.0,23.0,19.2,6.27
2016,9,26,18,15,0.0,11.5,2.7,19.5,11.5,9.82,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,9.5,2.95,17.0,9.5,7.81,0.0
2016,9,27,7,0,0.0,19.0,3.0,17.0,19.0,15.65,7.11
2016,9,27,7,15,0.0,33.0,3.05,17.0,33.0,27.25,17.24
2016,9,27,7,30,0.0,47.0,3.1,17.0,47.0,38.89,27.33
2016,9,27,7,45,0.0,62.5,3.2,17.5,62.5,51.95,38.43
2016,9,27,8,0,0.0,78.0,3.3,18.0,78.0,65.18,49.45
2016,9,27,8,15,0.0,93.0,3.3,18.5,93.0,78.04,59.94
2016,9,27,8,30,0.0,108.0,3.3,19.0,108.0,90.97,70.32
2016,9,27,8,45,0.0,122.5,3.35,19.5,122.5,103.52,80.22
2016,9,27,9,0,0.0,137.0,3.4,20.0,137.0,116.16,90.05
2016,9,27,9,15,44.0,205.5,3.3,20.5,232.0,218.27,172.45
2016,9,27,9,30,88.0,274.0,3.2,21.0,327.0,320.7,252.38
2016,9,27,9,45,92.0,295.0,3.1,21.5,355.0,348.37,272.25
2016,9,27,10,0,96.0,316.0,3.0,22.0,383.0,376.28,292.24
2016,9,27,10,15,152.0,337.5,2.9,22.0,448.0,464.86,359.15
2016,9,27,10,30,208.0,359.0,2.8,22.0,513.0,542.04,416.0
2016,9,27,10,45,194.0,374.5,2.7,22.5,522.5,551.94,420.62
2016,9,27,11,0,180.0,390.0,2.6,23.0,532.0,560.39,424.52
2016,9,27,11,15,212.5,397.0,2.55,23.0,569.0,603.17,455.32
2016,9,27,11,30,245.0,404.0,2.5,23.0,606.0,646.29,485.77
2016,9,27,11,45,150.5,393.5,2.45,23.0,518.5,545.51,411.1
2016,9,27,12,0,56.0,383.0,2.4,23.0,431.0,422.09,319.11
2016,9,27,12,15,46.0,369.5,2.4,23.0,409.0,398.32,301.9
2016,9,27,12,30,36.0,356.0,2.4,23.0,387.0,374.39,284.03
2016,9,27,12,45,76.0,385.0,2.4,23.0,449.0,444.17,336.84
2016,9,27,13,0,116.0,414.0,2.4,23.0,511.0,533.07,401.86
2016,9,27,13,15,80.5,383.0,2.4,23.0,449.5,444.9,337.03
2016,9,27,13,30,45.0,352.0,2.4,23.0,388.0,377.34,286.91
2016,9,27,13,45,52.0,349.5,2.4,23.0,390.5,380.45,290.05
2016,9,27,14,0,59.0,347.0,2.4,23.0,393.0,383.11,292.6
2016,9,27,14,15,156.0,342.0,2.35,22.5,456.0,479.13,367.36
2016,9,27,14,30,253.0,337.0,2.3,22.0,519.0,567.17,434.24
2016,9,27,14,45,218.5,321.0,2.3,22.0,472.0,496.95,382.71
2016,9,27,15,0,184.0,305.0,2.3,22.0,425.0,444.66,344.33
2016,9,27,15,15,199.5,281.0,2.2,22.0,403.0,423.33,329.49
2016,9,27,15,30,215.0,257.0,2.1,22.0,381.0,400.22,312.88
2016,9,27,15,45,157.0,233.5,2.05,22.0,319.5,328.6,257.85
2016,9,27,16,0,99.0,210.0,2.0,22.0,258.0,252.67,198.76
2016,9,27,16,15,94.5,185.5,1.85,22.0,227.5,221.45,174.48
2016,9,27,16,30,90.0,161.0,1.7,22.0,197.0,190.73,150.03
2016,9,27,16,45,82.0,137.0,1.55,22.0,165.5,159.57,124.78
2016,9,27,17,0,74.0,113.0,1.4,22.0,134.0,129.41,99.89
2016,9,27,17,15,58.5,89.0,1.2,21.5,103.5,98.03,73.92
2016,9,27,17,30,43.0,65.0,1.0,21.0,73.0,68.63,49.37
2016,9,27,17,45,21.5,43.0,0.85,20.5,47.0,42.17,27.45
2016,9,27,18,0,0.0,21.0,0.7,20.0,21.0,17.48,4.02
2016,9,27,18,15,0.0,10.5,0.7,20.0,10.5,8.96,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,39.04,7.95
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,100.75,61.42
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.5,156.48,107.82
2016,9,28,7,30,529.0,55.0,2.2,19.0,176.0,223.67,164.9
2016,9,28,7,45,589.0,61.5,2.2,19.5,230.5,286.21,219.16
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,355.1,277.31
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,418.56,329.48
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,484.45,381.46
2016,9,28,8,45,754.5,82.5,1.9,22.0,444.5,545.35,426.83
2016,9,28,9,0,783.0,86.0,1.8,23.0,496.0,607.27,470.89
2016,9,28,9,15,802.0,89.0,1.7,23.5,543.5,662.77,509.37
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,717.67,545.27
2016,9,28,9,45,835.5,94.0,1.55,24.5,632.5,760.37,571.15
2016,9,28,10,0,850.0,96.0,1.5,25.0,674.0,807.42,599.52
2016,9,28,10,15,860.5,98.0,1.45,25.5,709.0,849.18,623.72
2016,9,28,10,30,871.0,100.0,1.4,26.0,744.0,888.53,645.91
2016,9,28,10,45,878.5,101.0,1.35,26.5,771.5,921.42,663.6
2016,9,28,11,0,886.0,102.0,1.3,27.0,799.0,951.31,679.19
2016,9,28,11,15,891.0,103.0,1.3,27.0,818.5,975.61,693.3
2016,9,28,11,30,896.0,104.0,1.3,27.0,838.0,996.5,705.38
2016,9,28,11,45,903.0,101.5,1.35,27.5,850.0,1012.09,713.71
2016,9,28,12,0,910.0,99.0,1.4,28.0,862.0,1024.05,719.96
2016,9,28,12,15,911.0,99.5,1.4,28.0,864.5,1029.51,723.0
2016,9,28,12,30,912.0,100.0,1.4,28.0,867.0,1031.14,723.93
2016,9,28,12,45,911.0,99.0,1.45,28.0,860.5,1025.32,721.3
2016,9,28,13,0,910.0,98.0,1.5,28.0,854.0,1015.7,716.52
2016,9,28,13,15,906.5,97.5,1.5,28.0,839.0,1000.4,707.62
2016,9,28,13,30,903.0,97.0,1.5,28.0,824.0,981.48,696.63
2016,9,28,13,45,898.0,95.5,1.5,28.5,801.0,956.54,680.61
2016,9,28,14,0,893.0,94.0,1.5,29.0,778.0,928.26,662.61
2016,9,28,14,15,885.5,92.5,1.5,29.0,747.0,894.56,642.51
2016,9,28,14,30,878.0,91.0,1.5,29.0,716.0,857.98,620.48
2016,9,28,14,45,868.0,88.5,1.5,29.0,678.5,815.59,594.48
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,770.91,566.72
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,720.51,535.33
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,668.76,501.98
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,616.28,465.08
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,558.51,423.34
2016,9,28,16,15,759.5,70.0,1.3,27.5,402.0,494.87,376.16
2016,9,28,16,30,730.0,66.0,1.2,27.0,349.0,432.68,328.34
2016,9,28,16,45,688.5,61.0,1.15,27.0,294.5,366.16,275.17
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,303.21,223.04
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,234.23,165.94
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,172.87,114.41
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,107.51,62.59
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,54.7,12.45
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,15.89,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.0,41.55,6.63
2016,9,29,7,0,393.0,33.0,3.9,16.0,78.0,109.22,66.56
2016,9,29,7,15,487.5,42.0,3.95,16.5,130.5,167.6,116.26
2016,9,29,7,30,582.0,51.0,4.0,17.0,183.0,237.5,176.87
2016,9,29,7,45,639.5,57.5,4.1,17.5,239.0,302.4,234.5
2016,9,29,8,0,697.0,64.0,4.2,18.0,295.0,373.01,295.6
2016,9,29,8,15,734.5,68.5,4.25,18.5,350.0,437.7,350.43
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,505.08,405.53
2016,9,29,8,45,799.0,76.0,4.4,20.0,458.0,566.94,453.86
2016,9,29,9,0,826.0,79.0,4.5,21.0,511.0,629.56,501.06
2016,9,29,9,15,845.0,82.0,4.45,21.5,559.0,682.01,539.65
2016,9,29,9,30,864.0,85.0,4.4,22.0,607.0,738.09,578.16
2016,9,29,9,45,878.5,86.5,4.4,22.5,649.5,787.99,611.19
2016,9,29,10,0,893.0,88.0,4.4,23.0,692.0,836.15,642.54
2016,9,29,10,15,903.0,90.0,4.4,23.5,728.0,878.99,669.69
2016,9,29,10,30,913.0,92.0,4.4,24.0,764.0,919.23,694.74
2016,9,29,10,45,920.5,93.0,4.4,24.5,792.0,953.26,715.3
2016,9,29,11,0,928.0,94.0,4.4,25.0,820.0,984.13,733.6
2016,9,29,11,15,933.0,94.5,4.4,25.0,840.0,1008.7,749.09
2016,9,29,11,30,938.0,95.0,4.4,25.0,860.0,1029.69,762.29
2016,9,29,11,45,939.0,96.5,4.45,25.5,871.0,1044.09,770.0
2016,9,29,12,0,940.0,98.0,4.5,26.0,882.0,1054.6,775.3
2016,9,29,12,15,941.0,98.0,4.5,26.0,884.5,1059.56,778.33
2016,9,29,12,30,942.0,98.0,4.5,26.0,887.0,1060.57,778.96
2016,9,29,12,45,941.0,97.5,4.5,26.5,880.5,1055.08,773.97
