Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,0,940.0,97.0,4.5,27.0,874.0,1045.66,766.6
2016,9,29,13,15,936.5,96.5,4.45,27.0,859.0,1029.9,756.47
2016,9,29,13,30,933.0,96.0,4.4,27.0,844.0,1010.39,744.02
2016,9,29,13,45,928.5,94.5,4.4,27.0,820.5,985.21,728.18
2016,9,29,14,0,924.0,93.0,4.4,27.0,797.0,956.55,710.08
2016,9,29,14,15,916.0,91.5,4.35,26.5,765.5,921.44,688.73
2016,9,29,14,30,908.0,90.0,4.3,26.0,734.0,883.38,665.23
2016,9,29,14,45,894.5,89.5,4.25,26.0,694.5,839.15,635.97
2016,9,29,15,0,881.0,89.0,4.2,26.0,655.0,792.8,605.02
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.5,740.99,570.81
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,692.95,538.14
2016,9,29,15,45,829.5,80.0,3.95,25.0,514.0,633.13,493.8
2016,9,29,16,0,809.0,76.0,3.9,25.0,464.0,573.07,448.1
2016,9,29,16,15,779.0,72.5,3.55,24.5,409.5,508.55,397.8
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,445.45,347.03
2016,9,29,16,45,704.5,63.5,2.9,23.5,298.5,375.94,289.83
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,310.31,234.03
2016,9,29,17,15,588.0,50.5,2.35,22.0,187.0,239.1,173.6
2016,9,29,17,30,516.0,43.0,2.1,21.0,132.0,175.72,119.13
2016,9,29,17,45,390.5,31.5,1.85,20.5,84.0,107.62,63.82
2016,9,29,18,0,265.0,20.0,1.6,20.0,36.0,52.65,6.87
2016,9,29,18,15,132.5,10.0,1.6,19.5,18.0,15.36,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,13.5,39.0,42.64,4.7
2016,9,30,7,0,400.0,33.0,2.2,14.0,78.0,111.99,68.86
2016,9,30,7,15,495.5,42.0,2.2,14.5,130.5,171.33,119.77
2016,9,30,7,30,591.0,51.0,2.2,15.0,183.0,242.29,181.39
2016,9,30,7,45,504.5,77.0,2.25,15.5,211.5,274.86,215.15
2016,9,30,8,0,418.0,103.0,2.3,16.0,240.0,291.94,233.52
2016,9,30,8,15,599.0,88.0,2.1,16.5,323.5,395.68,317.59
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,511.76,408.63
2016,9,30,8,45,806.0,76.5,1.7,18.0,460.0,574.02,454.43
2016,9,30,9,0,832.0,80.0,1.5,19.0,513.0,636.93,498.51
2016,9,30,9,15,850.0,83.0,1.5,19.5,561.0,694.04,538.7
2016,9,30,9,30,868.0,86.0,1.5,20.0,609.0,744.42,571.55
2016,9,30,9,45,881.0,88.5,1.5,20.5,651.0,794.37,602.94
2016,9,30,10,0,894.0,91.0,1.5,21.0,693.0,842.44,632.44
2016,9,30,10,15,903.5,93.0,1.45,21.0,728.5,884.83,658.27
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,924.58,682.03
2016,9,30,10,45,919.0,96.5,1.35,21.5,791.5,957.71,699.89
2016,9,30,11,0,925.0,98.0,1.3,22.0,819.0,987.6,715.49
2016,9,30,11,15,929.5,98.5,1.25,22.0,838.5,1011.55,728.6
2016,9,30,11,30,934.0,99.0,1.2,22.0,858.0,1031.92,739.49
2016,9,30,11,45,938.5,98.0,1.15,22.5,869.5,1046.94,745.69
2016,9,30,12,0,943.0,97.0,1.1,23.0,881.0,1058.16,749.64
2016,9,30,12,15,943.0,97.0,1.1,23.0,882.5,1062.04,751.7
2016,9,30,12,30,943.0,97.0,1.1,23.0,884.0,1061.96,751.6
2016,9,30,12,45,941.5,96.5,1.15,23.5,877.0,1055.88,747.59
2016,9,30,13,0,940.0,96.0,1.2,24.0,870.0,1045.87,741.36
2016,9,30,13,15,936.5,95.5,1.2,24.0,854.5,1030.02,732.21
2016,9,30,13,30,933.0,95.0,1.2,24.0,839.0,1010.43,720.9
2016,9,30,13,45,927.0,94.0,1.3,24.5,814.5,984.3,705.92
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,954.77,688.7
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,919.23,668.07
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,880.78,645.37
2016,9,30,14,45,892.0,88.0,1.55,25.0,687.0,836.22,618.33
2016,9,30,15,0,880.0,86.0,1.6,25.0,648.0,789.46,589.41
2016,9,30,15,15,864.0,83.5,1.6,24.5,602.5,737.27,556.87
2016,9,30,15,30,848.0,81.0,1.6,24.0,557.0,683.77,522.35
2016,9,30,15,45,826.5,78.0,1.6,24.0,506.5,629.58,483.57
2016,9,30,16,0,805.0,75.0,1.6,24.0,456.0,570.16,439.86
2016,9,30,16,15,774.0,71.0,1.5,23.5,402.0,504.75,390.53
2016,9,30,16,30,743.0,67.0,1.4,23.0,348.0,440.92,340.58
2016,9,30,16,45,698.0,61.5,1.3,23.0,292.0,371.54,284.06
2016,9,30,17,0,653.0,56.0,1.2,23.0,236.0,306.14,228.94
2016,9,30,17,15,580.0,49.0,1.1,22.0,181.0,235.58,169.84
2016,9,30,17,30,507.0,42.0,1.0,21.0,126.0,172.97,116.57
2016,9,30,17,45,379.0,30.5,0.95,20.5,79.5,105.0,61.64
2016,9,30,18,0,251.0,19.0,0.9,20.0,33.0,50.02,0.0
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.5,14.68,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,32.0,19.0,0.45,16.5,22.5,21.47,0.0
2016,10,1,7,0,64.0,38.0,0.4,17.0,45.0,48.71,31.04
2016,10,1,7,15,86.5,61.0,0.4,17.0,76.5,80.42,58.34
2016,10,1,7,30,109.0,84.0,0.4,17.0,108.0,114.93,87.88
2016,10,1,7,45,122.5,107.5,0.45,17.5,141.5,149.42,117.14
2016,10,1,8,0,136.0,131.0,0.5,18.0,175.0,185.55,147.05
2016,10,1,8,15,129.0,155.5,0.5,18.5,203.5,214.29,170.19
2016,10,1,8,30,122.0,180.0,0.5,19.0,232.0,242.19,191.84
2016,10,1,8,45,139.5,204.5,0.5,20.0,271.5,283.86,223.29
2016,10,1,9,0,157.0,229.0,0.5,21.0,311.0,327.24,255.04
2016,10,1,9,15,210.0,247.0,0.65,21.5,367.0,390.15,302.37
2016,10,1,9,30,263.0,265.0,0.8,22.0,423.0,471.3,361.74
2016,10,1,9,45,136.0,236.5,0.95,22.5,318.5,340.21,262.3
2016,10,1,10,0,9.0,208.0,1.1,23.0,214.0,187.3,142.92
2016,10,1,10,15,17.5,245.0,1.1,23.0,257.5,229.03,175.49
2016,10,1,10,30,26.0,282.0,1.1,23.0,301.0,271.77,207.64
2016,10,1,10,45,118.5,331.0,1.1,23.5,423.0,441.84,334.66
2016,10,1,11,0,211.0,380.0,1.1,24.0,545.0,583.99,434.68
2016,10,1,11,15,239.0,386.0,1.05,24.0,576.5,622.14,459.5
2016,10,1,11,30,267.0,392.0,1.0,24.0,608.0,679.79,497.72
2016,10,1,11,45,586.5,247.5,1.0,24.5,730.5,876.0,633.59
2016,10,1,12,0,906.0,103.0,1.0,25.0,853.0,1029.17,726.79
2016,10,1,12,15,545.0,260.0,0.95,25.0,711.5,849.26,608.97
2016,10,1,12,30,184.0,417.0,0.9,25.0,570.0,610.64,443.28
2016,10,1,12,45,166.5,413.5,0.9,25.5,551.5,588.46,429.38
2016,10,1,13,0,149.0,410.0,0.9,26.0,533.0,565.69,412.95
2016,10,1,13,15,301.5,363.5,0.9,26.0,605.0,683.32,497.21
2016,10,1,13,30,454.0,317.0,0.9,26.0,677.0,793.07,572.01
2016,10,1,13,45,359.5,337.5,0.95,26.0,617.5,697.42,507.1
2016,10,1,14,0,265.0,358.0,1.0,26.0,558.0,622.11,456.0
2016,10,1,14,15,253.0,343.5,1.1,26.0,528.0,587.46,434.3
2016,10,1,14,30,241.0,329.0,1.2,26.0,498.0,536.33,400.44
2016,10,1,14,45,120.5,185.5,1.3,26.0,270.0,281.04,215.23
2016,10,1,15,0,0.0,42.0,1.4,26.0,42.0,34.83,22.33
2016,10,1,15,15,42.0,143.0,1.45,25.5,166.5,159.36,122.8
2016,10,1,15,30,84.0,244.0,1.5,25.0,291.0,287.09,222.27
2016,10,1,15,45,47.5,203.5,1.55,25.0,229.5,219.15,169.43
2016,10,1,16,0,11.0,163.0,1.6,25.0,168.0,147.62,113.44
2016,10,1,16,15,6.5,144.5,1.55,24.5,147.5,128.27,98.69
2016,10,1,16,30,2.0,126.0,1.5,24.0,127.0,109.51,84.05
2016,10,1,16,45,1.0,105.5,1.45,24.0,106.0,90.97,69.2
2016,10,1,17,0,0.0,85.0,1.4,24.0,85.0,72.63,54.24
2016,10,1,17,15,0.0,64.5,1.25,23.0,64.5,54.78,39.58
2016,10,1,17,30,0.0,44.0,1.1,22.0,44.0,36.98,24.64
2016,10,1,17,45,0.0,27.0,1.0,21.0,27.0,22.4,11.95
2016,10,1,18,0,0.0,10.0,0.9,20.0,10.0,8.23,0.0
2016,10,1,18,15,0.0,5.0,0.95,19.5,5.0,4.27,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,37.32,0.0
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,94.13,58.99
2016,10,2,7,15,364.0,51.5,0.55,16.5,116.5,151.28,106.72
2016,10,2,7,30,459.0,65.0,0.5,17.0,166.0,219.09,163.49
2016,10,2,7,45,521.0,75.0,0.5,18.0,220.0,282.63,216.84
2016,10,2,8,0,583.0,85.0,0.5,19.0,274.0,352.81,273.71
2016,10,2,8,15,626.0,92.5,0.6,20.0,328.5,417.45,324.9
2016,10,2,8,30,669.0,100.0,0.7,21.0,383.0,485.65,376.82
2016,10,2,8,45,698.0,106.0,0.8,22.0,434.5,547.07,421.87
2016,10,2,9,0,727.0,112.0,0.9,23.0,486.0,609.72,466.2
2016,10,2,9,15,749.5,116.5,1.0,23.5,533.5,667.1,506.3
2016,10,2,9,30,772.0,121.0,1.1,24.0,581.0,724.34,545.27
2016,10,2,9,45,786.5,125.0,1.2,24.5,623.0,770.65,574.94
2016,10,2,10,0,801.0,129.0,1.3,25.0,665.0,818.76,605.23
2016,10,2,10,15,813.5,132.0,1.35,25.0,700.0,862.31,632.73
2016,10,2,10,30,826.0,135.0,1.4,25.0,735.0,903.66,658.63
2016,10,2,10,45,833.0,138.0,1.45,25.5,762.5,937.5,678.25
2016,10,2,11,0,840.0,141.0,1.5,26.0,790.0,968.39,695.96
2016,10,2,11,15,845.5,142.0,1.55,26.0,809.0,992.6,710.82
2016,10,2,11,30,851.0,143.0,1.6,26.0,828.0,1013.46,723.74
2016,10,2,11,45,887.5,124.5,1.65,26.5,847.0,1027.7,731.24
2016,10,2,12,0,924.0,106.0,1.7,27.0,866.0,1051.98,745.11
2016,10,2,12,15,924.0,106.0,1.7,27.0,868.0,1055.62,746.92
2016,10,2,12,30,924.0,106.0,1.7,27.0,870.0,1055.38,746.74
2016,10,2,12,45,922.5,105.5,1.75,27.5,863.0,1049.22,742.37
2016,10,2,13,0,921.0,105.0,1.8,28.0,856.0,1039.22,735.82
2016,10,2,13,15,917.0,104.5,1.8,28.0,840.0,1022.97,726.32
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,1003.08,714.7
2016,10,2,13,45,906.5,103.0,1.85,28.0,800.0,976.75,699.75
2016,10,2,14,0,900.0,102.0,1.9,28.0,776.0,947.13,682.7
2016,10,2,14,15,891.0,100.0,1.9,28.0,744.0,911.08,660.87
2016,10,2,14,30,882.0,98.0,1.9,28.0,712.0,872.23,637.12
2016,10,2,14,45,862.5,99.0,1.95,28.0,671.0,825.42,608.35
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,784.18,582.94
2016,10,2,15,15,825.0,97.0,2.0,27.5,585.0,730.63,549.36
2016,10,2,15,30,807.0,94.0,2.0,27.0,540.0,676.05,513.34
2016,10,2,15,45,783.0,90.0,2.0,27.0,489.5,615.83,470.46
2016,10,2,16,0,759.0,86.0,2.0,27.0,439.0,555.82,426.42
2016,10,2,16,15,725.0,81.5,1.85,26.5,385.0,491.54,377.95
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,428.17,328.52
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,357.81,272.2
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,292.21,217.86
2016,10,2,17,15,512.5,54.0,1.3,24.0,167.0,221.12,159.01
2016,10,2,17,30,434.0,45.0,1.2,23.0,114.0,159.09,107.01
2016,10,2,17,45,302.5,31.5,1.1,22.0,69.5,93.1,53.97
2016,10,2,18,0,171.0,18.0,1.0,21.0,25.0,39.71,0.0
2016,10,2,18,15,85.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,114.0,19.5,0.5,17.5,31.5,35.74,0.0
2016,10,3,7,0,228.0,39.0,0.5,18.0,63.0,88.69,55.65
2016,10,3,7,15,324.0,53.5,0.6,18.5,111.0,142.6,100.35
2016,10,3,7,30,420.0,68.0,0.7,19.0,159.0,208.6,155.3
2016,10,3,7,45,484.0,78.5,0.8,20.0,212.0,273.88,209.91
2016,10,3,8,0,548.0,89.0,0.9,21.0,265.0,343.46,266.52
2016,10,3,8,15,592.0,96.5,1.15,21.5,318.5,406.78,317.89
2016,10,3,8,30,636.0,104.0,1.4,22.0,372.0,473.79,370.63
2016,10,3,8,45,673.5,108.0,1.65,23.0,423.5,536.59,418.03
2016,10,3,9,0,711.0,112.0,1.9,24.0,475.0,601.46,465.5
2016,10,3,9,15,733.5,116.0,1.95,24.5,522.0,657.53,505.06
2016,10,3,9,30,756.0,120.0,2.0,25.0,569.0,713.48,543.48
2016,10,3,9,45,558.5,201.5,2.05,25.5,546.0,669.1,506.99
2016,10,3,10,0,361.0,283.0,2.1,26.0,523.0,597.37,451.2
2016,10,3,10,15,587.5,207.5,2.15,26.0,622.0,752.2,564.3
2016,10,3,10,30,814.0,132.0,2.2,26.0,721.0,891.7,658.22
2016,10,3,10,45,529.5,252.0,2.3,26.5,641.0,777.09,575.75
2016,10,3,11,0,245.0,372.0,2.4,27.0,561.0,610.15,453.32
2016,10,3,11,15,548.0,252.5,2.45,27.0,688.5,822.1,607.72
2016,10,3,11,30,851.0,133.0,2.5,27.0,816.0,1004.37,727.81
2016,10,3,11,45,850.0,136.0,2.55,27.5,825.5,1017.37,732.94
2016,10,3,12,0,849.0,139.0,2.6,28.0,835.0,1026.7,737.49
2016,10,3,12,15,849.5,139.0,2.65,28.0,837.0,1030.6,740.24
2016,10,3,12,30,850.0,139.0,2.7,28.0,839.0,1030.8,740.83
2016,10,3,12,45,851.0,137.0,2.75,28.5,832.5,1025.64,736.71
2016,10,3,13,0,852.0,135.0,2.8,29.0,826.0,1016.77,730.43
2016,10,3,13,15,847.5,134.0,2.8,29.0,810.5,999.92,720.21
2016,10,3,13,30,843.0,133.0,2.8,29.0,795.0,979.62,707.94
2016,10,3,13,45,837.0,131.0,2.85,29.0,771.5,953.49,692.38
2016,10,3,14,0,831.0,129.0,2.9,29.0,748.0,924.24,674.78
2016,10,3,14,15,821.0,126.5,2.9,29.0,716.5,887.92,652.08
2016,10,3,14,30,811.0,124.0,2.9,29.0,685.0,849.06,627.6
2016,10,3,14,45,795.5,122.0,2.95,29.0,646.0,803.89,598.93
2016,10,3,15,0,780.0,120.0,3.0,29.0,607.0,757.03,568.74
2016,10,3,15,15,760.5,116.0,2.95,28.5,562.5,706.79,535.98
2016,10,3,15,30,741.0,112.0,2.9,28.0,518.0,652.56,498.58
2016,10,3,15,45,713.5,107.5,2.9,28.0,468.5,592.28,454.95
2016,10,3,16,0,686.0,103.0,2.9,28.0,419.0,532.77,410.68
2016,10,3,16,15,649.5,97.0,2.65,27.5,366.5,467.96,361.3
2016,10,3,16,30,613.0,91.0,2.4,27.0,314.0,405.63,312.32
2016,10,3,16,45,560.5,82.5,2.2,26.5,260.0,336.87,257.14
2016,10,3,17,0,508.0,74.0,2.0,26.0,206.0,273.22,204.48
2016,10,3,17,15,428.5,62.0,1.8,25.0,155.0,203.66,147.15
2016,10,3,17,30,349.0,50.0,1.6,24.0,104.0,141.8,95.85
2016,10,3,17,45,229.5,33.0,1.45,23.5,62.5,80.64,46.34
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,26.12,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.0,20.5,2.45,20.5,27.5,29.61,0.0
2016,10,4,7,0,138.0,41.0,2.7,21.0,55.0,71.02,44.53
2016,10,4,7,15,228.5,59.5,2.85,21.5,100.5,125.76,89.27
2016,10,4,7,30,319.0,78.0,3.0,22.0,146.0,188.31,141.01
2016,10,4,7,45,403.0,87.0,3.15,22.5,198.5,250.01,192.7
2016,10,4,8,0,487.0,96.0,3.3,23.0,251.0,321.24,251.56
2016,10,4,8,15,533.0,104.5,3.45,23.5,303.0,387.35,305.42
2016,10,4,8,30,579.0,113.0,3.6,24.0,355.0,453.44,357.85
2016,10,4,8,45,456.5,158.0,3.8,24.5,364.5,452.44,356.51
2016,10,4,9,0,334.0,203.0,4.0,25.0,374.0,430.89,338.42
2016,10,4,9,15,229.0,236.5,4.05,25.0,359.0,395.94,310.02
2016,10,4,9,30,124.0,270.0,4.1,25.0,344.0,362.72,281.99
2016,10,4,9,45,143.0,292.0,4.15,25.5,382.5,406.03,314.13
2016,10,4,10,0,162.0,314.0,4.2,26.0,421.0,450.6,346.5
2016,10,4,10,15,133.5,328.5,4.15,26.0,420.0,447.22,342.35
2016,10,4,10,30,105.0,343.0,4.1,26.0,419.0,424.23,323.96
2016,10,4,10,45,171.0,357.5,4.1,26.0,486.5,521.23,396.65
2016,10,4,11,0,237.0,372.0,4.1,26.0,554.0,603.79,457.15
2016,10,4,11,15,505.0,267.0,4.05,26.0,666.5,797.0,600.05
2016,10,4,11,30,773.0,162.0,4.0,26.0,779.0,959.68,712.62
2016,10,4,11,45,803.0,146.5,4.0,26.5,795.0,983.31,725.32
2016,10,4,12,0,833.0,131.0,4.0,27.0,811.0,1003.33,736.68
2016,10,4,12,15,833.5,131.0,3.95,27.0,812.5,1007.09,738.55
2016,10,4,12,30,834.0,131.0,3.9,27.0,814.0,1007.22,738.31
2016,10,4,12,45,833.5,130.0,3.85,27.5,807.5,1001.63,733.02
2016,10,4,13,0,833.0,129.0,3.8,28.0,801.0,992.45,725.59
2016,10,4,13,15,828.5,128.0,3.7,28.0,785.5,975.79,714.53
2016,10,4,13,30,824.0,127.0,3.6,28.0,770.0,955.77,701.42
2016,10,4,13,45,820.5,123.5,3.5,28.0,747.5,930.7,685.09
2016,10,4,14,0,817.0,120.0,3.4,28.0,725.0,902.48,666.74
2016,10,4,14,15,807.0,118.0,3.3,28.0,694.0,867.1,643.61
2016,10,4,14,30,797.0,116.0,3.2,28.0,663.0,829.24,618.79
2016,10,4,14,45,782.5,113.5,3.1,28.5,625.5,784.89,588.23
2016,10,4,15,0,768.0,111.0,3.0,29.0,588.0,738.86,556.44
2016,10,4,15,15,749.0,107.5,2.9,29.0,544.0,687.04,521.4
2016,10,4,15,30,730.0,104.0,2.8,29.0,500.0,636.79,485.48
2016,10,4,15,45,704.5,99.5,2.75,29.0,452.0,578.42,443.09
2016,10,4,16,0,679.0,95.0,2.7,29.0,404.0,520.66,400.05
2016,10,4,16,15,642.0,89.0,2.4,28.5,352.5,456.08,350.81
2016,10,4,16,30,605.0,83.0,2.1,28.0,301.0,394.09,302.12
2016,10,4,16,45,551.0,75.5,1.85,28.0,248.5,326.31,247.29
2016,10,4,17,0,497.0,68.0,1.6,28.0,196.0,263.86,195.45
2016,10,4,17,15,414.0,57.5,1.45,27.0,146.0,195.44,139.64
2016,10,4,17,30,331.0,47.0,1.3,26.0,96.0,134.89,90.03
2016,10,4,17,45,206.5,31.0,1.2,25.5,57.0,74.99,41.73
2016,10,4,18,0,82.0,15.0,1.1,25.0,18.0,22.14,0.0
2016,10,4,18,15,41.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.0,18.5,1.95,21.5,29.0,33.6,0.0
2016,10,5,7,0,198.0,37.0,2.2,22.0,58.0,83.07,51.11
2016,10,5,7,15,298.5,52.0,2.35,22.5,104.5,137.21,95.79
2016,10,5,7,30,399.0,67.0,2.5,23.0,151.0,204.04,151.14
2016,10,5,7,45,474.5,75.0,2.7,23.5,204.0,270.26,206.88
2016,10,5,8,0,550.0,83.0,2.9,24.0,257.0,342.09,266.28
2016,10,5,8,15,594.5,90.0,2.9,24.5,310.0,405.28,317.56
2016,10,5,8,30,639.0,97.0,2.9,25.0,363.0,472.21,370.02
2016,10,5,8,45,679.5,99.5,2.9,26.0,414.5,535.28,417.15
2016,10,5,9,0,720.0,102.0,2.9,27.0,466.0,600.68,464.26
2016,10,5,9,15,742.0,106.0,2.85,27.5,512.5,656.66,503.58
2016,10,5,9,30,764.0,110.0,2.8,28.0,559.0,709.75,539.45
2016,10,5,9,45,515.0,205.5,2.75,28.5,517.5,642.22,485.32
2016,10,5,10,0,266.0,301.0,2.7,29.0,476.0,540.26,405.98
2016,10,5,10,15,545.5,209.5,2.65,29.0,592.5,714.7,535.04
2016,10,5,10,30,825.0,118.0,2.6,29.0,709.0,890.15,653.25
2016,10,5,10,45,834.0,119.0,2.55,29.5,736.0,923.37,670.77
2016,10,5,11,0,843.0,120.0,2.5,30.0,763.0,953.75,687.46
2016,10,5,11,15,848.5,121.0,2.45,30.0,781.5,965.74,693.68
2016,10,5,11,30,854.0,122.0,2.4,30.0,800.0,985.93,705.38
2016,10,5,11,45,866.5,117.0,2.4,30.5,812.5,1003.41,714.38
2016,10,5,12,0,879.0,112.0,2.4,31.0,825.0,1017.48,721.32
2016,10,5,12,15,879.0,112.0,2.4,31.0,826.5,1020.72,723.08
2016,10,5,12,30,879.0,112.0,2.4,31.0,828.0,1020.27,722.79
2016,10,5,12,45,878.0,111.0,2.4,31.5,821.0,1014.06,717.62
2016,10,5,13,0,877.0,110.0,2.4,32.0,814.0,1004.19,710.38
2016,10,5,13,15,872.5,109.0,2.4,32.0,798.0,987.27,700.32
2016,10,5,13,30,868.0,108.0,2.4,32.0,782.0,966.9,688.24
2016,10,5,13,45,862.0,106.5,2.45,32.0,758.5,941.26,673.33
2016,10,5,14,0,856.0,105.0,2.5,32.0,735.0,912.48,656.41
2016,10,5,14,15,846.5,103.0,2.55,32.0,703.5,877.07,635.09
2016,10,5,14,30,837.0,101.0,2.6,32.0,672.0,839.08,611.93
2016,10,5,14,45,824.5,98.5,2.65,32.0,634.0,803.55,590.18
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,757.52,561.05
2016,10,5,15,15,793.5,93.0,2.7,31.5,551.5,704.83,527.76
2016,10,5,15,30,775.0,90.0,2.7,31.0,507.0,651.28,492.21
2016,10,5,15,45,751.0,86.0,2.75,31.0,458.0,592.54,450.37
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,534.13,407.47
2016,10,5,16,15,691.5,77.0,2.6,30.5,357.0,470.19,359.19
2016,10,5,16,30,656.0,72.0,2.4,30.0,305.0,407.45,310.28
2016,10,5,16,45,604.5,65.5,2.2,29.5,251.5,339.03,255.57
2016,10,5,17,0,553.0,59.0,2.0,29.0,198.0,275.62,203.18
2016,10,5,17,15,469.0,50.0,1.85,28.0,147.0,205.18,145.41
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,144.57,95.27
2016,10,5,17,45,246.5,27.0,1.55,26.5,56.5,79.91,42.46
2016,10,5,18,0,108.0,13.0,1.4,26.0,17.0,23.47,0.0
2016,10,5,18,15,54.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.0,18.0,1.7,22.5,28.5,34.51,0.0
2016,10,6,7,0,214.0,36.0,1.9,23.0,57.0,86.18,52.36
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,140.77,97.61
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,211.33,155.82
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,278.66,212.13
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,355.56,275.26
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,419.71,327.09
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,487.38,379.77
2016,10,6,8,45,727.5,85.0,2.65,26.5,419.5,549.07,426.51
2016,10,6,9,0,767.0,86.0,2.7,27.0,472.0,614.32,474.31
2016,10,6,9,15,404.0,162.5,2.7,27.5,367.5,472.22,364.81
2016,10,6,9,30,41.0,239.0,2.7,28.0,263.0,255.97,194.94
2016,10,6,9,45,446.5,165.5,2.7,28.5,456.5,547.47,420.44
2016,10,6,10,0,852.0,92.0,2.7,29.0,650.0,820.81,611.47
2016,10,6,10,15,862.5,94.0,2.7,29.0,684.5,862.22,635.8
2016,10,6,10,30,873.0,96.0,2.7,29.0,719.0,901.19,660.16
2016,10,6,10,45,886.0,94.5,2.7,29.5,747.5,935.97,680.25
2016,10,6,11,0,899.0,93.0,2.7,30.0,776.0,967.98,698.41
2016,10,6,11,15,904.0,93.5,2.75,30.0,794.5,991.44,712.87
2016,10,6,11,30,909.0,94.0,2.8,30.0,813.0,1011.43,725.27
2016,10,6,11,45,500.0,242.5,2.85,30.5,639.0,784.96,573.24
2016,10,6,12,0,91.0,391.0,2.9,31.0,465.0,473.05,347.05
2016,10,6,12,15,60.0,357.5,2.9,31.0,406.5,406.08,299.84
2016,10,6,12,30,29.0,324.0,2.9,31.0,348.0,339.41,250.93
2016,10,6,12,45,471.0,208.5,2.95,31.5,585.0,722.23,534.22
2016,10,6,13,0,913.0,93.0,3.0,32.0,822.0,1022.49,730.21
2016,10,6,13,15,602.5,229.5,2.95,32.0,706.5,870.25,628.69
2016,10,6,13,30,292.0,366.0,2.9,32.0,591.0,676.22,491.9
2016,10,6,13,45,593.0,227.0,2.9,32.0,667.0,832.55,607.01
2016,10,6,14,0,894.0,88.0,2.9,32.0,743.0,929.5,671.65
2016,10,6,14,15,885.0,86.5,2.9,32.0,711.0,893.91,648.7
2016,10,6,14,30,876.0,85.0,2.9,32.0,679.0,855.58,624.91
2016,10,6,14,45,576.5,178.5,2.9,32.0,560.0,689.67,512.3
2016,10,6,15,0,277.0,272.0,2.9,32.0,441.0,505.13,377.92
2016,10,6,15,15,533.5,179.0,2.9,31.5,474.5,599.71,452.81
2016,10,6,15,30,790.0,86.0,2.9,31.0,508.0,657.8,498.69
2016,10,6,15,45,763.0,83.0,2.9,31.0,458.0,597.51,454.71
2016,10,6,16,0,736.0,80.0,2.9,31.0,408.0,537.8,410.6
2016,10,6,16,15,700.0,75.0,2.65,30.5,355.5,472.04,360.84
2016,10,6,16,30,664.0,70.0,2.4,30.0,303.0,409.63,311.98
2016,10,6,16,45,606.5,64.5,2.2,29.5,249.0,339.29,255.78
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,274.61,202.43
2016,10,6,17,15,463.0,49.5,1.85,28.0,144.0,203.27,143.95
2016,10,6,17,30,377.0,40.0,1.7,27.0,93.0,142.04,93.35
2016,10,6,17,45,232.0,26.0,1.55,26.5,54.0,76.01,38.71
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,20.27,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,123.0,16.5,0.5,22.5,28.5,30.63,0.0
2016,10,7,7,0,246.0,33.0,0.6,23.0,57.0,90.4,53.97
2016,10,7,7,15,351.0,45.0,0.75,23.5,104.0,148.51,102.36
2016,10,7,7,30,456.0,57.0,0.9,24.0,151.0,218.43,159.86
2016,10,7,7,45,543.5,60.5,1.1,24.5,205.5,285.44,215.67
2016,10,7,8,0,631.0,64.0,1.3,25.0,260.0,361.68,277.77
2016,10,7,8,15,671.5,69.0,1.55,25.0,313.0,425.01,329.61
2016,10,7,8,30,712.0,74.0,1.8,25.0,366.0,490.6,381.8
2016,10,7,8,45,455.0,146.0,2.05,25.5,342.0,444.09,345.96
2016,10,7,9,0,198.0,218.0,2.3,26.0,318.0,348.78,271.02
2016,10,7,9,15,99.0,121.0,2.5,26.5,171.0,188.32,146.5
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,19.86,10.36
2016,10,7,9,45,75.0,166.0,2.95,27.5,215.0,223.75,172.99
2016,10,7,10,0,150.0,308.0,3.2,28.0,406.0,437.47,333.56
2016,10,7,10,15,156.0,320.5,3.4,28.0,427.5,461.35,350.02
2016,10,7,10,30,162.0,333.0,3.6,28.0,449.0,485.2,367.19
2016,10,7,10,45,513.5,217.5,3.8,28.5,602.5,731.95,551.66
2016,10,7,11,0,865.0,102.0,4.0,29.0,756.0,947.05,698.04
2016,10,7,11,15,492.5,244.5,4.2,29.0,619.0,765.33,570.46
2016,10,7,11,30,120.0,387.0,4.4,29.0,482.0,516.93,385.37
2016,10,7,11,45,103.0,386.5,4.6,29.0,469.0,480.47,359.84
2016,10,7,12,0,86.0,386.0,4.8,29.0,456.0,463.47,347.29
2016,10,7,12,15,220.0,378.0,4.95,29.0,556.0,611.71,458.54
2016,10,7,12,30,354.0,370.0,5.1,29.0,656.0,759.39,565.65
2016,10,7,12,45,578.0,258.5,5.25,29.0,720.0,884.98,659.18
2016,10,7,13,0,802.0,147.0,5.4,29.0,784.0,984.26,729.02
2016,10,7,13,15,546.5,255.0,5.45,28.5,685.5,835.93,626.67
2016,10,7,13,30,291.0,363.0,5.5,28.0,587.0,673.1,507.04
2016,10,7,13,45,216.0,358.0,5.55,28.0,521.5,570.78,432.94
2016,10,7,14,0,141.0,353.0,5.6,28.0,456.0,490.69,373.08
2016,10,7,14,15,127.5,335.0,5.55,27.5,425.0,455.09,347.85
2016,10,7,14,30,114.0,317.0,5.5,27.0,394.0,403.53,310.35
2016,10,7,14,45,57.0,214.0,5.5,27.0,252.5,245.81,189.6
2016,10,7,15,0,0.0,111.0,5.5,27.0,111.0,93.1,68.79
2016,10,7,15,15,154.5,165.0,5.4,26.5,247.0,277.14,218.34
2016,10,7,15,30,309.0,219.0,5.3,26.0,383.0,446.08,350.88
2016,10,7,15,45,154.5,136.5,5.25,25.5,218.5,233.39,184.51
2016,10,7,16,0,0.0,54.0,5.2,25.0,54.0,44.71,30.97
2016,10,7,16,15,0.0,46.5,5.1,24.5,46.5,38.45,26.07
2016,10,7,16,30,0.0,39.0,5.0,24.0,39.0,32.21,21.05
2016,10,7,16,45,0.0,32.0,4.9,23.5,32.0,26.4,16.3
2016,10,7,17,0,0.0,25.0,4.8,23.0,25.0,20.6,11.47
2016,10,7,17,15,0.0,18.0,4.6,22.5,18.0,14.81,6.57
2016,10,7,17,30,0.0,11.0,4.4,22.0,11.0,9.03,1.65
2016,10,7,17,45,0.0,6.0,4.2,21.5,6.0,4.92,0.0
2016,10,7,18,0,0.0,1.0,4.0,21.0,1.0,0.85,0.0
2016,10,7,18,15,0.0,0.5,3.9,20.5,0.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.0,3.5,14.5,28.0,30.84,0.0
2016,10,8,7,0,250.0,32.0,3.6,15.0,56.0,91.26,55.93
2016,10,8,7,15,353.0,45.0,3.65,15.5,103.5,150.27,107.59
2016,10,8,7,30,456.0,58.0,3.7,16.0,151.0,220.88,168.45
2016,10,8,7,45,522.0,67.0,3.75,16.5,204.0,285.49,225.3
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,357.16,286.78
2016,10,8,8,15,631.5,82.0,3.7,17.5,310.0,421.01,340.36
2016,10,8,8,30,675.0,88.0,3.6,18.0,363.0,488.4,394.85
2016,10,8,8,45,706.5,93.0,3.55,18.5,414.0,550.5,443.45
2016,10,8,9,0,738.0,98.0,3.5,19.0,465.0,614.04,491.51
2016,10,8,9,15,760.0,101.5,3.4,19.5,511.0,667.83,530.64
2016,10,8,9,30,782.0,105.0,3.3,20.0,557.0,723.59,569.13
2016,10,8,9,45,800.0,107.0,3.25,21.0,598.5,773.92,601.09
2016,10,8,10,0,818.0,109.0,3.2,22.0,640.0,822.93,631.37
2016,10,8,10,15,829.5,111.5,3.15,22.5,674.0,865.25,657.58
2016,10,8,10,30,841.0,114.0,3.1,23.0,708.0,905.25,681.85
2016,10,8,10,45,851.5,114.5,3.1,23.5,735.5,939.55,702.32
2016,10,8,11,0,862.0,115.0,3.1,24.0,763.0,959.74,713.25
2016,10,8,11,15,867.5,116.0,3.0,24.5,782.0,983.35,725.79
2016,10,8,11,30,873.0,117.0,2.9,25.0,801.0,1003.66,736.03
2016,10,8,11,45,876.5,117.0,2.85,25.5,811.5,1017.45,742.47
2016,10,8,12,0,880.0,117.0,2.8,26.0,822.0,1027.67,746.74
2016,10,8,12,15,880.5,117.0,2.8,26.0,823.5,1031.21,748.79
2016,10,8,12,30,881.0,117.0,2.8,26.0,825.0,1031.06,748.69
2016,10,8,12,45,881.0,115.5,2.8,26.5,818.0,1025.11,743.58
2016,10,8,13,0,881.0,114.0,2.8,27.0,811.0,1015.48,736.32
2016,10,8,13,15,588.0,236.5,2.8,27.0,698.0,864.65,636.59
2016,10,8,13,30,295.0,359.0,2.8,27.0,585.0,673.72,500.15
2016,10,8,13,45,578.5,233.5,2.85,27.5,658.0,820.89,610.0
2016,10,8,14,0,862.0,108.0,2.9,28.0,731.0,923.5,679.05
2016,10,8,14,15,852.0,106.0,2.9,28.0,699.5,887.32,655.22
2016,10,8,14,30,842.0,104.0,2.9,28.0,668.0,857.39,636.67
2016,10,8,14,45,821.5,104.5,2.9,28.0,627.5,809.72,605.88
2016,10,8,15,0,801.0,105.0,2.9,28.0,587.0,760.64,573.88
2016,10,8,15,15,781.5,101.5,2.9,27.5,542.5,706.92,539.21
2016,10,8,15,30,762.0,98.0,2.9,27.0,498.0,652.46,502.02
2016,10,8,15,45,741.0,92.0,2.9,27.0,449.5,593.98,459.46
2016,10,8,16,0,720.0,86.0,2.9,27.0,401.0,537.28,416.92
2016,10,8,16,15,682.5,80.5,2.7,26.5,348.0,470.8,365.92
2016,10,8,16,30,645.0,75.0,2.5,26.0,295.0,406.91,315.26
2016,10,8,16,45,596.0,67.0,2.3,25.5,242.0,338.46,259.5
2016,10,8,17,0,547.0,59.0,2.1,25.0,189.0,274.78,205.83
2016,10,8,17,15,458.5,49.0,1.95,24.0,138.0,202.22,145.34
2016,10,8,17,30,370.0,39.0,1.8,23.0,87.0,140.09,93.05
2016,10,8,17,45,228.0,24.5,1.65,22.0,49.0,73.18,33.06
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,18.58,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.5,31.0,38.67,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,62.0,116.78,70.09
2016,10,9,7,15,493.5,35.5,2.25,14.5,113.5,179.5,127.24
2016,10,9,7,30,600.0,44.0,2.3,15.0,165.0,254.36,192.72
2016,10,9,7,45,661.5,50.0,2.4,15.5,221.0,322.58,253.45
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,397.03,317.57
2016,10,9,8,15,618.5,87.0,2.6,17.0,301.0,421.48,339.67
2016,10,9,8,30,514.0,118.0,2.7,18.0,325.0,425.22,343.25
2016,10,9,8,45,510.0,138.0,2.85,19.0,366.5,472.51,379.75
2016,10,9,9,0,506.0,158.0,3.0,20.0,408.0,518.16,413.43
2016,10,9,9,15,699.0,117.5,2.9,20.5,499.0,646.42,510.81
2016,10,9,9,30,892.0,77.0,2.8,21.0,590.0,770.98,598.98
2016,10,9,9,45,905.5,79.0,2.75,21.5,632.0,821.32,630.44
2016,10,9,10,0,919.0,81.0,2.7,22.0,674.0,869.75,660.49
2016,10,9,10,15,929.0,82.5,2.7,22.5,709.5,912.34,686.42
2016,10,9,10,30,939.0,84.0,2.7,23.0,745.0,952.24,710.24
2016,10,9,10,45,946.0,85.0,2.7,23.5,772.5,985.84,729.65
2016,10,9,11,0,953.0,86.0,2.7,24.0,800.0,1016.15,746.81
2016,10,9,11,15,957.5,87.0,2.7,24.0,819.0,1040.56,761.58
2016,10,9,11,30,962.0,88.0,2.7,24.0,838.0,1061.26,774.06
2016,10,9,11,45,962.0,90.0,2.75,24.5,848.0,1074.76,781.04
2016,10,9,12,0,962.0,92.0,2.8,25.0,858.0,1084.26,785.67
2016,10,9,12,15,962.5,92.0,2.85,25.0,859.5,1088.01,788.34
2016,10,9,12,30,963.0,92.0,2.9,25.0,861.0,1087.73,788.67
2016,10,9,12,45,961.0,91.5,2.95,25.0,853.5,1080.34,784.65
2016,10,9,13,0,959.0,91.0,3.0,25.0,846.0,1068.98,778.27
2016,10,9,13,15,955.0,90.5,3.05,25.0,829.5,1051.73,768.25
2016,10,9,13,30,951.0,90.0,3.1,25.0,813.0,1030.71,755.9
2016,10,9,13,45,944.0,89.5,3.15,25.0,787.5,1003.2,739.35
