Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,15,811.0,75.5,3.05,23.5,456.0,702.59,549.91
2016,10,29,9,30,833.0,78.0,3.1,24.0,501.0,758.39,587.26
2016,10,29,9,45,848.5,80.5,3.15,25.0,540.5,808.09,618.34
2016,10,29,10,0,864.0,83.0,3.2,26.0,580.0,847.74,641.86
2016,10,29,10,15,875.0,85.0,3.2,26.5,612.5,888.74,666.97
2016,10,29,10,30,886.0,87.0,3.2,27.0,645.0,927.33,690.12
2016,10,29,10,45,892.5,88.5,3.25,27.5,670.0,958.44,708.42
2016,10,29,11,0,899.0,90.0,3.3,28.0,695.0,986.48,724.68
2016,10,29,11,15,904.0,90.5,3.3,28.0,712.0,1008.64,738.19
2016,10,29,11,30,909.0,91.0,3.3,28.0,729.0,1027.4,749.6
2016,10,29,11,45,911.5,91.0,3.35,28.5,738.0,1039.52,755.75
2016,10,29,12,0,914.0,91.0,3.4,29.0,747.0,1047.99,759.72
2016,10,29,12,15,914.0,91.0,3.4,29.0,747.0,1050.2,760.96
2016,10,29,12,30,914.0,91.0,3.4,29.0,747.0,1048.67,760.03
2016,10,29,12,45,565.5,215.5,3.45,29.0,620.0,841.52,623.1
2016,10,29,13,0,217.0,340.0,3.5,29.0,493.0,582.02,435.33
2016,10,29,13,15,557.5,214.5,3.5,29.0,594.5,817.91,611.12
2016,10,29,13,30,898.0,89.0,3.5,29.0,696.0,987.61,724.97
2016,10,29,13,45,890.0,87.5,3.55,29.5,671.0,958.77,704.4
2016,10,29,14,0,882.0,86.0,3.6,30.0,646.0,926.92,683.46
2016,10,29,14,15,871.0,84.5,3.6,29.5,613.5,889.57,661.18
2016,10,29,14,30,860.0,83.0,3.6,29.0,581.0,849.79,637.03
2016,10,29,14,45,831.0,85.0,3.6,29.0,540.0,805.1,607.94
2016,10,29,15,0,802.0,87.0,3.6,29.0,499.0,751.11,571.98
2016,10,29,15,15,778.5,84.0,3.55,28.5,454.5,695.1,534.92
2016,10,29,15,30,755.0,81.0,3.5,28.0,410.0,638.79,496.39
2016,10,29,15,45,720.0,77.0,3.45,28.0,361.5,573.92,448.1
2016,10,29,16,0,685.0,73.0,3.4,28.0,313.0,513.32,401.55
2016,10,29,16,15,635.5,67.0,3.0,27.5,262.0,441.91,345.41
2016,10,29,16,30,586.0,61.0,2.6,27.0,211.0,374.52,290.59
2016,10,29,16,45,507.0,53.0,2.25,26.5,161.0,296.58,226.23
2016,10,29,17,0,428.0,45.0,1.9,26.0,111.0,226.88,167.04
2016,10,29,17,15,214.0,36.0,1.75,25.0,69.0,122.09,82.24
2016,10,29,17,30,0.0,27.0,1.6,24.0,27.0,27.06,0.0
2016,10,29,17,45,0.0,13.5,1.5,23.0,13.5,11.52,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,18.0,18.0,26.34,0.0
2016,10,30,7,15,174.0,34.0,1.75,18.5,56.0,106.19,69.95
2016,10,30,7,30,296.0,52.0,2.0,19.0,94.0,180.31,135.92
2016,10,30,7,45,392.0,62.5,2.3,20.0,143.0,249.75,195.38
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,333.87,265.59
2016,10,30,8,15,544.0,81.0,2.6,21.5,242.0,401.95,321.72
2016,10,30,8,30,600.0,89.0,2.6,22.0,292.0,474.8,379.6
2016,10,30,8,45,651.5,91.0,2.6,23.0,342.5,542.66,430.96
2016,10,30,9,0,703.0,93.0,2.6,24.0,393.0,613.65,482.68
2016,10,30,9,15,729.0,97.0,2.5,24.5,437.5,671.0,522.78
2016,10,30,9,30,755.0,101.0,2.4,25.0,482.0,728.5,560.42
2016,10,30,9,45,776.5,103.0,2.3,25.5,521.5,775.73,589.83
2016,10,30,10,0,798.0,105.0,2.2,26.0,561.0,825.98,620.61
2016,10,30,10,15,811.5,107.5,2.1,26.5,594.0,868.34,645.29
2016,10,30,10,30,825.0,110.0,2.0,27.0,627.0,908.59,668.07
2016,10,30,10,45,838.0,110.0,1.95,27.5,653.0,943.12,687.24
2016,10,30,11,0,851.0,110.0,1.9,28.0,679.0,975.0,704.48
2016,10,30,11,15,857.0,111.0,1.9,28.0,696.5,998.27,718.17
2016,10,30,11,30,863.0,112.0,1.9,28.0,714.0,1018.27,729.94
2016,10,30,11,45,878.5,106.0,1.9,28.5,726.0,1023.84,731.32
2016,10,30,12,0,894.0,100.0,1.9,29.0,738.0,1038.4,738.63
2016,10,30,12,15,894.5,100.0,1.95,29.0,738.5,1041.06,740.68
2016,10,30,12,30,895.0,100.0,2.0,29.0,739.0,1040.07,740.75
2016,10,30,12,45,896.0,98.0,2.1,29.5,731.5,1033.6,736.73
2016,10,30,13,0,897.0,96.0,2.2,30.0,724.0,1023.48,730.57
2016,10,30,13,15,892.0,95.5,2.25,30.0,707.5,1005.54,720.5
2016,10,30,13,30,887.0,95.0,2.3,30.0,691.0,984.23,708.41
2016,10,30,13,45,882.0,92.0,2.35,30.0,666.5,956.74,692.39
2016,10,30,14,0,877.0,89.0,2.4,30.0,642.0,926.14,674.34
2016,10,30,14,15,616.0,164.5,2.45,30.0,543.0,767.09,570.11
2016,10,30,14,30,355.0,240.0,2.5,30.0,444.0,577.3,435.04
2016,10,30,14,45,591.5,160.0,2.55,30.0,473.0,695.21,525.21
2016,10,30,15,0,828.0,80.0,2.6,30.0,502.0,763.74,574.58
2016,10,30,15,15,806.0,77.0,2.6,29.5,457.5,707.88,537.8
2016,10,30,15,30,784.0,74.0,2.6,29.0,413.0,651.54,500.69
2016,10,30,15,45,754.5,69.5,2.6,29.0,364.5,588.45,454.75
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,526.31,407.98
2016,10,30,16,15,678.0,60.0,2.25,28.0,265.0,455.35,353.4
2016,10,30,16,30,631.0,55.0,1.9,27.0,214.0,390.43,301.27
2016,10,30,16,45,557.0,47.5,1.6,26.5,163.5,312.86,237.31
2016,10,30,17,0,483.0,40.0,1.3,26.0,113.0,243.04,177.82
2016,10,30,17,15,345.0,28.5,1.25,25.0,69.5,157.3,104.51
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,79.15,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,15.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,16.0,20.0,53.75,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.5,62.0,143.96,93.63
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,232.02,174.92
2016,10,31,7,45,557.5,46.0,1.9,18.0,156.0,306.06,239.78
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,386.92,308.45
2016,10,31,8,15,695.0,58.0,2.25,19.5,260.5,456.06,366.01
2016,10,31,8,30,744.0,63.0,2.3,20.0,313.0,528.93,424.13
2016,10,31,8,45,779.5,66.0,2.4,21.0,363.5,594.17,473.57
2016,10,31,9,0,815.0,69.0,2.5,22.0,414.0,660.9,522.17
2016,10,31,9,15,836.5,72.0,2.6,22.5,459.0,718.43,561.56
2016,10,31,9,30,858.0,75.0,2.7,23.0,504.0,775.41,599.72
2016,10,31,9,45,873.5,77.0,2.8,24.0,543.5,817.62,625.6
2016,10,31,10,0,889.0,79.0,2.9,25.0,583.0,865.31,654.91
2016,10,31,10,15,899.0,80.5,2.9,25.5,615.5,905.57,679.23
2016,10,31,10,30,909.0,82.0,2.9,26.0,648.0,943.29,701.6
2016,10,31,10,45,915.5,83.0,2.95,26.5,672.5,974.33,719.74
2016,10,31,11,0,922.0,84.0,3.0,27.0,697.0,1002.23,735.81
2016,10,31,11,15,925.5,85.0,3.05,27.0,714.0,1023.88,749.3
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,1042.0,760.67
2016,10,31,11,45,927.5,88.0,3.15,27.5,738.5,1052.62,765.84
2016,10,31,12,0,926.0,90.0,3.2,28.0,746.0,1059.46,768.77
2016,10,31,12,15,925.0,90.0,3.2,28.0,745.5,1060.66,769.38
2016,10,31,12,30,924.0,90.0,3.2,28.0,745.0,1058.08,767.79
2016,10,31,12,45,920.0,89.5,3.25,28.5,735.5,1048.12,760.55
2016,10,31,13,0,916.0,89.0,3.3,29.0,726.0,1034.49,751.17
2016,10,31,13,15,910.0,88.5,3.3,29.0,709.0,1015.32,739.46
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,992.73,725.66
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.0,962.97,707.58
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,930.26,687.52
2016,10,31,14,15,872.5,84.5,3.4,29.0,607.5,891.54,663.02
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,850.49,636.78
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,810.18,610.83
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,759.85,577.56
2016,10,31,15,15,800.5,76.0,3.3,28.5,451.5,703.09,539.92
2016,10,31,15,30,777.0,73.0,3.2,28.0,407.0,646.01,501.25
2016,10,31,15,45,743.0,69.5,3.15,28.0,358.0,581.52,453.4
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,518.41,405.12
2016,10,31,16,15,659.5,60.5,2.7,27.0,258.0,448.72,350.87
2016,10,31,16,30,610.0,55.0,2.3,26.0,207.0,380.82,296.03
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.5,301.83,230.41
2016,10,31,17,0,450.0,40.0,1.5,25.0,106.0,231.28,170.06
2016,10,31,17,15,311.0,28.0,1.45,24.0,65.0,146.63,96.86
2016,10,31,17,30,172.0,16.0,1.4,23.0,24.0,57.62,0.0
2016,10,31,17,45,86.0,8.0,1.35,22.0,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,14.0,2.3,20.0,16.0,29.45,0.0
2016,11,1,7,15,205.5,29.0,2.6,20.5,53.0,110.04,68.79
2016,11,1,7,30,340.0,44.0,2.9,21.0,90.0,190.02,141.71
2016,11,1,7,45,429.0,53.5,3.2,21.5,138.0,260.08,202.46
2016,11,1,8,0,518.0,63.0,3.5,22.0,186.0,339.61,269.88
2016,11,1,8,15,573.0,69.5,3.65,22.5,235.5,406.71,325.92
2016,11,1,8,30,628.0,76.0,3.8,23.0,285.0,478.5,383.8
2016,11,1,8,45,668.5,80.0,4.0,24.0,333.5,542.38,433.06
2016,11,1,9,0,709.0,84.0,4.2,25.0,382.0,608.56,482.35
2016,11,1,9,15,458.0,151.5,4.2,25.5,352.0,525.51,414.87
2016,11,1,9,30,207.0,219.0,4.2,26.0,322.0,394.47,309.65
2016,11,1,9,45,506.0,156.5,4.25,26.5,435.0,610.87,477.73
2016,11,1,10,0,805.0,94.0,4.3,27.0,548.0,820.24,627.23
2016,11,1,10,15,462.0,192.0,4.3,27.5,456.0,649.22,499.01
2016,11,1,10,30,119.0,290.0,4.3,28.0,364.0,419.96,320.96
2016,11,1,10,45,171.5,302.0,4.3,28.5,413.5,485.93,370.84
2016,11,1,11,0,224.0,314.0,4.3,29.0,463.0,553.96,420.28
2016,11,1,11,15,230.0,318.5,4.3,29.0,474.5,568.85,430.48
2016,11,1,11,30,236.0,323.0,4.3,29.0,486.0,583.16,440.51
2016,11,1,11,45,561.5,208.0,4.3,29.5,602.0,829.33,621.19
2016,11,1,12,0,887.0,93.0,4.3,30.0,718.0,1023.48,749.06
2016,11,1,12,15,583.5,213.0,4.3,30.0,624.0,870.7,645.51
2016,11,1,12,30,280.0,333.0,4.3,30.0,530.0,665.55,495.89
2016,11,1,12,45,580.5,213.0,4.3,30.5,616.0,855.11,635.89
2016,11,1,13,0,881.0,93.0,4.3,31.0,702.0,1004.3,733.91
2016,11,1,13,15,517.0,206.5,4.3,31.0,562.0,770.12,574.2
2016,11,1,13,30,153.0,320.0,4.3,31.0,422.0,492.71,369.5
2016,11,1,13,45,214.5,301.5,4.3,31.0,438.5,526.88,397.72
2016,11,1,14,0,276.0,283.0,4.3,31.0,455.0,576.9,435.64
2016,11,1,14,15,211.0,273.0,4.25,30.5,400.5,480.54,365.67
2016,11,1,14,30,146.0,263.0,4.2,30.0,346.0,407.06,311.28
2016,11,1,14,45,472.0,171.5,4.2,30.0,413.5,603.16,464.41
2016,11,1,15,0,798.0,80.0,4.2,30.0,481.0,741.05,566.48
2016,11,1,15,15,426.0,127.0,4.1,30.0,339.5,478.05,371.86
2016,11,1,15,30,54.0,174.0,4.0,30.0,198.0,209.22,160.85
2016,11,1,15,45,367.5,120.5,3.95,30.0,248.0,391.06,306.97
2016,11,1,16,0,681.0,67.0,3.9,30.0,298.0,505.72,394.85
2016,11,1,16,15,630.5,61.5,3.45,29.0,248.0,434.74,338.94
2016,11,1,16,30,580.0,56.0,3.0,28.0,198.0,367.92,285.01
2016,11,1,16,45,494.5,48.5,2.65,27.5,149.0,288.17,219.14
2016,11,1,17,0,409.0,41.0,2.3,27.0,100.0,217.45,159.12
2016,11,1,17,15,271.0,28.5,2.2,26.5,60.5,134.96,87.3
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,47.81,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,15.69,0.0
2016,11,2,7,15,132.5,31.0,2.7,22.0,47.5,90.06,54.22
2016,11,2,7,30,243.0,50.0,2.9,22.0,82.0,160.76,119.36
2016,11,2,7,45,342.0,61.0,3.15,22.5,129.0,228.98,177.6
2016,11,2,8,0,441.0,72.0,3.4,23.0,176.0,308.66,244.53
2016,11,2,8,15,220.5,71.0,3.55,23.5,123.0,213.12,170.28
2016,11,2,8,30,0.0,70.0,3.7,24.0,70.0,58.46,42.62
2016,11,2,8,45,329.5,83.0,3.85,24.5,220.0,320.4,258.95
2016,11,2,9,0,659.0,96.0,4.0,25.0,370.0,588.51,467.39
2016,11,2,9,15,686.5,100.0,4.05,25.5,413.5,644.93,507.53
2016,11,2,9,30,714.0,104.0,4.1,26.0,457.0,701.72,546.82
2016,11,2,9,45,369.5,160.0,4.15,26.5,343.5,503.43,394.26
2016,11,2,10,0,25.0,216.0,4.2,27.0,230.0,216.56,166.28
2016,11,2,10,15,26.0,228.5,4.15,27.0,244.0,229.76,176.68
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,243.09,186.62
2016,11,2,10,45,28.5,250.0,4.05,27.5,268.5,272.41,208.33
2016,11,2,11,0,30.0,259.0,4.0,28.0,279.0,283.74,216.19
2016,11,2,11,15,40.5,279.5,3.9,28.0,307.0,316.98,241.29
2016,11,2,11,30,51.0,300.0,3.8,28.0,335.0,350.76,266.54
2016,11,2,11,45,434.5,211.0,3.75,28.5,515.0,704.63,534.06
2016,11,2,12,0,818.0,122.0,3.7,29.0,695.0,999.9,734.05
2016,11,2,12,15,434.5,215.5,3.6,29.0,520.0,714.0,534.83
2016,11,2,12,30,51.0,309.0,3.5,29.0,345.0,361.22,271.39
2016,11,2,12,45,94.5,321.5,3.4,29.0,387.0,419.64,317.05
2016,11,2,13,0,138.0,334.0,3.3,29.0,429.0,498.82,375.51
2016,11,2,13,15,195.5,322.0,3.15,28.5,453.0,540.13,407.53
2016,11,2,13,30,253.0,310.0,3.0,28.0,477.0,578.97,437.69
2016,11,2,13,45,134.0,265.5,2.95,28.0,353.5,409.73,312.29
2016,11,2,14,0,15.0,221.0,2.9,28.0,230.0,211.72,160.53
2016,11,2,14,15,371.5,169.5,2.8,28.0,379.5,546.18,421.86
2016,11,2,14,30,728.0,118.0,2.7,28.0,529.0,791.64,597.86
2016,11,2,14,45,677.5,125.0,2.65,28.0,487.0,730.46,554.48
2016,11,2,15,0,627.0,132.0,2.6,28.0,445.0,669.91,512.82
2016,11,2,15,15,597.0,126.5,2.45,27.5,402.5,612.94,472.91
2016,11,2,15,30,567.0,121.0,2.3,27.0,360.0,556.65,432.49
2016,11,2,15,45,513.5,116.0,2.2,27.0,313.0,481.58,376.33
2016,11,2,16,0,460.0,111.0,2.1,27.0,266.0,417.04,326.63
2016,11,2,16,15,401.0,100.0,1.9,26.5,218.5,347.42,272.15
2016,11,2,16,30,342.0,89.0,1.7,26.0,171.0,283.5,220.64
2016,11,2,16,45,251.0,74.0,1.55,25.5,126.0,199.36,152.44
2016,11,2,17,0,160.0,59.0,1.4,25.0,81.0,135.93,100.01
2016,11,2,17,15,80.0,36.0,1.5,24.5,47.0,76.14,48.21
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,11.1,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.5,0.95,21.0,0.5,0.0,0.0
2016,11,3,7,0,0.0,1.0,1.0,21.0,1.0,0.85,0.0
2016,11,3,7,15,0.0,5.5,1.2,21.0,5.5,4.51,0.0
2016,11,3,7,30,0.0,10.0,1.4,21.0,10.0,8.21,1.01
2016,11,3,7,45,0.0,16.5,1.6,21.5,16.5,13.57,5.6
2016,11,3,8,0,0.0,23.0,1.8,22.0,23.0,18.94,10.16
2016,11,3,8,15,0.0,29.5,1.85,22.0,29.5,24.32,14.72
2016,11,3,8,30,0.0,36.0,1.9,22.0,36.0,29.72,19.22
2016,11,3,8,45,0.0,77.5,1.95,22.5,77.5,64.83,48.19
2016,11,3,9,0,0.0,119.0,2.0,23.0,119.0,103.47,79.45
2016,11,3,9,15,0.0,118.5,2.0,23.0,118.5,101.97,77.95
2016,11,3,9,30,0.0,118.0,2.0,23.0,118.0,100.83,76.79
2016,11,3,9,45,17.0,170.5,2.0,23.5,180.5,164.67,127.98
2016,11,3,10,0,34.0,223.0,2.0,24.0,243.0,248.51,193.25
2016,11,3,10,15,23.0,217.0,1.9,24.0,230.5,215.66,166.75
2016,11,3,10,30,12.0,211.0,1.8,24.0,218.0,199.23,153.32
2016,11,3,10,45,190.0,246.0,1.75,24.0,369.5,440.48,341.75
2016,11,3,11,0,368.0,281.0,1.7,24.0,521.0,677.38,512.89
2016,11,3,11,15,234.5,302.5,1.6,24.0,457.0,556.13,421.27
2016,11,3,11,30,101.0,324.0,1.5,24.0,393.0,429.2,325.87
2016,11,3,11,45,52.5,256.0,1.45,24.5,292.0,303.63,231.87
2016,11,3,12,0,4.0,188.0,1.4,25.0,191.0,168.06,127.0
2016,11,3,12,15,116.0,262.0,1.3,25.0,343.5,396.61,303.52
2016,11,3,12,30,228.0,336.0,1.2,25.0,496.0,595.37,445.72
2016,11,3,12,45,114.0,177.0,1.2,25.0,257.0,299.64,230.07
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,14.92,6.35
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,14.09,5.77
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,13.25,5.1
2016,11,3,13,45,0.0,15.0,1.4,25.5,15.0,12.42,4.42
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,11.58,3.74
2016,11,3,14,15,0.0,39.5,1.55,25.5,39.5,32.73,20.93
2016,11,3,14,30,0.0,65.0,1.6,25.0,65.0,53.94,38.19
2016,11,3,14,45,0.0,37.0,1.65,25.0,37.0,30.62,19.36
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.42,0.44
2016,11,3,15,15,0.0,60.0,1.65,25.0,60.0,49.71,35.11
2016,11,3,15,30,0.0,111.0,1.6,25.0,111.0,95.55,72.38
2016,11,3,15,45,0.0,97.0,1.6,25.0,97.0,83.08,62.42
2016,11,3,16,0,0.0,83.0,1.6,25.0,83.0,70.69,52.47
2016,11,3,16,15,239.0,74.5,1.5,24.5,131.5,230.13,183.19
2016,11,3,16,30,478.0,66.0,1.4,24.0,180.0,329.76,258.46
2016,11,3,16,45,386.0,56.0,1.3,23.5,133.5,249.74,191.85
2016,11,3,17,0,294.0,46.0,1.2,23.0,87.0,178.5,131.98
2016,11,3,17,15,147.0,31.0,1.15,22.5,51.5,97.87,61.82
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,13.66,0.0
2016,11,3,17,45,0.0,8.0,1.05,22.0,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,17.0,3.25,18.0,17.0,14.02,3.56
2016,11,4,7,30,0.0,30.0,3.3,18.0,30.0,24.8,14.6
2016,11,4,7,45,0.0,48.0,3.4,18.0,48.0,41.16,28.76
2016,11,4,8,0,0.0,66.0,3.5,18.0,66.0,57.44,42.78
2016,11,4,8,15,0.0,84.5,3.55,18.0,84.5,74.19,57.02
2016,11,4,8,30,0.0,103.0,3.6,18.0,103.0,90.96,71.05
2016,11,4,8,45,0.0,100.0,3.7,18.5,100.0,86.28,66.87
2016,11,4,9,0,0.0,97.0,3.8,19.0,97.0,82.44,63.39
2016,11,4,9,15,0.0,99.5,3.8,19.0,99.5,84.17,64.63
2016,11,4,9,30,0.0,102.0,3.8,19.0,102.0,86.04,65.99
2016,11,4,9,45,0.0,99.5,3.8,19.5,99.5,83.49,63.57
2016,11,4,10,0,0.0,97.0,3.8,20.0,97.0,81.08,61.31
2016,11,4,10,15,0.0,122.5,3.75,20.0,122.5,104.0,79.85
2016,11,4,10,30,0.0,148.0,3.7,20.0,148.0,127.38,98.59
2016,11,4,10,45,4.0,178.0,3.65,20.5,181.0,159.29,123.95
2016,11,4,11,0,8.0,208.0,3.6,21.0,214.0,191.99,149.59
2016,11,4,11,15,6.0,196.5,3.55,21.0,201.0,178.61,138.69
2016,11,4,11,30,4.0,185.0,3.5,21.0,188.0,165.44,128.07
2016,11,4,11,45,2.0,169.0,3.5,21.5,170.5,148.23,114.02
2016,11,4,12,0,0.0,153.0,3.5,22.0,153.0,131.29,100.23
2016,11,4,12,15,3.5,178.5,3.45,22.0,181.5,158.64,122.09
2016,11,4,12,30,7.0,204.0,3.4,22.0,210.0,186.57,144.22
2016,11,4,12,45,3.5,156.5,3.35,22.5,159.5,138.1,105.57
2016,11,4,13,0,0.0,109.0,3.3,23.0,109.0,91.5,68.25
2016,11,4,13,15,2.0,147.5,3.25,23.0,149.0,128.35,97.83
2016,11,4,13,30,4.0,186.0,3.2,23.0,189.0,166.7,128.32
2016,11,4,13,45,2.0,155.0,3.2,23.0,156.5,135.55,103.69
2016,11,4,14,0,0.0,124.0,3.2,23.0,124.0,105.17,79.57
2016,11,4,14,15,0.0,130.5,3.15,22.5,130.5,111.33,84.87
2016,11,4,14,30,0.0,137.0,3.1,22.0,137.0,117.71,90.36
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,113.0,86.78
2016,11,4,15,0,0.0,126.0,3.1,22.0,126.0,108.39,83.28
2016,11,4,15,15,0.0,68.0,3.0,22.0,68.0,56.38,41.0
2016,11,4,15,30,0.0,10.0,2.9,22.0,10.0,8.24,1.21
2016,11,4,15,45,0.0,8.5,2.85,22.0,8.5,7.0,0.19
2016,11,4,16,0,0.0,7.0,2.8,22.0,7.0,5.76,0.0
2016,11,4,16,15,0.0,5.5,2.6,21.5,5.5,4.52,0.0
2016,11,4,16,30,0.0,4.0,2.4,21.0,4.0,3.28,0.0
2016,11,4,16,45,0.0,3.0,2.25,21.0,3.0,2.46,0.0
2016,11,4,17,0,0.0,2.0,2.1,21.0,2.0,1.64,0.0
2016,11,4,17,15,0.0,1.0,2.0,20.5,1.0,0.82,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,18.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,18.0,2.0,1.71,0.0
2016,11,5,7,15,0.0,11.0,3.2,18.0,11.0,9.05,0.0
2016,11,5,7,30,0.0,20.0,3.3,18.0,20.0,16.48,7.78
2016,11,5,7,45,0.0,32.5,3.4,18.0,32.5,26.84,16.79
2016,11,5,8,0,0.0,45.0,3.5,18.0,45.0,37.22,25.78
2016,11,5,8,15,0.0,58.0,3.45,18.0,58.0,48.19,35.16
2016,11,5,8,30,0.0,71.0,3.4,18.0,71.0,59.58,44.77
2016,11,5,8,45,11.5,112.0,3.4,18.5,116.5,105.75,83.38
2016,11,5,9,0,23.0,153.0,3.4,19.0,162.0,154.44,123.34
2016,11,5,9,15,25.0,171.0,3.3,19.5,182.0,173.47,138.25
2016,11,5,9,30,27.0,189.0,3.2,20.0,202.0,192.77,153.2
2016,11,5,9,45,13.5,109.0,3.15,20.5,115.5,103.25,79.87
2016,11,5,10,0,0.0,29.0,3.1,21.0,29.0,23.99,14.2
2016,11,5,10,15,0.0,30.5,3.0,21.0,30.5,25.25,15.22
2016,11,5,10,30,0.0,32.0,2.9,21.0,32.0,26.5,16.21
2016,11,5,10,45,0.0,53.5,2.85,21.5,53.5,44.4,30.78
2016,11,5,11,0,0.0,75.0,2.8,22.0,75.0,62.36,45.24
2016,11,5,11,15,15.5,173.5,2.75,22.0,184.0,166.07,128.85
2016,11,5,11,30,31.0,272.0,2.7,22.0,293.0,300.59,233.62
2016,11,5,11,45,23.0,256.5,2.65,22.5,272.5,255.06,197.34
2016,11,5,12,0,15.0,241.0,2.6,23.0,252.0,231.27,178.32
2016,11,5,12,15,17.5,248.5,2.55,23.0,261.0,241.31,186.19
2016,11,5,12,30,20.0,256.0,2.5,23.0,270.0,251.45,194.05
2016,11,5,12,45,10.0,191.0,2.5,23.0,198.0,177.28,136.21
2016,11,5,13,0,0.0,126.0,2.5,23.0,126.0,106.73,80.32
2016,11,5,13,15,103.0,217.5,2.5,23.0,284.5,331.18,259.53
2016,11,5,13,30,206.0,309.0,2.5,23.0,443.0,534.24,412.51
2016,11,5,13,45,103.0,232.5,2.55,23.5,299.5,344.32,267.69
2016,11,5,14,0,0.0,156.0,2.6,24.0,156.0,134.96,102.56
2016,11,5,14,15,96.0,204.5,2.6,23.5,258.0,301.63,237.25
2016,11,5,14,30,192.0,253.0,2.6,23.0,360.0,437.88,343.66
2016,11,5,14,45,185.5,235.0,2.65,23.0,332.5,405.96,319.51
2016,11,5,15,0,179.0,217.0,2.7,23.0,305.0,374.17,295.96
2016,11,5,15,15,280.5,183.5,2.7,22.5,306.0,419.76,334.5
2016,11,5,15,30,382.0,150.0,2.7,22.0,307.0,454.61,363.73
2016,11,5,15,45,415.5,131.5,2.7,22.0,283.5,436.71,350.17
2016,11,5,16,0,449.0,113.0,2.7,22.0,260.0,414.56,332.64
2016,11,5,16,15,393.5,100.5,2.55,21.5,213.0,345.78,277.26
2016,11,5,16,30,338.0,88.0,2.4,21.0,166.0,282.35,224.77
2016,11,5,16,45,259.0,70.5,2.3,21.0,121.5,209.03,163.0
2016,11,5,17,0,180.0,53.0,2.2,21.0,77.0,137.87,102.63
2016,11,5,17,15,90.0,31.5,2.15,20.5,43.5,73.41,43.77
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,8.54,0.0
2016,11,5,17,45,0.0,5.0,2.05,20.0,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,18.5,2.05,16.0,18.5,15.28,3.3
2016,11,6,7,30,0.0,37.0,2.2,16.0,37.0,32.8,21.19
2016,11,6,7,45,8.0,58.5,2.4,16.5,60.5,56.6,41.75
2016,11,6,8,0,16.0,80.0,2.6,17.0,84.0,80.91,62.66
2016,11,6,8,15,26.0,100.5,2.7,17.0,108.5,113.53,90.45
2016,11,6,8,30,36.0,121.0,2.8,17.0,133.0,141.05,113.67
2016,11,6,8,45,33.5,138.5,2.9,17.5,151.0,158.11,127.43
2016,11,6,9,0,31.0,156.0,3.0,18.0,169.0,175.08,140.82
2016,11,6,9,15,34.0,174.0,3.05,18.5,189.5,196.61,157.79
2016,11,6,9,30,37.0,192.0,3.1,19.0,210.0,218.54,174.81
2016,11,6,9,45,60.5,217.5,3.2,19.5,249.5,266.34,212.84
2016,11,6,10,0,84.0,243.0,3.3,20.0,289.0,316.08,251.7
2016,11,6,10,15,42.0,137.0,3.35,20.0,160.0,164.46,130.18
2016,11,6,10,30,0.0,31.0,3.4,20.0,31.0,25.67,15.57
2016,11,6,10,45,0.0,36.0,3.5,20.5,36.0,29.84,18.96
2016,11,6,11,0,0.0,41.0,3.6,21.0,41.0,34.01,22.3
2016,11,6,11,15,0.0,34.0,3.55,21.0,34.0,28.2,17.51
2016,11,6,11,30,0.0,27.0,3.5,21.0,27.0,22.39,12.73
2016,11,6,11,45,0.0,35.5,3.5,21.0,35.5,29.46,18.51
2016,11,6,12,0,0.0,44.0,3.5,21.0,44.0,36.53,24.28
2016,11,6,12,15,0.0,31.5,3.4,21.0,31.5,26.14,15.78
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,15.75,7.27
2016,11,6,12,45,0.0,68.5,3.25,21.0,68.5,56.96,40.94
2016,11,6,13,0,0.0,118.0,3.2,21.0,118.0,99.55,75.41
2016,11,6,13,15,0.0,65.5,3.1,21.0,65.5,54.44,38.9
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,10.76,3.2
2016,11,6,13,45,0.0,13.5,2.95,21.0,13.5,11.17,3.56
2016,11,6,14,0,0.0,14.0,2.9,21.0,14.0,11.58,3.91
2016,11,6,14,15,79.0,133.5,2.9,21.0,177.0,208.41,166.66
2016,11,6,14,30,158.0,253.0,2.9,21.0,340.0,409.24,324.52
2016,11,6,14,45,79.0,139.5,2.9,21.0,183.0,209.93,167.34
2016,11,6,15,0,0.0,26.0,2.9,21.0,26.0,21.48,12.18
2016,11,6,15,15,0.0,38.5,2.9,20.5,38.5,31.83,20.94
2016,11,6,15,30,0.0,51.0,2.9,20.0,51.0,42.2,29.73
2016,11,6,15,45,0.0,44.5,2.9,20.0,44.5,36.78,25.27
2016,11,6,16,0,0.0,38.0,2.9,20.0,38.0,31.38,20.78
2016,11,6,16,15,0.0,31.0,2.65,20.0,31.0,25.57,15.9
2016,11,6,16,30,0.0,24.0,2.4,20.0,24.0,19.77,10.96
2016,11,6,16,45,0.0,17.5,2.2,20.0,17.5,14.4,6.34
2016,11,6,17,0,0.0,11.0,2.0,20.0,11.0,9.03,1.7
2016,11,6,17,15,0.0,6.0,1.85,19.5,6.0,4.92,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.85,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,9.5,1.7,17.0,9.5,7.81,0.0
2016,11,7,7,30,0.0,19.0,1.9,17.0,19.0,15.65,7.09
2016,11,7,7,45,0.0,31.0,2.15,17.5,31.0,25.59,15.77
2016,11,7,8,0,0.0,43.0,2.4,18.0,43.0,35.56,24.37
2016,11,7,8,15,0.0,56.0,2.45,18.5,56.0,46.43,33.6
2016,11,7,8,30,0.0,69.0,2.5,19.0,69.0,57.83,43.13
2016,11,7,8,45,0.0,41.0,2.6,19.5,41.0,33.87,22.9
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,10.71,3.35
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,12.78,5.07
2016,11,7,9,30,0.0,18.0,2.7,20.0,18.0,14.86,6.78
2016,11,7,9,45,0.0,34.5,2.75,20.5,34.5,28.53,18.1
2016,11,7,10,0,0.0,51.0,2.8,21.0,51.0,42.26,29.32
2016,11,7,10,15,1.0,112.5,2.8,21.0,113.0,95.88,73.07
2016,11,7,10,30,2.0,174.0,2.8,21.0,175.0,154.36,119.93
2016,11,7,10,45,1.0,156.5,2.85,21.5,157.0,136.31,104.96
2016,11,7,11,0,0.0,139.0,2.9,22.0,139.0,118.82,90.63
2016,11,7,11,15,0.0,145.0,2.85,22.0,145.0,124.24,94.87
2016,11,7,11,30,0.0,151.0,2.8,22.0,151.0,129.71,99.13
2016,11,7,11,45,4.0,180.5,2.8,22.5,183.5,161.41,124.12
2016,11,7,12,0,8.0,210.0,2.8,23.0,216.0,193.89,149.39
2016,11,7,12,15,9.0,216.0,2.75,23.0,222.5,200.76,154.68
2016,11,7,12,30,10.0,222.0,2.7,23.0,229.0,207.71,160.12
2016,11,7,12,45,10.0,219.0,2.7,23.0,225.5,204.82,157.9
2016,11,7,13,0,10.0,216.0,2.7,23.0,222.0,201.97,155.79
2016,11,7,13,15,61.5,259.5,2.65,23.0,299.0,317.69,247.25
2016,11,7,13,30,113.0,303.0,2.6,23.0,376.0,417.77,324.13
2016,11,7,13,45,56.5,188.5,2.55,23.5,225.0,233.75,182.15
2016,11,7,14,0,0.0,74.0,2.5,24.0,74.0,61.48,44.17
2016,11,7,14,15,0.0,109.5,2.4,23.5,109.5,92.24,69.3
2016,11,7,14,30,0.0,145.0,2.3,23.0,145.0,125.59,96.34
2016,11,7,14,45,0.0,84.0,2.25,23.0,84.0,69.78,51.5
2016,11,7,15,0,0.0,23.0,2.2,23.0,23.0,18.99,10.04
2016,11,7,15,15,25.0,93.5,2.1,23.0,104.0,103.49,80.2
2016,11,7,15,30,50.0,164.0,2.0,23.0,185.0,198.05,156.76
2016,11,7,15,45,299.5,126.0,1.9,23.0,224.5,342.0,274.57
2016,11,7,16,0,549.0,88.0,1.8,23.0,264.0,453.72,361.0
2016,11,7,16,15,491.0,79.5,1.6,22.5,216.5,381.6,302.67
2016,11,7,16,30,433.0,71.0,1.4,22.0,169.0,311.61,245.44
2016,11,7,16,45,343.0,58.5,1.25,21.5,123.5,233.53,180.54
2016,11,7,17,0,253.0,46.0,1.1,21.0,78.0,165.8,122.78
2016,11,7,17,15,141.0,28.0,1.1,20.5,44.5,91.7,51.69
2016,11,7,17,30,29.0,10.0,1.1,20.0,11.0,16.21,0.0
2016,11,7,17,45,14.5,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,10.29,0.0
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,20.64,11.06
2016,11,8,7,45,0.0,41.5,3.45,17.0,41.5,35.04,23.64
2016,11,8,8,0,0.0,58.0,3.6,17.0,58.0,49.9,36.53
2016,11,8,8,15,0.0,75.5,3.6,17.0,75.5,65.73,50.1
2016,11,8,8,30,0.0,93.0,3.6,17.0,93.0,81.57,63.47
2016,11,8,8,45,0.0,91.0,3.65,17.5,91.0,78.02,60.28
2016,11,8,9,0,0.0,89.0,3.7,18.0,89.0,75.22,57.68
2016,11,8,9,15,0.0,94.5,3.7,18.0,94.5,79.77,61.31
2016,11,8,9,30,0.0,100.0,3.7,18.0,100.0,84.41,64.98
2016,11,8,9,45,0.0,124.0,3.7,18.0,124.0,106.36,82.91
2016,11,8,10,0,0.0,148.0,3.7,18.0,148.0,128.69,100.97
2016,11,8,10,15,3.5,170.0,3.75,18.0,172.5,152.51,120.24
2016,11,8,10,30,7.0,192.0,3.8,18.0,197.0,176.81,139.76
2016,11,8,10,45,15.5,218.5,3.9,18.5,229.0,210.84,166.85
2016,11,8,11,0,24.0,245.0,4.0,19.0,261.0,245.68,194.23
2016,11,8,11,15,12.0,130.0,4.1,19.0,138.0,122.32,95.03
2016,11,8,11,30,0.0,15.0,4.2,19.0,15.0,12.42,4.62
2016,11,8,11,45,12.0,138.5,4.3,19.0,146.5,130.29,101.6
2016,11,8,12,0,24.0,262.0,4.4,19.0,278.0,262.51,207.26
2016,11,8,12,15,35.5,278.0,4.4,19.0,302.5,313.31,247.18
2016,11,8,12,30,47.0,294.0,4.4,19.0,327.0,343.38,270.87
2016,11,8,12,45,42.5,286.0,4.45,19.0,315.5,329.6,260.07
2016,11,8,13,0,38.0,278.0,4.5,19.0,304.0,315.94,249.48
2016,11,8,13,15,20.0,227.5,4.5,19.0,241.5,223.73,176.48
2016,11,8,13,30,2.0,177.0,4.5,19.0,179.0,156.61,122.36
2016,11,8,13,45,11.5,201.5,4.5,19.5,209.0,189.96,149.54
