Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,0,21.0,226.0,4.5,20.0,239.0,224.03,176.96
2016,11,8,14,15,10.5,178.5,4.45,20.0,185.0,167.03,131.22
2016,11,8,14,30,0.0,131.0,4.4,20.0,131.0,112.4,86.89
2016,11,8,14,45,0.0,88.0,4.35,20.0,88.0,73.22,55.03
2016,11,8,15,0,0.0,45.0,4.3,20.0,45.0,37.24,25.41
2016,11,8,15,15,0.0,38.0,4.15,19.5,38.0,31.41,20.69
2016,11,8,15,30,0.0,31.0,4.0,19.0,31.0,25.59,15.92
2016,11,8,15,45,0.0,27.0,3.85,19.0,27.0,22.27,13.17
2016,11,8,16,0,0.0,23.0,3.7,19.0,23.0,18.95,10.39
2016,11,8,16,15,0.0,18.5,3.6,18.5,18.5,15.23,7.26
2016,11,8,16,30,0.0,14.0,3.5,18.0,14.0,11.51,4.08
2016,11,8,16,45,0.0,10.0,3.4,18.0,10.0,8.21,1.22
2016,11,8,17,0,0.0,6.0,3.3,18.0,6.0,4.92,0.0
2016,11,8,17,15,0.0,3.0,3.3,17.5,3.0,2.46,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.35,14.0,0.5,0.41,0.0
2016,11,9,7,30,0.0,1.0,3.4,14.0,1.0,0.82,0.0
2016,11,9,7,45,0.0,1.5,3.45,14.5,1.5,1.23,0.0
2016,11,9,8,0,0.0,2.0,3.5,15.0,2.0,1.64,0.0
2016,11,9,8,15,0.0,3.0,3.6,15.0,3.0,2.46,0.0
2016,11,9,8,30,0.0,4.0,3.7,15.0,4.0,3.29,0.0
2016,11,9,8,45,0.0,4.5,3.8,15.0,4.5,3.7,0.0
2016,11,9,9,0,0.0,5.0,3.9,15.0,5.0,4.11,0.0
2016,11,9,9,15,0.0,6.0,3.95,15.0,6.0,4.94,0.0
2016,11,9,9,30,0.0,7.0,4.0,15.0,7.0,5.77,0.0
2016,11,9,9,45,0.0,41.0,4.05,15.5,41.0,33.92,23.1
2016,11,9,10,0,0.0,75.0,4.1,16.0,75.0,62.27,46.74
2016,11,9,10,15,0.0,61.0,4.1,16.0,61.0,50.6,36.87
2016,11,9,10,30,0.0,47.0,4.1,16.0,47.0,38.96,27.06
2016,11,9,10,45,0.0,41.0,4.15,16.5,41.0,33.99,22.8
2016,11,9,11,0,0.0,35.0,4.2,17.0,35.0,29.01,18.57
2016,11,9,11,15,0.0,24.5,4.2,17.0,24.5,20.3,11.29
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,11.59,4.02
2016,11,9,11,45,9.0,130.0,4.25,17.0,136.0,119.53,93.5
2016,11,9,12,0,18.0,246.0,4.3,17.0,258.0,240.34,191.01
2016,11,9,12,15,9.0,161.0,4.2,17.0,167.0,148.19,116.45
2016,11,9,12,30,0.0,76.0,4.1,17.0,76.0,63.23,46.74
2016,11,9,12,45,1.0,126.5,4.1,17.5,127.5,108.27,83.67
2016,11,9,13,0,2.0,177.0,4.1,18.0,179.0,156.35,122.49
2016,11,9,13,15,1.0,126.5,4.05,18.0,127.5,108.33,83.58
2016,11,9,13,30,0.0,76.0,4.0,18.0,76.0,63.18,46.69
2016,11,9,13,45,0.0,112.5,4.0,18.0,112.5,94.79,72.76
2016,11,9,14,0,0.0,149.0,4.0,18.0,149.0,128.7,100.57
2016,11,9,14,15,0.0,108.5,4.0,18.0,108.5,91.4,70.18
2016,11,9,14,30,0.0,68.0,4.0,18.0,68.0,56.43,41.45
2016,11,9,14,45,0.0,47.5,4.0,18.5,47.5,39.33,27.26
2016,11,9,15,0,0.0,27.0,4.0,19.0,27.0,22.3,13.06
2016,11,9,15,15,0.0,20.5,3.9,18.5,20.5,16.91,8.61
2016,11,9,15,30,0.0,14.0,3.8,18.0,14.0,11.53,4.12
2016,11,9,15,45,0.0,12.0,3.7,18.0,12.0,9.88,2.73
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,8.22,1.34
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,6.57,0.0
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,4.92,0.0
2016,11,9,16,45,0.0,4.5,2.7,17.0,4.5,3.69,0.0
2016,11,9,17,0,0.0,3.0,2.4,17.0,3.0,2.46,0.0
2016,11,9,17,15,0.0,1.5,2.35,16.5,1.5,1.23,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,10.0,18.5,2.3,13.0,19.5,20.42,0.1
2016,11,10,7,30,20.0,37.0,2.3,13.0,39.0,45.26,30.89
2016,11,10,7,45,41.0,58.5,2.35,13.5,66.0,77.59,59.5
2016,11,10,8,0,62.0,80.0,2.4,14.0,93.0,111.63,89.28
2016,11,10,8,15,77.0,101.0,2.35,14.0,121.0,143.87,117.41
2016,11,10,8,30,92.0,122.0,2.3,14.0,149.0,188.24,155.14
2016,11,10,8,45,46.0,113.5,2.25,14.5,127.0,138.89,113.1
2016,11,10,9,0,0.0,105.0,2.2,15.0,105.0,90.77,71.4
2016,11,10,9,15,3.5,133.0,2.2,15.0,134.5,119.84,95.68
2016,11,10,9,30,7.0,161.0,2.2,15.0,164.0,149.62,120.12
2016,11,10,9,45,3.5,161.0,2.25,15.5,162.5,145.59,116.09
2016,11,10,10,0,0.0,161.0,2.3,16.0,161.0,141.68,112.26
2016,11,10,10,15,73.0,217.0,2.25,16.5,260.0,279.17,225.12
2016,11,10,10,30,146.0,273.0,2.2,17.0,359.0,430.82,343.44
2016,11,10,10,45,169.5,285.0,2.2,17.5,389.0,470.03,371.84
2016,11,10,11,0,193.0,297.0,2.2,18.0,419.0,509.94,400.95
2016,11,10,11,15,148.5,303.5,2.2,18.0,398.5,476.8,374.1
2016,11,10,11,30,104.0,310.0,2.2,18.0,378.0,420.39,330.15
2016,11,10,11,45,203.0,309.0,2.2,18.5,444.5,541.32,423.08
2016,11,10,12,0,302.0,308.0,2.2,19.0,511.0,664.11,512.93
2016,11,10,12,15,313.5,305.5,2.3,19.0,516.5,673.71,519.66
2016,11,10,12,30,325.0,303.0,2.4,19.0,522.0,682.0,526.43
2016,11,10,12,45,295.0,305.0,2.5,19.5,502.0,652.12,503.76
2016,11,10,13,0,265.0,307.0,2.6,20.0,482.0,621.47,480.7
2016,11,10,13,15,258.0,300.0,2.7,20.0,467.0,602.69,467.89
2016,11,10,13,30,251.0,293.0,2.8,20.0,452.0,562.33,439.4
2016,11,10,13,45,232.0,283.5,2.9,20.0,426.0,528.43,414.83
2016,11,10,14,0,213.0,274.0,3.0,20.0,400.0,494.73,390.1
2016,11,10,14,15,179.5,260.0,2.95,20.0,362.5,443.17,350.88
2016,11,10,14,30,146.0,246.0,2.9,20.0,325.0,393.25,312.49
2016,11,10,14,45,182.5,225.5,2.9,20.0,317.0,395.55,316.24
2016,11,10,15,0,219.0,205.0,2.9,20.0,309.0,394.77,317.23
2016,11,10,15,15,230.5,183.5,2.75,19.5,283.5,385.65,311.18
2016,11,10,15,30,242.0,162.0,2.6,19.0,258.0,359.1,291.41
2016,11,10,15,45,227.5,143.5,2.5,19.0,224.5,317.56,258.3
2016,11,10,16,0,213.0,125.0,2.4,19.0,191.0,277.09,225.37
2016,11,10,16,15,194.5,104.5,2.05,18.5,156.5,233.17,189.03
2016,11,10,16,30,176.0,84.0,1.7,18.0,122.0,190.98,153.17
2016,11,10,16,45,144.0,63.5,1.4,17.5,89.0,144.6,113.12
2016,11,10,17,0,112.0,43.0,1.1,17.0,56.0,101.52,75.06
2016,11,10,17,15,56.0,21.5,1.05,16.0,28.0,48.21,21.44
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,9.5,1.75,11.5,9.5,7.81,0.0
2016,11,11,7,30,0.0,19.0,2.0,12.0,19.0,15.66,7.08
2016,11,11,7,45,0.0,32.5,2.25,13.0,32.5,26.85,17.08
2016,11,11,8,0,0.0,46.0,2.5,14.0,46.0,38.2,26.99
2016,11,11,8,15,0.0,60.0,2.35,14.5,60.0,50.59,37.7
2016,11,11,8,30,0.0,74.0,2.2,15.0,74.0,63.0,48.24
2016,11,11,8,45,0.0,40.0,2.05,15.5,40.0,33.04,22.63
2016,11,11,9,0,0.0,6.0,1.9,16.0,6.0,4.94,0.0
2016,11,11,9,15,0.0,13.5,1.95,16.5,13.5,11.13,3.82
2016,11,11,9,30,0.0,21.0,2.0,17.0,21.0,17.33,9.04
2016,11,11,9,45,1.5,95.5,2.05,17.5,96.5,81.31,62.52
2016,11,11,10,0,3.0,170.0,2.1,18.0,172.0,153.39,121.14
2016,11,11,10,15,4.0,176.5,2.1,18.5,179.0,159.9,125.78
2016,11,11,10,30,5.0,183.0,2.1,19.0,186.0,166.61,130.69
2016,11,11,10,45,2.5,147.5,2.15,19.5,149.0,129.57,100.43
2016,11,11,11,0,0.0,112.0,2.2,20.0,112.0,94.33,71.62
2016,11,11,11,15,53.5,210.5,2.2,20.0,245.5,256.73,203.03
2016,11,11,11,30,107.0,309.0,2.2,20.0,379.0,422.83,330.85
2016,11,11,11,45,107.0,313.5,2.2,20.5,384.5,428.64,333.48
2016,11,11,12,0,107.0,318.0,2.2,21.0,390.0,434.3,336.87
2016,11,11,12,15,94.5,314.5,2.2,21.0,378.0,417.52,323.85
2016,11,11,12,30,82.0,311.0,2.2,21.0,366.0,400.61,310.85
2016,11,11,12,45,283.5,278.0,2.25,21.5,464.5,609.52,470.72
2016,11,11,13,0,485.0,245.0,2.3,22.0,563.0,791.95,602.39
2016,11,11,13,15,680.5,165.0,2.3,22.0,599.0,897.86,676.84
2016,11,11,13,30,876.0,85.0,2.3,22.0,635.0,963.78,720.8
2016,11,11,13,45,576.0,174.5,2.3,22.0,530.5,780.17,595.83
2016,11,11,14,0,276.0,264.0,2.3,22.0,426.0,561.29,434.27
2016,11,11,14,15,556.0,171.5,2.25,22.0,476.0,717.49,556.22
2016,11,11,14,30,836.0,79.0,2.2,22.0,526.0,837.59,640.64
2016,11,11,14,45,800.5,82.5,2.2,22.0,485.5,782.4,602.46
2016,11,11,15,0,765.0,86.0,2.2,22.0,445.0,726.82,565.01
2016,11,11,15,15,410.5,123.5,2.05,22.0,314.0,467.69,371.85
2016,11,11,15,30,56.0,161.0,1.9,22.0,183.0,200.78,158.74
2016,11,11,15,45,348.5,115.0,1.8,22.0,225.0,378.17,304.42
2016,11,11,16,0,641.0,69.0,1.7,22.0,267.0,491.07,391.3
2016,11,11,16,15,584.5,62.5,1.45,21.0,218.5,417.79,332.17
2016,11,11,16,30,528.0,56.0,1.2,20.0,170.0,349.26,275.84
2016,11,11,16,45,441.5,46.0,0.95,19.5,124.0,268.87,208.07
2016,11,11,17,0,355.0,36.0,0.7,19.0,78.0,197.79,145.75
2016,11,11,17,15,177.5,18.0,0.7,18.5,39.0,93.13,41.53
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,34.0,83.73,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,68.0,185.94,137.68
2016,11,12,7,45,450.0,40.0,3.45,12.5,114.0,259.14,206.65
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,343.17,281.1
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,412.52,341.77
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,486.88,404.24
2016,11,12,8,45,480.5,105.0,3.65,15.0,260.0,447.01,370.69
2016,11,12,9,0,298.0,148.0,3.7,16.0,262.0,379.41,313.34
2016,11,12,9,15,544.0,113.0,3.65,16.5,350.5,556.68,456.84
2016,11,12,9,30,790.0,78.0,3.6,17.0,439.0,728.41,586.39
2016,11,12,9,45,806.5,81.0,3.55,17.5,477.0,777.32,618.59
2016,11,12,10,0,823.0,84.0,3.5,18.0,515.0,824.88,649.94
2016,11,12,10,15,836.5,86.0,3.4,18.0,547.0,866.91,677.76
2016,11,12,10,30,850.0,88.0,3.3,18.0,579.0,906.83,703.74
2016,11,12,10,45,856.0,90.5,3.2,18.5,603.5,937.95,721.92
2016,11,12,11,0,862.0,93.0,3.1,19.0,628.0,955.24,730.45
2016,11,12,11,15,868.0,93.5,3.0,19.0,645.0,977.51,743.9
2016,11,12,11,30,874.0,94.0,2.9,19.0,662.0,996.63,755.15
2016,11,12,11,45,880.0,93.0,2.85,19.5,671.5,1010.67,762.04
2016,11,12,12,0,886.0,92.0,2.8,20.0,681.0,1021.33,766.8
2016,11,12,12,15,886.0,92.5,2.7,20.0,681.5,1024.2,767.51
2016,11,12,12,30,886.0,93.0,2.6,20.0,682.0,1023.53,766.08
2016,11,12,12,45,882.0,93.0,2.55,20.5,673.5,1014.67,758.49
2016,11,12,13,0,878.0,93.0,2.5,21.0,665.0,1002.37,748.89
2016,11,12,13,15,550.0,193.0,2.45,21.0,548.5,790.93,604.83
2016,11,12,13,30,222.0,293.0,2.4,21.0,432.0,535.4,414.84
2016,11,12,13,45,158.5,280.0,2.4,21.0,377.5,455.74,356.0
2016,11,12,14,0,95.0,267.0,2.4,21.0,323.0,359.46,282.22
2016,11,12,14,15,456.5,177.0,2.4,21.0,422.5,635.07,499.5
2016,11,12,14,30,818.0,87.0,2.4,21.0,522.0,832.28,641.88
2016,11,12,14,45,455.5,145.0,2.4,21.0,384.5,564.89,446.48
2016,11,12,15,0,93.0,203.0,2.4,21.0,247.0,278.77,221.42
2016,11,12,15,15,87.5,185.0,2.3,20.5,223.0,252.56,202.32
2016,11,12,15,30,82.0,167.0,2.2,20.0,199.0,226.88,182.39
2016,11,12,15,45,75.0,146.0,2.1,20.0,172.5,197.1,158.45
2016,11,12,16,0,68.0,125.0,2.0,20.0,146.0,168.03,134.69
2016,11,12,16,15,57.0,103.5,1.75,19.5,119.0,136.83,108.86
2016,11,12,16,30,46.0,82.0,1.5,19.0,92.0,106.72,83.45
2016,11,12,16,45,30.5,60.5,1.3,18.5,66.5,75.6,56.85
2016,11,12,17,0,15.0,39.0,1.1,18.0,41.0,45.61,30.97
2016,11,12,17,15,7.5,19.5,1.1,17.5,20.5,20.63,4.55
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,111.0,17.5,1.2,11.5,28.5,63.52,0.0
2016,11,13,7,30,222.0,35.0,1.4,12.0,57.0,141.14,103.14
2016,11,13,7,45,305.0,49.5,1.65,12.5,99.0,205.12,162.76
2016,11,13,8,0,388.0,64.0,1.9,13.0,141.0,278.85,227.49
2016,11,13,8,15,457.5,70.5,1.8,13.5,186.0,349.24,287.77
2016,11,13,8,30,527.0,77.0,1.7,14.0,231.0,423.63,349.13
2016,11,13,8,45,490.0,99.5,1.6,14.5,262.5,446.9,367.16
2016,11,13,9,0,453.0,122.0,1.5,15.0,294.0,471.36,384.89
2016,11,13,9,15,595.5,108.0,1.4,15.5,361.5,589.18,475.13
2016,11,13,9,30,738.0,94.0,1.3,16.0,429.0,710.59,561.48
2016,11,13,9,45,758.5,97.0,1.25,17.0,467.5,760.96,591.89
2016,11,13,10,0,779.0,100.0,1.2,18.0,506.0,805.87,618.3
2016,11,13,10,15,673.5,139.0,1.1,18.5,505.5,789.35,602.62
2016,11,13,10,30,568.0,178.0,1.0,19.0,505.0,748.63,570.97
2016,11,13,10,45,698.5,143.5,0.95,19.5,563.0,857.86,643.01
2016,11,13,11,0,829.0,109.0,0.9,20.0,621.0,953.38,700.94
2016,11,13,11,15,835.5,110.5,0.9,20.5,638.5,977.22,712.64
2016,11,13,11,30,842.0,112.0,0.9,21.0,656.0,997.94,723.41
2016,11,13,11,45,839.5,115.0,0.95,21.5,663.5,1008.12,728.67
2016,11,13,12,0,837.0,118.0,1.0,22.0,671.0,1014.81,732.04
2016,11,13,12,15,837.0,118.5,1.05,22.0,672.0,1017.64,734.6
2016,11,13,12,30,837.0,119.0,1.1,22.0,673.0,1017.01,735.2
2016,11,13,12,45,636.0,190.0,1.15,22.0,608.0,897.01,659.47
2016,11,13,13,0,435.0,261.0,1.2,22.0,543.0,759.7,566.46
2016,11,13,13,15,450.0,249.0,1.2,22.0,535.0,754.92,565.72
2016,11,13,13,30,465.0,237.0,1.2,22.0,527.0,747.66,561.89
2016,11,13,13,45,636.0,173.0,1.3,22.5,552.5,836.02,625.77
2016,11,13,14,0,807.0,109.0,1.4,23.0,578.0,898.95,667.66
2016,11,13,14,15,693.5,132.0,1.4,22.5,520.0,806.1,607.14
2016,11,13,14,30,580.0,155.0,1.4,22.0,462.0,701.41,538.07
2016,11,13,14,45,638.5,133.0,1.4,22.0,448.0,711.87,547.78
2016,11,13,15,0,697.0,111.0,1.4,22.0,434.0,707.55,545.97
2016,11,13,15,15,667.5,105.5,1.35,22.0,391.5,648.75,504.86
2016,11,13,15,30,638.0,100.0,1.3,22.0,349.0,590.46,462.66
2016,11,13,15,45,589.5,95.0,1.3,22.0,301.5,521.02,411.11
2016,11,13,16,0,541.0,90.0,1.3,22.0,254.0,454.43,360.04
2016,11,13,16,15,480.5,80.0,1.2,21.0,207.0,376.18,299.09
2016,11,13,16,30,420.0,70.0,1.1,20.0,160.0,308.48,244.01
2016,11,13,16,45,328.0,56.5,1.0,19.5,115.0,228.87,177.48
2016,11,13,17,0,236.0,43.0,0.9,19.0,70.0,159.88,117.69
2016,11,13,17,15,118.0,21.5,0.95,18.5,35.0,75.51,26.95
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,132.0,17.5,2.1,12.5,30.0,69.87,0.0
2016,11,14,7,30,264.0,35.0,2.4,13.0,60.0,157.29,113.72
2016,11,14,7,45,366.5,47.0,2.7,14.0,105.5,230.36,181.98
2016,11,14,8,0,469.0,59.0,3.0,15.0,151.0,315.45,255.93
2016,11,14,8,15,532.0,67.0,3.05,15.5,199.0,385.85,316.74
2016,11,14,8,30,595.0,75.0,3.1,16.0,247.0,461.69,379.86
2016,11,14,8,45,642.0,80.0,3.2,17.0,295.0,529.01,433.41
2016,11,14,9,0,689.0,85.0,3.3,18.0,343.0,599.22,487.17
2016,11,14,9,15,717.5,89.5,3.3,18.5,386.5,657.74,530.42
2016,11,14,9,30,746.0,94.0,3.3,19.0,430.0,716.7,571.69
2016,11,14,9,45,770.5,96.0,3.3,19.5,469.5,764.92,604.12
2016,11,14,10,0,795.0,98.0,3.3,20.0,509.0,817.04,638.78
2016,11,14,10,15,809.0,100.0,3.25,20.5,541.0,858.77,665.12
2016,11,14,10,30,823.0,102.0,3.2,21.0,573.0,898.47,689.69
2016,11,14,10,45,835.0,103.0,3.2,21.5,598.5,932.85,710.62
2016,11,14,11,0,847.0,104.0,3.2,22.0,624.0,964.62,729.63
2016,11,14,11,15,853.0,104.5,3.15,22.5,640.5,987.09,741.9
2016,11,14,11,30,859.0,105.0,3.1,23.0,657.0,1006.38,752.1
2016,11,14,11,45,877.5,98.5,3.05,23.5,669.0,1014.4,754.89
2016,11,14,12,0,896.0,92.0,3.0,24.0,681.0,1031.17,763.67
2016,11,14,12,15,896.0,92.0,2.9,24.0,681.5,1033.54,764.03
2016,11,14,12,30,896.0,92.0,2.8,24.0,682.0,1032.33,762.33
2016,11,14,12,45,894.0,91.5,2.75,24.5,674.0,1024.93,755.78
2016,11,14,13,0,892.0,91.0,2.7,25.0,666.0,1014.01,747.19
2016,11,14,13,15,886.5,90.0,2.65,25.0,650.0,995.59,735.34
2016,11,14,13,30,881.0,89.0,2.6,25.0,634.0,973.9,721.53
2016,11,14,13,45,873.0,87.5,2.55,25.0,610.0,946.1,703.78
2016,11,14,14,0,865.0,86.0,2.5,25.0,586.0,915.43,684.19
2016,11,14,14,15,852.5,84.0,2.4,25.0,555.0,886.83,665.59
2016,11,14,14,30,840.0,82.0,2.3,25.0,524.0,846.01,638.63
2016,11,14,14,45,823.0,79.5,2.25,25.0,486.5,798.81,607.56
2016,11,14,15,0,806.0,77.0,2.2,25.0,449.0,750.17,575.14
2016,11,14,15,15,781.5,73.5,2.0,24.5,406.0,693.56,536.6
2016,11,14,15,30,757.0,70.0,1.8,24.0,363.0,636.75,497.17
2016,11,14,15,45,724.0,65.5,1.65,24.0,316.0,573.3,449.8
2016,11,14,16,0,691.0,61.0,1.5,24.0,269.0,511.15,401.61
2016,11,14,16,15,637.0,55.0,1.35,23.0,220.0,440.44,346.54
2016,11,14,16,30,583.0,49.0,1.2,22.0,171.0,371.26,290.34
2016,11,14,16,45,497.0,40.5,1.05,21.5,124.0,289.81,222.12
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,217.61,158.12
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,99.99,31.89
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.5,2.5,12.5,33.5,80.49,0.0
2016,11,15,7,30,447.0,25.0,2.8,13.0,67.0,211.47,151.03
2016,11,15,7,45,544.5,32.0,3.15,14.0,115.0,287.83,226.67
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,374.48,303.27
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,445.89,365.34
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,521.83,428.15
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,586.82,478.84
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,647.46,523.12
2016,11,15,9,15,849.0,57.5,2.6,19.0,406.0,705.19,561.52
2016,11,15,9,30,873.0,60.0,2.4,20.0,451.0,762.69,598.09
2016,11,15,9,45,890.0,61.5,2.25,21.0,490.0,812.59,628.1
2016,11,15,10,0,907.0,63.0,2.1,22.0,529.0,861.0,656.01
2016,11,15,10,15,919.0,64.5,2.0,22.5,562.0,903.19,680.53
2016,11,15,10,30,931.0,66.0,1.9,23.0,595.0,942.99,702.93
2016,11,15,10,45,938.5,67.0,1.85,24.0,620.5,975.28,719.16
2016,11,15,11,0,946.0,68.0,1.8,25.0,646.0,1004.49,733.19
2016,11,15,11,15,951.0,69.0,1.75,25.0,663.0,1028.0,746.32
2016,11,15,11,30,956.0,70.0,1.7,25.0,680.0,1048.02,757.32
2016,11,15,11,45,955.0,72.0,1.65,25.5,689.0,1059.68,761.65
2016,11,15,12,0,954.0,74.0,1.6,26.0,698.0,1067.54,763.81
2016,11,15,12,15,954.0,74.0,1.55,26.0,698.5,1070.1,764.36
2016,11,15,12,30,954.0,74.0,1.5,26.0,699.0,1068.87,762.78
2016,11,15,12,45,951.5,74.0,1.5,26.5,691.0,1061.31,756.87
2016,11,15,13,0,949.0,74.0,1.5,27.0,683.0,1050.04,748.92
2016,11,15,13,15,944.0,73.0,1.45,27.0,666.5,1031.38,737.24
2016,11,15,13,30,939.0,72.0,1.4,27.0,650.0,1009.23,723.6
2016,11,15,13,45,930.5,71.5,1.35,27.0,625.5,981.03,706.28
2016,11,15,14,0,922.0,71.0,1.3,27.0,601.0,949.78,687.12
2016,11,15,14,15,910.0,69.5,1.25,27.0,569.5,911.27,663.31
2016,11,15,14,30,898.0,68.0,1.2,27.0,538.0,870.33,637.85
2016,11,15,14,45,881.5,66.0,1.15,27.0,499.5,822.83,607.87
2016,11,15,15,0,865.0,64.0,1.1,27.0,461.0,773.75,576.48
2016,11,15,15,15,841.5,61.5,1.0,26.5,417.0,717.5,540.17
2016,11,15,15,30,818.0,59.0,0.9,26.0,373.0,667.03,507.1
2016,11,15,15,45,783.5,56.0,0.85,26.0,325.0,601.84,461.29
2016,11,15,16,0,749.0,53.0,0.8,26.0,277.0,537.97,413.77
2016,11,15,16,15,696.5,48.0,0.75,25.5,227.0,463.39,357.12
2016,11,15,16,30,644.0,43.0,0.7,25.0,177.0,392.83,300.91
2016,11,15,16,45,554.5,36.0,0.65,24.5,128.5,307.95,231.61
2016,11,15,17,0,465.0,29.0,0.6,24.0,80.0,232.11,165.44
2016,11,15,17,15,232.5,14.5,0.7,23.5,40.0,107.1,28.59
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,32.0,76.24,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,64.0,200.9,140.74
2016,11,16,7,45,516.0,34.0,2.55,15.5,111.5,277.53,216.68
2016,11,16,8,0,615.0,42.0,2.8,17.0,159.0,364.56,292.21
2016,11,16,8,15,673.0,47.5,2.75,17.5,209.0,436.65,354.21
2016,11,16,8,30,731.0,53.0,2.7,18.0,259.0,513.47,417.28
2016,11,16,8,45,767.0,57.0,2.7,18.5,307.5,578.7,468.92
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,645.57,519.45
2016,11,16,9,15,828.5,63.5,2.55,20.0,401.0,704.09,558.46
2016,11,16,9,30,854.0,66.0,2.4,21.0,446.0,755.28,590.65
2016,11,16,9,45,870.5,68.5,2.25,22.0,485.0,805.26,620.78
2016,11,16,10,0,887.0,71.0,2.1,23.0,524.0,853.76,648.77
2016,11,16,10,15,899.5,73.0,2.5,23.5,557.0,896.34,678.14
2016,11,16,10,30,912.0,75.0,2.9,24.0,590.0,936.62,705.66
2016,11,16,10,45,919.5,76.5,3.3,25.0,615.0,969.02,726.2
2016,11,16,11,0,927.0,78.0,3.7,26.0,640.0,998.43,744.55
2016,11,16,11,15,932.5,79.0,3.8,26.0,657.5,1022.08,759.92
2016,11,16,11,30,938.0,80.0,3.9,26.0,675.0,1042.34,773.2
2016,11,16,11,45,942.5,79.0,4.05,26.5,685.0,1055.6,780.8
2016,11,16,12,0,947.0,78.0,4.2,27.0,695.0,1065.22,786.19
2016,11,16,12,15,947.5,78.0,4.25,27.0,695.5,1068.31,788.35
2016,11,16,12,30,948.0,78.0,4.3,27.0,696.0,1067.64,788.28
2016,11,16,12,45,945.0,78.0,4.35,27.0,688.0,1059.68,783.59
2016,11,16,13,0,942.0,78.0,4.4,27.0,680.0,1048.02,776.68
2016,11,16,13,15,937.0,77.5,4.4,27.0,664.0,1030.16,765.49
2016,11,16,13,30,932.0,77.0,4.4,27.0,648.0,1008.84,752.14
2016,11,16,13,45,924.0,76.0,4.45,27.0,623.5,980.71,734.57
2016,11,16,14,0,916.0,75.0,4.5,27.0,599.0,949.53,714.95
2016,11,16,14,15,904.0,73.5,4.4,26.5,567.5,911.28,691.04
2016,11,16,14,30,892.0,72.0,4.3,26.0,536.0,870.62,665.27
2016,11,16,14,45,874.5,70.0,4.25,26.0,497.5,822.59,632.97
2016,11,16,15,0,857.0,68.0,4.2,26.0,459.0,773.08,599.24
2016,11,16,15,15,833.0,65.5,3.9,25.5,415.0,723.67,565.32
2016,11,16,15,30,809.0,63.0,3.6,25.0,371.0,666.43,524.99
2016,11,16,15,45,774.0,59.0,3.3,24.5,323.0,600.07,475.85
2016,11,16,16,0,739.0,55.0,3.0,24.0,275.0,535.11,425.21
2016,11,16,16,15,685.5,50.0,2.75,23.0,225.0,460.42,366.01
2016,11,16,16,30,632.0,45.0,2.5,22.0,175.0,389.8,307.49
2016,11,16,16,45,541.0,37.5,2.3,21.0,126.5,304.17,235.16
2016,11,16,17,0,450.0,30.0,2.1,20.0,78.0,227.65,166.19
2016,11,16,17,15,225.0,15.0,2.1,19.5,39.0,105.49,23.39
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,184.0,14.0,2.45,13.5,30.0,69.44,0.0
2016,11,17,7,30,368.0,28.0,2.8,14.0,60.0,189.56,130.73
2016,11,17,7,45,475.5,36.5,3.2,15.0,107.0,266.76,208.77
2016,11,17,8,0,583.0,45.0,3.6,16.0,154.0,355.82,286.94
2016,11,17,8,15,644.0,51.0,3.95,16.5,204.0,424.67,347.61
2016,11,17,8,30,705.0,57.0,4.3,17.0,254.0,502.44,413.35
2016,11,17,8,45,403.5,105.5,4.65,18.0,223.0,398.84,328.98
2016,11,17,9,0,102.0,154.0,5.0,19.0,192.0,240.24,195.58
2016,11,17,9,15,104.0,173.5,5.15,19.5,216.0,253.26,206.02
2016,11,17,9,30,106.0,193.0,5.3,20.0,240.0,279.26,226.3
2016,11,17,9,45,108.0,210.5,5.5,20.5,261.5,302.95,244.47
2016,11,17,10,0,110.0,228.0,5.7,21.0,283.0,326.78,262.52
2016,11,17,10,15,506.5,152.5,5.75,21.5,433.0,646.99,520.18
2016,11,17,10,30,903.0,77.0,5.8,22.0,583.0,930.49,727.24
2016,11,17,10,45,912.0,77.5,5.9,22.5,608.5,962.83,746.73
2016,11,17,11,0,921.0,78.0,6.0,23.0,634.0,992.28,765.47
2016,11,17,11,15,654.0,172.5,6.05,23.0,572.5,876.13,681.85
2016,11,17,11,30,387.0,267.0,6.1,23.0,511.0,698.01,546.56
2016,11,17,11,45,656.5,175.5,6.15,23.5,597.0,900.15,698.61
2016,11,17,12,0,926.0,84.0,6.2,24.0,683.0,1051.15,802.76
2016,11,17,12,15,924.5,84.0,6.15,24.0,682.5,1052.21,802.19
2016,11,17,12,30,923.0,84.0,6.1,24.0,682.0,1049.59,800.09
2016,11,17,12,45,919.5,83.0,6.1,24.5,673.5,1040.08,792.16
2016,11,17,13,0,916.0,82.0,6.1,25.0,665.0,1026.98,781.98
2016,11,17,13,15,909.5,81.5,6.0,25.0,648.0,1008.05,768.87
2016,11,17,13,30,903.0,81.0,5.9,25.0,631.0,985.82,753.62
2016,11,17,13,45,892.5,79.5,5.85,25.0,606.0,955.38,733.05
2016,11,17,14,0,882.0,78.0,5.8,25.0,581.0,922.13,710.55
2016,11,17,14,15,868.0,76.5,5.65,25.0,549.0,883.13,683.4
2016,11,17,14,30,854.0,75.0,5.5,25.0,517.0,841.95,654.64
2016,11,17,14,45,710.5,103.0,5.4,25.0,452.5,739.46,581.1
2016,11,17,15,0,567.0,131.0,5.3,25.0,388.0,628.37,498.83
2016,11,17,15,15,546.5,121.5,5.05,24.5,350.0,570.67,456.31
2016,11,17,15,30,526.0,112.0,4.8,24.0,312.0,520.46,418.2
2016,11,17,15,45,595.5,86.5,4.6,24.0,284.5,518.56,416.77
2016,11,17,16,0,665.0,61.0,4.4,24.0,257.0,500.8,401.81
2016,11,17,16,15,606.5,55.0,4.05,23.5,209.0,426.01,340.75
2016,11,17,16,30,548.0,49.0,3.7,23.0,161.0,356.19,281.85
2016,11,17,16,45,442.0,41.0,3.4,22.5,115.0,268.07,207.13
2016,11,17,17,0,336.0,33.0,3.1,22.0,69.0,191.23,138.69
2016,11,17,17,15,168.0,16.5,3.2,21.5,34.5,88.36,13.67
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,50.0,17.0,2.2,19.0,21.5,30.12,0.0
2016,11,18,7,30,100.0,34.0,2.5,19.0,43.0,88.72,57.19
2016,11,18,7,45,217.5,49.5,2.9,19.0,84.5,169.43,130.13
2016,11,18,8,0,335.0,65.0,3.3,19.0,126.0,255.58,204.0
2016,11,18,8,15,404.0,76.0,3.7,19.0,172.0,323.25,262.66
2016,11,18,8,30,473.0,87.0,4.1,19.0,218.0,397.84,325.78
2016,11,18,8,45,540.5,90.5,4.55,19.0,266.0,474.69,389.67
2016,11,18,9,0,608.0,94.0,5.0,19.0,314.0,552.93,453.61
2016,11,18,9,15,335.0,138.5,5.25,19.0,262.5,409.08,336.47
2016,11,18,9,30,62.0,183.0,5.5,19.0,211.0,233.44,188.73
2016,11,18,9,45,65.5,201.5,5.75,19.0,233.0,257.9,208.56
2016,11,18,10,0,69.0,220.0,6.0,19.0,255.0,282.7,228.23
2016,11,18,10,15,48.5,220.0,6.0,19.0,245.5,264.44,212.41
2016,11,18,10,30,28.0,220.0,6.0,19.0,236.0,227.29,181.47
2016,11,18,10,45,14.5,195.5,6.0,19.0,203.5,188.8,149.71
2016,11,18,11,0,1.0,171.0,6.0,19.0,171.0,151.13,118.47
2016,11,18,11,15,0.5,117.0,5.95,19.0,117.0,99.45,76.3
2016,11,18,11,30,0.0,63.0,5.9,19.0,63.0,52.32,37.6
2016,11,18,11,45,0.5,117.0,5.85,19.0,117.5,99.37,76.16
2016,11,18,12,0,1.0,171.0,5.8,19.0,172.0,150.31,117.48
2016,11,18,12,15,15.0,214.5,5.85,19.0,224.5,207.32,163.94
2016,11,18,12,30,29.0,258.0,5.9,19.0,277.0,288.15,228.79
2016,11,18,12,45,86.0,280.5,5.95,19.5,335.0,372.11,296.63
2016,11,18,13,0,143.0,303.0,6.0,20.0,393.0,477.39,379.42
2016,11,18,13,15,89.0,275.5,6.05,20.0,331.5,368.61,293.5
2016,11,18,13,30,35.0,248.0,6.1,20.0,270.0,283.3,224.79
2016,11,18,13,45,37.0,241.0,6.2,20.0,263.0,277.44,220.7
2016,11,18,14,0,39.0,234.0,6.3,20.0,256.0,271.62,216.53
2016,11,18,14,15,60.0,230.5,6.3,19.5,262.5,287.04,230.46
2016,11,18,14,30,81.0,227.0,6.3,19.0,269.0,301.48,243.6
2016,11,18,14,45,46.0,194.5,6.35,19.0,218.0,233.26,187.96
2016,11,18,15,0,11.0,162.0,6.4,19.0,167.0,155.33,123.66
2016,11,18,15,15,8.0,147.0,6.3,18.5,150.5,138.88,110.57
