Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,0,401.0,29.0,1.9,17.0,66.0,221.65,159.64
2016,11,28,17,15,200.5,14.5,1.8,16.0,33.0,99.82,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,107.5,10.0,2.5,10.5,15.5,41.63,0.0
2016,11,29,7,30,215.0,20.0,2.9,11.0,31.0,113.8,0.0
2016,11,29,7,45,351.0,31.0,3.3,12.0,73.0,206.16,155.53
2016,11,29,8,0,487.0,42.0,3.7,13.0,115.0,303.05,244.15
2016,11,29,8,15,563.5,49.0,3.6,13.5,163.0,378.71,311.6
2016,11,29,8,30,640.0,56.0,3.5,14.0,211.0,461.4,382.34
2016,11,29,8,45,688.0,60.5,3.45,14.5,258.5,525.82,436.06
2016,11,29,9,0,736.0,65.0,3.4,15.0,306.0,597.42,493.12
2016,11,29,9,15,768.0,69.0,3.35,16.0,350.5,659.35,538.28
2016,11,29,9,30,800.0,73.0,3.3,17.0,395.0,721.9,581.72
2016,11,29,9,45,821.0,75.5,3.25,18.0,434.5,774.04,616.04
2016,11,29,10,0,842.0,78.0,3.2,19.0,474.0,825.2,648.71
2016,11,29,10,15,857.5,80.0,3.25,19.5,507.0,869.64,677.65
2016,11,29,10,30,873.0,82.0,3.3,20.0,540.0,912.13,704.87
2016,11,29,10,45,884.0,83.5,3.4,21.0,566.5,937.5,718.89
2016,11,29,11,0,895.0,85.0,3.5,22.0,593.0,969.85,737.75
2016,11,29,11,15,902.0,86.0,3.2,22.0,611.0,994.87,751.35
2016,11,29,11,30,909.0,87.0,2.9,22.0,629.0,1016.76,762.52
2016,11,29,11,45,916.0,86.0,2.65,22.5,640.0,1032.89,768.55
2016,11,29,12,0,923.0,85.0,2.4,23.0,651.0,1045.62,772.15
2016,11,29,12,15,923.5,85.0,2.35,23.0,653.0,1049.51,773.79
2016,11,29,12,30,924.0,85.0,2.3,23.0,655.0,1049.81,773.36
2016,11,29,12,45,924.0,84.0,2.25,23.5,648.5,1044.75,768.19
2016,11,29,13,0,924.0,83.0,2.2,24.0,642.0,1036.09,760.94
2016,11,29,13,15,918.5,82.0,2.25,24.0,627.0,1018.46,750.76
2016,11,29,13,30,913.0,81.0,2.3,24.0,612.0,997.49,738.55
2016,11,29,13,45,905.0,79.5,2.4,24.0,589.0,970.3,722.8
2016,11,29,14,0,897.0,78.0,2.5,24.0,566.0,940.16,704.99
2016,11,29,14,15,884.0,76.5,2.55,24.0,535.5,902.73,681.64
2016,11,29,14,30,871.0,75.0,2.6,24.0,505.0,863.01,656.52
2016,11,29,14,45,855.0,72.0,2.7,24.0,468.5,825.13,632.69
2016,11,29,15,0,839.0,69.0,2.8,24.0,432.0,776.74,600.95
2016,11,29,15,15,813.0,66.5,2.55,23.5,389.0,720.04,561.77
2016,11,29,15,30,787.0,64.0,2.3,23.0,346.0,663.09,521.64
2016,11,29,15,45,748.5,60.0,2.05,22.5,299.5,596.02,472.4
2016,11,29,16,0,710.0,56.0,1.8,22.0,253.0,530.58,421.48
2016,11,29,16,15,649.5,50.5,1.7,20.5,204.5,452.81,361.15
2016,11,29,16,30,589.0,45.0,1.6,19.0,156.0,379.64,301.45
2016,11,29,16,45,484.0,37.0,1.5,18.0,110.0,293.04,228.04
2016,11,29,17,0,379.0,29.0,1.4,17.0,64.0,213.41,153.23
2016,11,29,17,15,189.5,14.5,1.45,16.5,32.0,96.28,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,13.66,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,38.5,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,182.2,138.71
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,334.07,273.96
2016,11,30,8,15,652.0,41.0,4.4,8.5,170.0,411.71,345.38
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,495.7,419.78
2016,11,30,8,45,774.0,50.0,4.85,10.0,270.0,566.9,480.54
2016,11,30,9,0,823.0,53.0,5.1,11.0,320.0,640.95,541.11
2016,11,30,9,15,853.5,55.5,5.0,11.5,366.0,696.97,583.06
2016,11,30,9,30,884.0,58.0,4.9,12.0,412.0,759.22,628.52
2016,11,30,9,45,907.5,59.5,4.8,12.5,453.5,814.56,667.34
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,868.98,704.46
2016,11,30,10,15,945.5,62.0,4.5,13.5,529.5,913.61,732.7
2016,11,30,10,30,960.0,63.0,4.3,14.0,564.0,956.03,758.58
2016,11,30,10,45,972.0,63.5,4.1,14.5,591.5,992.99,780.56
2016,11,30,11,0,984.0,64.0,3.9,15.0,619.0,1027.1,800.28
2016,11,30,11,15,990.5,64.5,3.75,15.0,638.5,1052.79,815.74
2016,11,30,11,30,997.0,65.0,3.6,15.0,658.0,1075.0,828.79
2016,11,30,11,45,1001.0,65.0,3.5,15.5,669.0,1090.46,836.11
2016,11,30,12,0,1005.0,65.0,3.4,16.0,680.0,1102.14,840.99
2016,11,30,12,15,1005.5,65.5,3.35,16.0,682.0,1107.09,843.54
2016,11,30,12,30,1006.0,66.0,3.3,16.0,684.0,1108.12,843.71
2016,11,30,12,45,1004.5,65.5,3.25,16.5,677.0,1101.91,837.68
2016,11,30,13,0,1003.0,65.0,3.2,17.0,670.0,1091.82,829.32
2016,11,30,13,15,998.5,64.5,3.15,17.0,654.5,1074.95,818.21
2016,11,30,13,30,994.0,64.0,3.1,17.0,639.0,1054.42,804.83
2016,11,30,13,45,986.5,63.0,3.1,17.5,615.5,1026.83,785.78
2016,11,30,14,0,979.0,62.0,3.1,18.0,592.0,995.97,764.63
2016,11,30,14,15,967.5,61.0,3.1,17.5,561.0,958.41,741.7
2016,11,30,14,30,956.0,60.0,3.1,17.0,530.0,918.2,716.68
2016,11,30,14,45,937.0,59.5,3.1,17.0,492.0,869.96,684.28
2016,11,30,15,0,918.0,59.0,3.1,17.0,454.0,820.12,650.29
2016,11,30,15,15,894.5,56.5,2.9,16.5,410.0,762.94,610.31
2016,11,30,15,30,871.0,54.0,2.7,16.0,366.0,705.21,569.08
2016,11,30,15,45,836.0,51.0,2.5,16.0,318.0,638.9,519.26
2016,11,30,16,0,801.0,48.0,2.3,16.0,270.0,578.88,470.69
2016,11,30,16,15,746.0,43.5,2.0,14.5,219.5,501.25,408.29
2016,11,30,16,30,691.0,39.0,1.7,13.0,169.0,427.64,346.13
2016,11,30,16,45,594.0,32.5,1.4,12.0,120.5,336.52,266.75
2016,11,30,17,0,497.0,26.0,1.1,11.0,72.0,254.91,186.35
2016,11,30,17,15,248.5,13.0,1.1,10.5,36.0,114.3,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.5,45.26,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,29.0,121.25,0.0
2016,12,1,7,45,376.5,28.0,1.7,6.0,70.5,213.14,160.94
2016,12,1,8,0,505.0,39.0,1.9,7.0,112.0,307.32,250.66
2016,12,1,8,15,580.0,46.0,1.95,7.5,160.0,382.72,318.89
2016,12,1,8,30,655.0,53.0,2.0,8.0,208.0,461.06,387.05
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.5,528.95,443.44
2016,12,1,9,0,743.0,64.0,2.2,10.0,303.0,599.37,499.37
2016,12,1,9,15,774.0,67.5,2.45,10.5,347.5,660.25,546.28
2016,12,1,9,30,805.0,71.0,2.7,11.0,392.0,721.64,591.86
2016,12,1,9,45,826.0,74.0,2.95,12.0,431.0,774.58,628.99
2016,12,1,10,0,847.0,77.0,3.2,13.0,470.0,826.54,664.69
2016,12,1,10,15,862.0,79.0,3.35,13.5,503.0,870.76,694.79
2016,12,1,10,30,877.0,81.0,3.5,14.0,536.0,913.0,723.19
2016,12,1,10,45,887.0,82.5,3.65,15.0,562.0,937.68,737.47
2016,12,1,11,0,897.0,84.0,3.8,16.0,588.0,969.25,756.69
2016,12,1,11,15,903.5,85.0,3.75,16.5,606.5,993.94,771.03
2016,12,1,11,30,910.0,86.0,3.7,17.0,625.0,1015.5,783.2
2016,12,1,11,45,915.5,85.5,3.65,17.5,635.5,1030.91,791.19
2016,12,1,12,0,921.0,85.0,3.6,18.0,646.0,1042.9,796.99
2016,12,1,12,15,921.5,85.0,3.6,18.0,648.0,1046.97,799.46
2016,12,1,12,30,922.0,85.0,3.6,18.0,650.0,1047.45,799.75
2016,12,1,12,45,919.5,85.0,3.6,18.5,643.5,1041.32,794.26
2016,12,1,13,0,917.0,85.0,3.6,19.0,637.0,1031.66,786.62
2016,12,1,13,15,911.5,84.0,3.6,19.0,622.0,1014.32,775.43
2016,12,1,13,30,906.0,83.0,3.6,19.0,607.0,993.67,762.16
2016,12,1,13,45,896.5,82.0,3.6,19.0,584.0,966.03,744.15
2016,12,1,14,0,887.0,81.0,3.6,19.0,561.0,935.53,724.2
2016,12,1,14,15,874.5,79.5,3.6,19.0,531.0,908.53,706.7
2016,12,1,14,30,862.0,78.0,3.6,19.0,501.0,869.16,680.31
2016,12,1,14,45,844.5,75.5,3.6,19.0,464.5,822.22,648.27
2016,12,1,15,0,827.0,73.0,3.6,19.0,428.0,773.77,614.72
2016,12,1,15,15,801.0,70.0,3.3,18.5,386.0,717.0,574.21
2016,12,1,15,30,775.0,67.0,3.0,18.0,344.0,659.98,532.75
2016,12,1,15,45,736.5,62.5,2.75,17.5,298.0,592.87,482.1
2016,12,1,16,0,698.0,58.0,2.5,17.0,252.0,527.38,429.84
2016,12,1,16,15,638.0,52.5,2.2,16.0,203.5,454.35,370.1
2016,12,1,16,30,578.0,47.0,1.9,15.0,155.0,382.55,309.04
2016,12,1,16,45,475.5,38.0,1.6,14.0,109.5,292.05,230.99
2016,12,1,17,0,373.0,29.0,1.3,13.0,64.0,212.51,154.78
2016,12,1,17,15,186.5,14.5,1.3,12.5,32.0,96.02,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,5.12,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,9.89,0.0
2016,12,2,7,45,5.5,30.5,2.85,9.5,31.5,30.64,18.54
2016,12,2,8,0,11.0,49.0,3.1,10.0,51.0,51.44,37.97
2016,12,2,8,15,24.0,69.5,3.15,10.0,75.0,85.38,67.99
2016,12,2,8,30,37.0,90.0,3.2,10.0,99.0,115.21,94.44
2016,12,2,8,45,48.0,109.0,3.25,10.5,123.0,142.98,118.61
2016,12,2,9,0,59.0,128.0,3.3,11.0,147.0,171.88,143.3
2016,12,2,9,15,29.5,122.0,3.3,11.5,131.5,141.89,116.87
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,102.24,82.0
2016,12,2,9,45,145.0,154.5,3.35,12.5,221.0,285.28,238.92
2016,12,2,10,0,290.0,193.0,3.4,13.0,326.0,474.45,392.8
2016,12,2,10,15,153.5,192.5,3.45,13.5,263.5,345.55,284.93
2016,12,2,10,30,17.0,192.0,3.5,14.0,201.0,190.92,154.33
2016,12,2,10,45,8.5,148.5,3.6,14.5,153.0,137.91,110.23
2016,12,2,11,0,0.0,105.0,3.7,15.0,105.0,88.41,68.57
2016,12,2,11,15,0.0,104.5,3.75,15.0,104.5,87.86,68.06
2016,12,2,11,30,0.0,104.0,3.8,15.0,104.0,87.34,67.56
2016,12,2,11,45,12.0,169.5,3.85,15.5,176.5,161.17,128.69
2016,12,2,12,0,24.0,235.0,3.9,16.0,249.0,240.2,192.6
2016,12,2,12,15,12.0,162.5,3.9,16.0,169.5,154.23,122.48
2016,12,2,12,30,0.0,90.0,3.9,16.0,90.0,74.87,56.82
2016,12,2,12,45,0.0,51.0,3.9,16.0,51.0,42.3,29.8
2016,12,2,13,0,0.0,12.0,3.9,16.0,12.0,9.92,2.69
2016,12,2,13,15,3.5,101.0,3.9,16.0,103.5,88.07,68.14
2016,12,2,13,30,7.0,190.0,3.9,16.0,195.0,177.34,141.57
2016,12,2,13,45,3.5,131.0,3.9,16.0,133.5,116.01,91.24
2016,12,2,14,0,0.0,72.0,3.9,16.0,72.0,59.76,44.57
2016,12,2,14,15,0.0,100.5,3.9,15.5,100.5,84.6,65.56
2016,12,2,14,30,0.0,129.0,3.9,15.0,129.0,112.1,88.78
2016,12,2,14,45,5.0,141.5,3.95,15.0,143.5,129.74,103.86
2016,12,2,15,0,10.0,154.0,4.0,15.0,158.0,148.34,119.73
2016,12,2,15,15,6.0,139.5,3.95,15.0,141.5,131.53,105.8
2016,12,2,15,30,2.0,125.0,3.9,15.0,125.0,115.19,92.2
2016,12,2,15,45,1.0,108.0,3.85,15.0,108.0,98.63,78.37
2016,12,2,16,0,0.0,91.0,3.8,15.0,91.0,82.24,64.51
2016,12,2,16,15,0.0,73.0,3.75,14.5,73.0,65.45,50.22
2016,12,2,16,30,0.0,55.0,3.7,14.0,55.0,48.6,35.66
2016,12,2,16,45,0.0,38.5,3.7,13.5,38.5,33.24,22.22
2016,12,2,17,0,0.0,22.0,3.7,13.0,22.0,18.16,8.6
2016,12,2,17,15,0.0,11.0,3.7,12.5,11.0,9.06,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,2.0,4.1,8.0,2.0,1.64,0.0
2016,12,3,8,0,0.0,4.0,4.1,8.0,4.0,3.28,0.0
2016,12,3,8,15,0.0,6.0,4.0,8.0,6.0,4.92,0.0
2016,12,3,8,30,0.0,8.0,3.9,8.0,8.0,6.57,0.11
2016,12,3,8,45,0.0,10.0,3.8,8.0,10.0,8.22,1.58
2016,12,3,9,0,0.0,12.0,3.7,8.0,12.0,9.87,3.04
2016,12,3,9,15,0.0,35.5,3.75,8.0,35.5,29.31,20.12
2016,12,3,9,30,0.0,59.0,3.8,8.0,59.0,48.86,37.14
2016,12,3,9,45,0.0,43.0,3.85,8.5,43.0,35.55,25.39
2016,12,3,10,0,0.0,27.0,3.9,9.0,27.0,22.3,13.76
2016,12,3,10,15,0.0,69.5,4.05,9.0,69.5,57.65,44.28
2016,12,3,10,30,0.0,112.0,4.2,9.0,112.0,95.35,76.45
2016,12,3,10,45,0.0,113.0,4.35,9.0,113.0,96.01,76.84
2016,12,3,11,0,0.0,114.0,4.5,9.0,114.0,96.74,77.34
2016,12,3,11,15,0.0,68.0,4.6,9.0,68.0,56.45,42.9
2016,12,3,11,30,0.0,22.0,4.7,9.0,22.0,18.2,10.04
2016,12,3,11,45,0.0,73.0,4.85,9.0,73.0,60.64,46.43
2016,12,3,12,0,0.0,124.0,5.0,9.0,124.0,105.6,84.59
2016,12,3,12,15,0.0,90.5,4.9,9.0,90.5,75.29,58.82
2016,12,3,12,30,0.0,57.0,4.8,9.0,57.0,47.3,34.97
2016,12,3,12,45,0.0,48.0,4.75,9.5,48.0,39.81,28.51
2016,12,3,13,0,0.0,39.0,4.7,10.0,39.0,32.32,22.07
2016,12,3,13,15,0.0,60.0,4.45,10.0,60.0,49.79,37.02
2016,12,3,13,30,0.0,81.0,4.2,10.0,81.0,67.31,52.0
2016,12,3,13,45,0.0,72.5,3.95,10.0,72.5,60.2,45.99
2016,12,3,14,0,0.0,64.0,3.7,10.0,64.0,53.09,40.0
2016,12,3,14,15,0.0,56.0,3.75,10.0,56.0,46.41,34.35
2016,12,3,14,30,0.0,48.0,3.8,10.0,48.0,39.74,28.69
2016,12,3,14,45,3.5,99.5,3.9,10.0,101.0,87.25,69.72
2016,12,3,15,0,7.0,151.0,4.0,10.0,154.0,142.81,117.28
2016,12,3,15,15,4.0,137.0,3.75,9.5,138.5,127.39,104.42
2016,12,3,15,30,1.0,123.0,3.5,9.0,123.0,112.36,91.86
2016,12,3,15,45,0.5,106.0,3.25,9.0,106.0,96.16,78.04
2016,12,3,16,0,0.0,89.0,3.0,9.0,89.0,80.08,64.15
2016,12,3,16,15,0.0,72.0,2.7,9.0,72.0,64.37,50.4
2016,12,3,16,30,0.0,55.0,2.4,9.0,55.0,48.62,36.43
2016,12,3,16,45,0.0,38.5,2.15,9.0,38.5,33.25,22.7
2016,12,3,17,0,0.0,22.0,1.9,9.0,22.0,18.16,8.83
2016,12,3,17,15,0.0,11.0,1.85,9.0,11.0,9.06,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,9.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,9.0,3.0,2.56,0.0
2016,12,4,7,45,0.0,9.0,3.5,9.0,9.0,7.39,0.05
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,12.33,4.83
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,18.53,10.4
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,24.74,15.96
2016,12,4,8,45,0.0,37.5,4.1,9.0,37.5,30.96,21.48
2016,12,4,9,0,0.0,45.0,4.3,9.0,45.0,37.19,26.93
2016,12,4,9,15,0.0,39.5,4.55,9.0,39.5,32.63,22.91
2016,12,4,9,30,0.0,34.0,4.8,9.0,34.0,28.07,18.88
2016,12,4,9,45,0.0,57.0,5.1,9.5,57.0,47.2,35.37
2016,12,4,10,0,0.0,80.0,5.4,10.0,80.0,66.41,51.73
2016,12,4,10,15,0.0,59.5,5.25,10.0,59.5,49.31,36.92
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,32.27,22.2
2016,12,4,10,45,0.0,39.5,4.95,10.5,39.5,32.7,22.47
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,33.12,22.75
2016,12,4,11,15,0.0,43.5,4.6,11.0,43.5,36.04,25.2
2016,12,4,11,30,0.0,47.0,4.4,11.0,47.0,38.96,27.66
2016,12,4,11,45,1.5,114.0,4.2,11.0,115.5,97.93,77.64
2016,12,4,12,0,3.0,181.0,4.0,11.0,184.0,163.62,132.43
2016,12,4,12,15,1.5,162.5,4.15,11.0,164.0,143.76,115.75
2016,12,4,12,30,0.0,144.0,4.3,11.0,144.0,124.4,99.58
2016,12,4,12,45,1.5,162.0,4.45,11.0,163.0,143.32,115.51
2016,12,4,13,0,3.0,180.0,4.6,11.0,182.0,162.77,131.82
2016,12,4,13,15,1.5,167.0,4.8,11.0,168.0,148.59,120.05
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,134.64,108.47
2016,12,4,13,45,0.0,150.5,5.2,11.0,150.5,131.6,106.09
2016,12,4,14,0,0.0,147.0,5.4,11.0,147.0,128.64,103.78
2016,12,4,14,15,8.0,163.5,5.3,11.0,168.0,153.18,124.97
2016,12,4,14,30,16.0,180.0,5.2,11.0,189.0,178.53,146.77
2016,12,4,14,45,8.0,124.5,5.15,11.0,129.0,115.25,93.37
2016,12,4,15,0,0.0,69.0,5.1,11.0,69.0,57.21,43.72
2016,12,4,15,15,0.0,62.0,4.85,11.0,62.0,51.36,38.81
2016,12,4,15,30,0.0,55.0,4.6,11.0,55.0,45.52,33.85
2016,12,4,15,45,0.0,47.5,4.35,11.0,47.5,39.27,28.5
2016,12,4,16,0,0.0,40.0,4.1,11.0,40.0,33.04,23.09
2016,12,4,16,15,0.0,32.0,3.85,10.5,32.0,26.4,17.3
2016,12,4,16,30,0.0,24.0,3.6,10.0,24.0,19.77,11.45
2016,12,4,16,45,0.0,16.5,3.4,10.0,16.5,13.57,5.89
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,7.39,0.21
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,3.69,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,2.55,7.0,2.5,0.0,0.0
2016,12,5,7,30,0.0,5.0,2.6,7.0,5.0,4.27,0.0
2016,12,5,7,45,0.0,16.0,2.7,7.5,16.0,13.18,4.41
2016,12,5,8,0,0.0,27.0,2.8,8.0,27.0,22.29,13.33
2016,12,5,8,15,0.0,40.5,2.65,8.0,40.5,33.5,23.44
2016,12,5,8,30,0.0,54.0,2.5,8.0,54.0,45.63,34.28
2016,12,5,8,45,0.0,67.5,2.35,8.0,67.5,57.76,45.02
2016,12,5,9,0,0.0,81.0,2.2,8.0,81.0,69.92,55.63
2016,12,5,9,15,0.0,50.0,2.0,8.0,50.0,41.35,30.67
2016,12,5,9,30,0.0,19.0,1.8,8.0,19.0,15.66,8.12
2016,12,5,9,45,0.0,44.5,1.65,8.5,44.5,36.8,26.54
2016,12,5,10,0,0.0,70.0,1.5,9.0,70.0,58.05,44.78
2016,12,5,10,15,0.0,45.5,1.45,9.0,45.5,37.65,27.06
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,17.35,9.43
2016,12,5,10,45,0.0,31.0,1.35,9.5,31.0,25.64,16.56
2016,12,5,11,0,0.0,41.0,1.3,10.0,41.0,33.95,23.63
2016,12,5,11,15,10.0,131.0,1.35,10.0,137.0,122.24,98.87
2016,12,5,11,30,20.0,221.0,1.4,10.0,233.0,222.36,181.45
2016,12,5,11,45,10.0,181.5,1.5,10.0,187.5,171.36,138.89
2016,12,5,12,0,0.0,142.0,1.6,10.0,142.0,122.59,98.13
2016,12,5,12,15,0.0,123.5,1.7,10.0,123.5,105.15,83.65
2016,12,5,12,30,0.0,105.0,1.8,10.0,105.0,88.19,69.44
2016,12,5,12,45,11.5,167.5,1.9,10.5,175.0,158.81,128.83
2016,12,5,13,0,23.0,230.0,2.0,11.0,245.0,234.52,190.89
2016,12,5,13,15,116.0,248.5,2.1,11.0,316.0,389.94,318.73
2016,12,5,13,30,209.0,267.0,2.2,11.0,387.0,501.91,408.48
2016,12,5,13,45,109.0,226.0,2.35,11.0,288.5,353.43,289.44
2016,12,5,14,0,9.0,185.0,2.5,11.0,190.0,175.62,142.51
2016,12,5,14,15,4.5,111.0,2.55,11.0,113.5,98.49,78.53
2016,12,5,14,30,0.0,37.0,2.6,11.0,37.0,30.6,20.72
2016,12,5,14,45,0.0,65.5,2.7,11.0,65.5,54.3,41.17
2016,12,5,15,0,0.0,94.0,2.8,11.0,94.0,79.63,62.95
2016,12,5,15,15,347.0,87.0,2.75,11.0,210.5,387.79,329.84
2016,12,5,15,30,694.0,80.0,2.7,11.0,327.0,625.04,520.83
2016,12,5,15,45,663.0,73.0,2.7,11.0,283.5,563.64,470.25
2016,12,5,16,0,632.0,66.0,2.7,11.0,240.0,503.45,420.88
2016,12,5,16,15,570.0,59.0,2.35,10.5,193.5,426.8,356.04
2016,12,5,16,30,508.0,52.0,2.0,10.0,147.0,355.16,293.31
2016,12,5,16,45,421.0,41.0,1.7,10.0,104.0,272.96,219.88
2016,12,5,17,0,334.0,30.0,1.4,10.0,61.0,200.13,148.08
2016,12,5,17,15,167.0,15.0,1.35,9.5,30.5,91.27,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,204.0,14.0,4.3,6.0,21.0,84.08,0.0
2016,12,6,7,45,357.0,24.5,4.5,6.5,61.5,197.94,138.8
2016,12,6,8,0,510.0,35.0,4.7,7.0,102.0,296.88,242.03
2016,12,6,8,15,590.0,41.5,5.05,7.0,150.0,374.92,315.83
2016,12,6,8,30,670.0,48.0,5.4,7.0,198.0,459.93,393.43
2016,12,6,8,45,720.5,52.0,5.75,7.5,246.0,530.46,456.22
2016,12,6,9,0,771.0,56.0,6.1,8.0,294.0,604.09,519.56
2016,12,6,9,15,802.5,59.0,6.1,8.5,338.5,665.66,568.7
2016,12,6,9,30,834.0,62.0,6.1,9.0,383.0,727.81,616.41
2016,12,6,9,45,579.5,122.0,6.2,9.5,356.0,633.78,538.11
2016,12,6,10,0,325.0,182.0,6.3,10.0,329.0,489.86,414.86
2016,12,6,10,15,169.5,183.5,6.2,10.5,260.5,348.88,294.35
2016,12,6,10,30,14.0,185.0,6.1,11.0,192.0,181.44,148.87
2016,12,6,10,45,7.0,161.0,6.05,11.5,164.5,149.34,121.36
2016,12,6,11,0,0.0,137.0,6.0,12.0,137.0,118.63,94.92
2016,12,6,11,15,6.0,170.0,5.9,12.0,173.5,156.5,126.75
2016,12,6,11,30,12.0,203.0,5.8,12.0,210.0,195.7,159.36
2016,12,6,11,45,6.0,185.5,5.7,12.5,189.0,171.5,138.61
2016,12,6,12,0,0.0,168.0,5.6,13.0,168.0,147.84,118.42
2016,12,6,12,15,2.0,176.0,5.5,13.0,177.0,157.68,126.64
2016,12,6,12,30,4.0,184.0,5.4,13.0,186.0,167.68,134.97
2016,12,6,12,45,2.0,167.0,5.35,13.0,168.0,148.83,119.31
2016,12,6,13,0,0.0,150.0,5.3,13.0,150.0,130.38,103.97
2016,12,6,13,15,0.0,129.5,5.2,13.0,129.5,110.97,87.88
2016,12,6,13,30,0.0,109.0,5.1,13.0,109.0,92.01,72.12
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,100.97,79.59
2016,12,6,14,0,0.0,128.0,5.0,14.0,128.0,110.24,87.3
2016,12,6,14,15,0.0,131.5,4.9,13.5,131.5,114.07,90.82
2016,12,6,14,30,0.0,135.0,4.8,13.0,135.0,118.18,94.62
2016,12,6,14,45,0.0,117.0,4.75,13.0,117.0,101.2,80.52
2016,12,6,15,0,0.0,99.0,4.7,13.0,99.0,84.43,66.52
2016,12,6,15,15,0.0,89.0,4.55,12.5,89.0,75.5,59.21
2016,12,6,15,30,0.0,79.0,4.4,12.0,79.0,66.64,51.85
2016,12,6,15,45,286.5,79.5,4.3,12.0,158.5,308.23,262.64
2016,12,6,16,0,573.0,80.0,4.2,12.0,238.0,482.46,406.24
2016,12,6,16,15,509.0,71.0,3.85,11.5,191.5,404.74,339.08
2016,12,6,16,30,445.0,62.0,3.5,11.0,145.0,332.07,275.37
2016,12,6,16,45,336.0,49.5,3.2,10.5,101.5,240.81,194.89
2016,12,6,17,0,227.0,37.0,2.9,10.0,58.0,163.32,121.36
2016,12,6,17,15,113.5,18.5,2.8,9.5,29.0,74.62,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,134.0,14.0,1.4,3.0,18.0,59.16,0.0
2016,12,7,7,45,269.0,27.0,1.65,4.0,55.0,163.02,111.82
2016,12,7,8,0,404.0,40.0,1.9,5.0,92.0,257.46,209.48
2016,12,7,8,15,486.0,48.5,1.85,5.5,137.0,332.6,278.38
2016,12,7,8,30,568.0,57.0,1.8,6.0,182.0,415.5,351.0
2016,12,7,8,45,617.0,63.5,1.75,6.5,228.0,482.93,408.24
2016,12,7,9,0,666.0,70.0,1.7,7.0,274.0,553.75,465.7
2016,12,7,9,15,700.5,74.5,1.65,7.5,317.0,614.75,512.96
2016,12,7,9,30,735.0,79.0,1.6,8.0,360.0,676.91,557.84
2016,12,7,9,45,758.0,83.0,1.6,9.0,398.5,725.6,590.53
2016,12,7,10,0,781.0,87.0,1.6,10.0,437.0,778.22,625.23
2016,12,7,10,15,798.0,89.5,1.55,10.5,470.0,822.98,653.91
2016,12,7,10,30,815.0,92.0,1.5,11.0,503.0,866.09,680.84
2016,12,7,10,45,500.0,174.0,1.5,11.5,430.5,691.06,551.28
2016,12,7,11,0,185.0,256.0,1.5,12.0,358.0,462.27,371.82
2016,12,7,11,15,187.0,264.0,1.5,12.0,370.0,476.66,384.11
2016,12,7,11,30,189.0,272.0,1.5,12.0,382.0,490.67,394.3
2016,12,7,11,45,136.5,273.0,1.5,12.5,353.5,441.39,353.95
2016,12,7,12,0,84.0,274.0,1.5,13.0,325.0,369.15,296.1
2016,12,7,12,15,107.5,279.5,1.5,13.5,344.5,399.63,320.33
2016,12,7,12,30,131.0,285.0,1.5,14.0,364.0,451.88,360.0
2016,12,7,12,45,129.5,283.5,1.55,14.5,361.0,448.26,356.42
2016,12,7,13,0,128.0,282.0,1.6,15.0,358.0,444.36,353.1
2016,12,7,13,15,72.5,246.5,1.55,15.0,289.5,324.03,259.12
2016,12,7,13,30,17.0,211.0,1.5,15.0,221.0,209.42,167.1
2016,12,7,13,45,98.5,228.5,1.5,15.5,281.5,326.95,263.72
2016,12,7,14,0,180.0,246.0,1.5,16.0,342.0,443.27,354.87
2016,12,7,14,15,484.0,170.0,1.35,16.0,409.5,662.49,524.95
2016,12,7,14,30,788.0,94.0,1.2,16.0,477.0,827.87,640.99
2016,12,7,14,45,553.5,132.0,1.05,16.0,391.5,644.85,508.51
2016,12,7,15,0,319.0,170.0,0.9,16.0,306.0,462.9,370.56
2016,12,7,15,15,501.5,126.0,0.75,15.5,315.5,555.42,445.19
2016,12,7,15,30,684.0,82.0,0.6,15.0,325.0,622.1,495.14
2016,12,7,15,45,641.5,76.5,0.45,15.0,280.5,555.11,442.42
2016,12,7,16,0,599.0,71.0,0.3,15.0,236.0,490.3,391.45
2016,12,7,16,15,536.5,63.5,0.45,14.0,190.0,414.15,333.72
2016,12,7,16,30,474.0,56.0,0.6,13.0,144.0,342.97,276.44
2016,12,7,16,45,373.0,44.5,0.8,12.5,101.5,254.94,202.35
2016,12,7,17,0,272.0,33.0,1.0,12.0,59.0,177.6,130.55
2016,12,7,17,15,136.0,16.5,1.2,11.5,29.5,80.41,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,16.93,6.63
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,30.48,20.63
2016,12,8,8,15,0.0,53.5,7.2,2.0,53.5,48.32,36.98
2016,12,8,8,30,0.0,72.0,7.3,2.0,72.0,65.82,52.96
2016,12,8,8,45,3.0,90.5,7.45,2.5,91.5,85.05,70.24
2016,12,8,9,0,6.0,109.0,7.6,3.0,111.0,104.56,87.53
2016,12,8,9,15,3.0,117.5,7.6,3.0,118.5,109.0,91.29
2016,12,8,9,30,0.0,126.0,7.6,3.0,126.0,113.61,95.08
2016,12,8,9,45,0.0,132.0,7.6,3.5,132.0,118.02,98.56
2016,12,8,10,0,0.0,138.0,7.6,4.0,138.0,122.74,102.26
2016,12,8,10,15,0.0,148.5,7.55,4.0,148.5,132.28,110.31
2016,12,8,10,30,0.0,159.0,7.5,4.0,159.0,141.95,118.44
2016,12,8,10,45,12.5,186.0,7.45,4.0,193.0,180.45,151.98
2016,12,8,11,0,25.0,213.0,7.4,4.0,227.0,220.15,186.25
2016,12,8,11,15,12.5,189.0,7.3,4.0,196.0,182.31,153.07
2016,12,8,11,30,0.0,165.0,7.2,4.0,165.0,145.45,120.71
2016,12,8,11,45,9.5,194.5,7.1,4.0,200.5,184.32,154.4
2016,12,8,12,0,19.0,224.0,7.0,4.0,236.0,224.35,188.8
2016,12,8,12,15,81.0,254.0,6.9,3.5,303.0,341.91,291.09
2016,12,8,12,30,143.0,284.0,6.8,3.0,370.0,462.94,394.38
2016,12,8,12,45,112.0,276.5,6.75,3.0,343.5,400.6,341.37
2016,12,8,13,0,81.0,269.0,6.7,3.0,317.0,360.2,306.54
2016,12,8,13,15,55.0,247.5,6.6,3.0,280.0,308.17,261.99
2016,12,8,13,30,29.0,226.0,6.5,3.0,243.0,257.23,218.02
2016,12,8,13,45,123.0,234.0,6.45,3.0,300.5,377.19,323.56
2016,12,8,14,0,217.0,242.0,6.4,3.0,358.0,473.0,406.94
2016,12,8,14,15,226.0,227.5,6.35,3.0,342.5,459.08,396.01
2016,12,8,14,30,235.0,213.0,6.3,3.0,327.0,444.13,384.44
2016,12,8,14,45,138.0,192.5,6.25,3.5,258.5,331.22,286.14
2016,12,8,15,0,41.0,172.0,6.2,4.0,190.0,208.89,178.34
2016,12,8,15,15,37.0,156.0,6.0,3.5,171.0,187.84,160.72
2016,12,8,15,30,33.0,140.0,5.8,3.0,152.0,167.29,143.19
2016,12,8,15,45,29.0,122.5,5.65,3.0,131.5,145.36,123.97
2016,12,8,16,0,25.0,105.0,5.5,3.0,111.0,123.94,104.94
2016,12,8,16,15,17.0,86.0,5.15,2.5,90.0,90.67,75.25
2016,12,8,16,30,9.0,67.0,4.8,2.0,69.0,67.67,54.37
2016,12,8,16,45,4.5,47.5,4.45,2.0,48.5,46.29,34.75
2016,12,8,17,0,0.0,28.0,4.1,2.0,28.0,24.64,14.56
2016,12,8,17,15,0.0,14.0,3.85,1.5,14.0,11.55,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
