Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,6.0,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,163.0,12.0,2.6,-2.0,17.0,67.25,0.0
2016,12,9,7,45,318.0,23.5,2.85,-1.5,55.5,177.21,116.98
2016,12,9,8,0,473.0,35.0,3.1,-1.0,94.0,283.06,234.81
2016,12,9,8,15,556.5,42.5,3.2,-0.5,141.0,360.71,309.13
2016,12,9,8,30,640.0,50.0,3.3,0.0,188.0,442.02,383.72
2016,12,9,8,45,326.5,80.0,3.45,0.5,151.5,316.13,277.17
2016,12,9,9,0,13.0,110.0,3.6,1.0,115.0,110.57,93.3
2016,12,9,9,15,36.0,132.5,3.45,1.5,146.0,161.26,138.56
2016,12,9,9,30,59.0,155.0,3.3,2.0,177.0,204.31,176.1
2016,12,9,9,45,59.5,171.5,3.2,2.5,196.0,223.89,192.2
2016,12,9,10,0,60.0,188.0,3.1,3.0,215.0,243.64,208.22
2016,12,9,10,15,61.0,202.0,2.95,3.5,231.5,260.85,221.88
2016,12,9,10,30,62.0,216.0,2.8,4.0,248.0,278.26,235.51
2016,12,9,10,45,110.5,234.5,2.65,4.5,294.0,345.16,291.62
2016,12,9,11,0,159.0,253.0,2.5,5.0,340.0,434.22,363.78
2016,12,9,11,15,159.5,261.5,2.3,5.0,351.5,447.29,372.79
2016,12,9,11,30,160.0,270.0,2.1,5.0,363.0,460.02,381.87
2016,12,9,11,45,163.5,275.5,1.95,5.5,372.0,471.65,389.6
2016,12,9,12,0,167.0,281.0,1.8,6.0,381.0,482.94,396.99
2016,12,9,12,15,234.0,274.5,1.65,6.0,415.0,542.85,444.9
2016,12,9,12,30,301.0,268.0,1.5,6.0,449.0,624.68,507.36
2016,12,9,12,45,300.5,266.0,1.4,6.5,445.0,620.86,502.14
2016,12,9,13,0,300.0,264.0,1.3,7.0,441.0,615.91,497.0
2016,12,9,13,15,234.0,264.5,1.2,7.0,401.0,526.84,427.9
2016,12,9,13,30,168.0,265.0,1.1,7.0,361.0,460.71,375.57
2016,12,9,13,45,145.5,254.5,1.05,7.5,335.5,424.17,346.64
2016,12,9,14,0,123.0,244.0,1.0,8.0,310.0,388.25,317.78
2016,12,9,14,15,90.5,225.0,1.0,8.0,272.0,314.94,259.54
2016,12,9,14,30,58.0,206.0,1.0,8.0,234.0,262.82,217.24
2016,12,9,14,45,38.5,183.0,1.0,8.0,201.5,218.89,181.29
2016,12,9,15,0,19.0,160.0,1.0,8.0,169.0,162.7,134.42
2016,12,9,15,15,16.0,145.5,1.05,7.5,152.5,146.26,121.2
2016,12,9,15,30,13.0,131.0,1.1,7.0,136.0,130.21,107.93
2016,12,9,15,45,352.5,96.0,1.15,7.0,194.0,375.44,320.22
2016,12,9,16,0,692.0,61.0,1.2,7.0,252.0,535.39,448.51
2016,12,9,16,15,632.0,55.0,1.1,6.0,204.0,462.51,386.42
2016,12,9,16,30,572.0,49.0,1.0,5.0,156.0,390.01,324.32
2016,12,9,16,45,471.5,40.0,0.9,4.5,110.5,299.74,244.74
2016,12,9,17,0,371.0,31.0,0.8,4.0,65.0,219.86,167.0
2016,12,9,17,15,185.5,15.5,0.85,3.5,32.5,100.81,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,40.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,81.0,12.0,1.4,2.0,14.0,38.46,0.0
2016,12,10,7,45,219.0,26.5,1.7,2.5,49.5,138.4,85.74
2016,12,10,8,0,357.0,41.0,2.0,3.0,85.0,234.49,190.89
2016,12,10,8,15,444.5,51.0,2.1,3.5,130.0,311.5,262.41
2016,12,10,8,30,532.0,61.0,2.2,4.0,175.0,396.89,338.44
2016,12,10,8,45,586.0,68.0,2.3,4.5,221.0,466.36,398.94
2016,12,10,9,0,640.0,75.0,2.4,5.0,267.0,539.65,460.37
2016,12,10,9,15,677.5,80.0,2.5,5.5,310.5,602.37,511.17
2016,12,10,9,30,715.0,85.0,2.6,6.0,354.0,666.54,560.45
2016,12,10,9,45,740.0,89.0,2.75,6.5,393.0,720.67,600.54
2016,12,10,10,0,765.0,93.0,2.9,7.0,432.0,774.48,639.66
2016,12,10,10,15,382.5,111.5,2.95,7.0,281.0,483.3,408.94
2016,12,10,10,30,0.0,130.0,3.0,7.0,130.0,112.98,91.63
2016,12,10,10,45,1.5,152.0,3.15,7.5,153.0,135.53,111.02
2016,12,10,11,0,3.0,174.0,3.3,8.0,176.0,158.55,130.1
2016,12,10,11,15,5.0,182.0,3.35,8.0,185.0,168.04,137.95
2016,12,10,11,30,7.0,190.0,3.4,8.0,194.0,177.73,145.99
2016,12,10,11,45,3.5,161.5,3.5,8.5,163.5,145.3,118.32
2016,12,10,12,0,0.0,133.0,3.6,9.0,133.0,114.19,91.77
2016,12,10,12,15,0.0,146.0,3.65,9.0,146.0,126.52,102.16
2016,12,10,12,30,0.0,159.0,3.7,9.0,159.0,139.09,112.7
2016,12,10,12,45,1.5,170.0,3.75,9.5,171.5,151.48,122.93
2016,12,10,13,0,3.0,181.0,3.8,10.0,184.0,164.14,133.37
2016,12,10,13,15,1.5,144.0,3.8,10.0,145.5,126.36,101.8
2016,12,10,13,30,0.0,107.0,3.8,10.0,107.0,90.21,71.4
2016,12,10,13,45,0.0,89.5,3.85,10.5,89.5,74.41,58.0
2016,12,10,14,0,0.0,72.0,3.9,11.0,72.0,59.76,45.53
2016,12,10,14,15,0.0,89.0,3.9,11.0,89.0,74.14,57.87
2016,12,10,14,30,0.0,106.0,3.9,11.0,106.0,90.12,71.57
2016,12,10,14,45,0.0,92.5,3.9,11.0,92.5,77.81,61.23
2016,12,10,15,0,0.0,79.0,3.9,11.0,79.0,65.64,50.97
2016,12,10,15,15,0.0,71.0,3.8,10.5,71.0,58.88,45.38
2016,12,10,15,30,0.0,63.0,3.7,10.0,63.0,52.19,39.78
2016,12,10,15,45,311.0,66.5,3.6,10.0,152.0,309.97,266.47
2016,12,10,16,0,622.0,70.0,3.5,10.0,241.0,506.82,428.57
2016,12,10,16,15,559.0,62.5,3.1,9.5,194.5,429.19,361.1
2016,12,10,16,30,496.0,55.0,2.7,9.0,148.0,356.56,297.14
2016,12,10,16,45,400.0,44.0,2.35,8.5,105.0,269.94,220.04
2016,12,10,17,0,304.0,33.0,2.0,8.0,62.0,193.36,146.2
2016,12,10,17,15,152.0,16.5,2.0,7.5,31.0,89.86,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,8.0,13.0,44.76,0.0
2016,12,11,7,45,252.5,23.5,4.1,8.5,48.5,148.25,85.81
2016,12,11,8,0,403.0,36.0,4.3,9.0,84.0,250.55,200.08
2016,12,11,8,15,489.0,44.0,4.6,9.5,129.0,326.29,270.9
2016,12,11,8,30,575.0,52.0,4.9,10.0,174.0,410.38,346.24
2016,12,11,8,45,628.5,58.0,5.2,11.0,220.0,479.91,406.82
2016,12,11,9,0,682.0,64.0,5.5,12.0,266.0,553.33,468.43
2016,12,11,9,15,341.0,93.0,5.55,12.5,194.0,371.51,315.57
2016,12,11,9,30,0.0,122.0,5.6,13.0,122.0,109.77,88.12
2016,12,11,9,45,1.0,135.0,5.65,13.5,135.5,122.37,98.62
2016,12,11,10,0,2.0,148.0,5.7,14.0,149.0,135.19,108.99
2016,12,11,10,15,4.0,158.5,5.75,14.5,160.5,146.46,118.01
2016,12,11,10,30,6.0,169.0,5.8,15.0,172.0,158.0,127.2
2016,12,11,10,45,64.5,209.5,5.85,15.5,244.5,272.44,222.88
2016,12,11,11,0,123.0,250.0,5.9,16.0,317.0,396.76,323.69
2016,12,11,11,15,242.0,246.0,5.9,16.0,383.0,507.66,414.83
2016,12,11,11,30,361.0,242.0,5.9,16.0,449.0,643.95,523.09
2016,12,11,11,45,286.5,260.0,5.95,16.5,426.5,596.42,482.43
2016,12,11,12,0,212.0,278.0,6.0,17.0,404.0,524.51,423.68
2016,12,11,12,15,201.0,280.5,5.95,17.0,400.5,517.36,417.75
2016,12,11,12,30,190.0,283.0,5.9,17.0,397.0,509.56,411.19
2016,12,11,12,45,228.0,276.5,5.85,17.5,411.5,539.24,434.76
2016,12,11,13,0,266.0,270.0,5.8,18.0,426.0,589.67,473.58
2016,12,11,13,15,200.5,267.5,5.7,18.0,384.0,497.93,401.07
2016,12,11,13,30,135.0,265.0,5.6,18.0,342.0,429.06,345.55
2016,12,11,13,45,232.5,245.0,5.5,18.5,371.5,495.81,400.82
2016,12,11,14,0,330.0,225.0,5.4,19.0,401.0,578.22,466.35
2016,12,11,14,15,216.5,220.5,5.15,18.5,333.5,442.63,359.02
2016,12,11,14,30,103.0,216.0,4.9,18.0,266.0,315.13,255.76
2016,12,11,14,45,63.5,190.0,4.65,18.0,220.0,248.89,201.77
2016,12,11,15,0,24.0,164.0,4.4,18.0,174.0,171.26,137.61
2016,12,11,15,15,20.5,149.0,4.25,17.5,157.0,153.7,123.63
2016,12,11,15,30,17.0,134.0,4.1,17.0,140.0,136.55,109.74
2016,12,11,15,45,13.0,117.0,3.95,16.5,121.5,117.24,93.82
2016,12,11,16,0,9.0,100.0,3.8,16.0,103.0,98.38,78.04
2016,12,11,16,15,4.5,82.0,3.65,15.5,83.5,78.51,61.13
2016,12,11,16,30,0.0,64.0,3.5,15.0,64.0,59.05,44.34
2016,12,11,16,45,0.0,45.5,3.35,14.5,45.5,41.42,28.98
2016,12,11,17,0,0.0,27.0,3.2,14.0,27.0,23.18,12.7
2016,12,11,17,15,0.0,13.5,3.1,13.5,13.5,11.14,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,59.0,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,118.0,10.0,3.4,5.0,12.0,49.29,0.0
2016,12,12,7,45,270.0,22.0,3.55,5.5,47.5,152.72,84.5
2016,12,12,8,0,422.0,34.0,3.7,6.0,83.0,256.54,206.22
2016,12,12,8,15,508.5,41.5,3.7,6.5,128.5,332.6,278.0
2016,12,12,8,30,595.0,49.0,3.7,7.0,174.0,417.14,353.73
2016,12,12,8,45,648.0,54.5,3.7,7.5,220.0,482.61,411.36
2016,12,12,9,0,701.0,60.0,3.7,8.0,266.0,556.14,473.15
2016,12,12,9,15,735.5,63.5,3.55,8.5,310.0,617.47,521.78
2016,12,12,9,30,770.0,67.0,3.4,9.0,354.0,679.79,568.21
2016,12,12,9,45,794.0,70.0,3.25,10.0,393.0,733.88,605.62
2016,12,12,10,0,818.0,73.0,3.1,11.0,432.0,787.42,641.33
2016,12,12,10,15,834.5,75.0,2.95,11.5,465.5,832.38,670.75
2016,12,12,10,30,851.0,77.0,2.8,12.0,499.0,875.64,698.22
2016,12,12,10,45,862.0,79.0,2.65,12.5,525.5,911.9,720.03
2016,12,12,11,0,873.0,81.0,2.5,13.0,552.0,935.37,732.43
2016,12,12,11,15,880.5,82.0,2.3,13.5,571.0,961.4,745.97
2016,12,12,11,30,888.0,83.0,2.1,14.0,590.0,984.47,757.06
2016,12,12,11,45,895.0,82.0,1.95,14.5,602.0,1001.42,764.34
2016,12,12,12,0,902.0,81.0,1.8,15.0,614.0,1015.12,769.39
2016,12,12,12,15,903.0,81.5,1.55,15.0,617.0,1021.33,769.26
2016,12,12,12,30,904.0,82.0,1.3,15.0,620.0,1024.07,766.6
2016,12,12,12,45,901.5,81.5,1.05,15.5,615.0,1018.54,756.84
2016,12,12,13,0,899.0,81.0,0.8,16.0,610.0,1009.57,744.72
2016,12,12,13,15,894.0,80.5,0.75,16.0,596.5,994.73,734.71
2016,12,12,13,30,889.0,80.0,0.7,16.0,583.0,976.64,722.87
2016,12,12,13,45,880.0,79.0,0.7,16.5,562.0,950.96,706.05
2016,12,12,14,0,871.0,78.0,0.7,17.0,541.0,922.44,687.54
2016,12,12,14,15,858.5,76.5,0.75,17.0,513.0,897.04,673.37
2016,12,12,14,30,846.0,75.0,0.8,17.0,485.0,859.24,650.69
2016,12,12,14,45,824.0,74.0,0.9,17.0,449.5,811.92,622.06
2016,12,12,15,0,802.0,73.0,1.0,17.0,414.0,763.34,591.77
2016,12,12,15,15,776.5,70.0,0.95,16.5,374.0,708.66,555.37
2016,12,12,15,30,751.0,67.0,0.9,16.0,334.0,653.68,517.83
2016,12,12,15,45,712.0,63.0,0.85,16.0,289.5,588.24,470.35
2016,12,12,16,0,673.0,59.0,0.8,16.0,245.0,524.36,420.92
2016,12,12,16,15,615.0,53.0,0.8,15.0,198.5,453.19,365.5
2016,12,12,16,30,557.0,47.0,0.8,14.0,152.0,382.66,307.85
2016,12,12,16,45,459.0,38.5,0.85,13.5,108.0,294.69,233.44
2016,12,12,17,0,361.0,30.0,0.9,13.0,64.0,216.91,161.04
2016,12,12,17,15,180.5,15.0,0.95,12.5,32.0,100.04,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,7,45,170.0,19.5,3.0,10.5,39.0,109.0,53.87
2016,12,13,8,0,340.0,39.0,3.3,11.0,78.0,222.95,175.29
2016,12,13,8,15,430.0,49.0,3.3,11.5,122.0,299.84,245.76
2016,12,13,8,30,520.0,59.0,3.3,12.0,166.0,385.46,320.69
2016,12,13,8,45,585.5,64.0,3.3,12.5,213.0,458.88,383.53
2016,12,13,9,0,651.0,69.0,3.3,13.0,260.0,537.09,447.91
2016,12,13,9,15,688.5,74.0,3.45,13.5,303.5,600.07,498.29
2016,12,13,9,30,726.0,79.0,3.6,14.0,347.0,664.57,547.07
2016,12,13,9,45,757.5,80.5,3.8,15.0,387.0,716.61,583.97
2016,12,13,10,0,789.0,82.0,4.0,16.0,427.0,773.47,623.65
2016,12,13,10,15,807.0,84.5,4.05,16.5,460.5,819.57,655.1
2016,12,13,10,30,825.0,87.0,4.1,17.0,494.0,864.12,684.99
2016,12,13,10,45,842.0,87.0,4.15,17.5,522.0,902.87,710.33
2016,12,13,11,0,859.0,87.0,4.2,18.0,550.0,939.43,733.89
2016,12,13,11,15,867.0,88.0,4.2,18.0,569.0,966.17,751.54
2016,12,13,11,30,875.0,89.0,4.2,18.0,588.0,989.95,767.2
2016,12,13,11,45,892.5,84.5,4.2,18.0,602.0,1001.7,774.58
2016,12,13,12,0,910.0,80.0,4.2,18.0,616.0,1021.54,787.83
2016,12,13,12,15,911.0,80.0,4.25,18.0,619.5,1027.27,791.7
2016,12,13,12,30,912.0,80.0,4.3,18.0,623.0,1029.5,793.45
2016,12,13,12,45,911.5,79.0,4.35,18.5,618.0,1025.42,789.55
2016,12,13,13,0,911.0,78.0,4.4,19.0,613.0,1017.85,783.46
2016,12,13,13,15,906.0,77.5,4.35,19.0,600.0,1003.0,773.41
2016,12,13,13,30,901.0,77.0,4.3,19.0,587.0,984.85,761.27
2016,12,13,13,45,894.0,75.5,4.25,19.0,566.0,960.33,744.81
2016,12,13,14,0,887.0,74.0,4.2,19.0,545.0,932.82,726.34
2016,12,13,14,15,875.0,72.5,4.15,18.5,517.0,897.96,704.0
2016,12,13,14,30,863.0,71.0,4.1,18.0,489.0,860.74,679.81
2016,12,13,14,45,841.0,70.0,4.05,18.0,453.5,822.07,653.05
2016,12,13,15,0,819.0,69.0,4.0,18.0,418.0,773.07,618.39
2016,12,13,15,15,793.5,66.5,3.85,17.5,377.5,718.5,579.8
2016,12,13,15,30,768.0,64.0,3.7,17.0,337.0,663.57,540.11
2016,12,13,15,45,731.0,60.0,3.6,16.5,292.5,598.89,491.93
2016,12,13,16,0,694.0,56.0,3.5,16.0,248.0,535.59,441.52
2016,12,13,16,15,637.0,50.5,3.1,15.0,201.5,460.44,379.63
2016,12,13,16,30,580.0,45.0,2.7,14.0,155.0,393.73,322.1
2016,12,13,16,45,480.5,37.0,2.35,13.5,110.5,304.36,243.91
2016,12,13,17,0,381.0,29.0,2.0,13.0,66.0,225.36,168.94
2016,12,13,17,15,190.5,14.5,2.05,12.5,33.0,103.81,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.5,18.0,2.25,4.5,39.0,112.52,52.45
2016,12,14,8,0,371.0,36.0,2.5,5.0,78.0,233.87,187.08
2016,12,14,8,15,461.0,45.0,2.35,5.5,122.5,310.79,259.19
2016,12,14,8,30,551.0,54.0,2.2,6.0,167.0,396.56,335.15
2016,12,14,8,45,604.5,61.0,2.05,7.0,213.0,466.07,394.21
2016,12,14,9,0,658.0,68.0,1.9,8.0,259.0,539.52,453.46
2016,12,14,9,15,695.5,73.0,1.8,8.5,303.0,602.79,502.87
2016,12,14,9,30,733.0,78.0,1.7,9.0,347.0,667.57,550.04
2016,12,14,9,45,757.0,82.0,1.65,10.0,386.0,716.92,582.99
2016,12,14,10,0,781.0,86.0,1.6,11.0,425.0,770.57,618.07
2016,12,14,10,15,799.0,88.5,1.6,11.5,459.0,816.54,648.18
2016,12,14,10,30,817.0,91.0,1.6,12.0,493.0,860.96,676.68
2016,12,14,10,45,416.0,144.5,1.65,12.5,349.5,576.32,465.4
2016,12,14,11,0,15.0,198.0,1.7,13.0,206.0,195.28,156.61
2016,12,14,11,15,16.0,204.5,1.65,13.5,213.5,202.44,163.12
2016,12,14,11,30,17.0,211.0,1.6,14.0,221.0,209.77,168.54
2016,12,14,11,45,22.0,222.5,1.6,14.5,235.5,226.54,181.72
2016,12,14,12,0,27.0,234.0,1.6,15.0,250.0,243.61,195.01
2016,12,14,12,15,26.5,235.5,1.55,15.0,251.5,244.57,195.56
2016,12,14,12,30,26.0,237.0,1.5,15.0,253.0,245.64,196.31
2016,12,14,12,45,43.5,248.0,1.5,15.5,274.0,297.79,237.71
2016,12,14,13,0,61.0,259.0,1.5,16.0,295.0,328.84,261.93
2016,12,14,13,15,88.0,261.0,1.5,16.0,311.5,358.18,285.68
2016,12,14,13,30,115.0,263.0,1.5,16.0,328.0,386.97,308.86
2016,12,14,13,45,139.5,254.0,1.55,16.5,330.0,418.79,333.62
2016,12,14,14,0,164.0,245.0,1.6,17.0,332.0,428.75,341.81
2016,12,14,14,15,149.0,231.5,1.65,17.0,307.5,395.71,316.71
2016,12,14,14,30,134.0,218.0,1.7,17.0,283.0,363.22,292.0
2016,12,14,14,45,67.0,172.5,1.75,17.0,205.0,230.72,186.33
2016,12,14,15,0,0.0,127.0,1.8,17.0,127.0,112.31,88.3
2016,12,14,15,15,0.0,114.5,1.75,16.5,114.5,100.87,79.37
2016,12,14,15,30,0.0,102.0,1.7,16.0,102.0,89.53,70.22
2016,12,14,15,45,308.5,86.5,1.7,16.0,172.5,336.11,279.56
2016,12,14,16,0,617.0,71.0,1.7,16.0,243.0,508.83,415.98
2016,12,14,16,15,556.0,63.5,1.6,15.0,197.0,432.44,353.12
2016,12,14,16,30,495.0,56.0,1.5,14.0,151.0,360.8,293.38
2016,12,14,16,45,399.5,45.0,1.45,13.0,107.5,273.93,219.25
2016,12,14,17,0,304.0,34.0,1.4,12.0,64.0,196.94,148.29
2016,12,14,17,15,152.0,17.0,1.55,11.5,32.0,92.74,2.34
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.5,2.95,3.5,5.5,4.51,0.0
2016,12,15,8,0,0.0,11.0,3.1,4.0,11.0,9.04,1.97
2016,12,15,8,15,0.0,18.5,3.15,4.0,18.5,15.22,7.67
2016,12,15,8,30,0.0,26.0,3.2,4.0,26.0,21.43,13.34
2016,12,15,8,45,0.0,33.5,3.25,4.5,33.5,27.64,18.93
2016,12,15,9,0,0.0,41.0,3.3,5.0,41.0,33.87,24.46
2016,12,15,9,15,0.0,48.0,3.15,5.5,48.0,39.69,29.55
2016,12,15,9,30,0.0,55.0,3.0,6.0,55.0,45.52,34.57
2016,12,15,9,45,0.0,51.5,2.95,6.5,51.5,42.61,31.87
2016,12,15,10,0,0.0,48.0,2.9,7.0,48.0,39.71,29.19
2016,12,15,10,15,0.0,63.0,2.8,7.0,63.0,52.21,40.0
2016,12,15,10,30,0.0,78.0,2.7,7.0,78.0,64.75,50.76
2016,12,15,10,45,0.0,84.5,2.6,7.5,84.5,70.2,55.25
2016,12,15,11,0,0.0,91.0,2.5,8.0,91.0,75.82,59.86
2016,12,15,11,15,0.0,89.0,2.4,8.5,89.0,73.99,58.08
2016,12,15,11,30,0.0,87.0,2.3,9.0,87.0,72.33,56.48
2016,12,15,11,45,0.0,102.0,2.2,9.5,102.0,85.59,67.57
2016,12,15,12,0,0.0,117.0,2.1,10.0,117.0,99.29,78.93
2016,12,15,12,15,0.0,129.0,2.05,10.0,129.0,110.45,88.24
2016,12,15,12,30,0.0,141.0,2.0,10.0,141.0,121.81,97.72
2016,12,15,12,45,0.5,156.5,1.95,10.5,157.0,137.32,110.46
2016,12,15,13,0,1.0,172.0,1.9,11.0,173.0,153.26,123.47
2016,12,15,13,15,0.5,149.0,1.9,11.0,149.5,130.29,104.46
2016,12,15,13,30,0.0,126.0,1.9,11.0,126.0,107.94,85.92
2016,12,15,13,45,0.0,116.0,1.9,11.5,116.0,98.71,78.17
2016,12,15,14,0,0.0,106.0,1.9,12.0,106.0,89.58,70.49
2016,12,15,14,15,0.0,128.5,1.9,12.0,128.5,111.27,88.84
2016,12,15,14,30,0.0,151.0,1.9,12.0,151.0,134.52,108.42
2016,12,15,14,45,2.5,149.5,1.9,12.0,151.0,136.35,110.24
2016,12,15,15,0,5.0,148.0,1.9,12.0,151.0,138.41,112.3
2016,12,15,15,15,295.5,130.0,1.85,12.0,236.0,387.61,325.19
2016,12,15,15,30,586.0,112.0,1.8,12.0,321.0,590.17,486.57
2016,12,15,15,45,545.5,103.0,1.75,12.0,278.0,520.95,430.31
2016,12,15,16,0,505.0,94.0,1.7,12.0,235.0,458.77,380.14
2016,12,15,16,15,442.5,83.0,1.5,11.0,190.0,383.94,318.75
2016,12,15,16,30,380.0,72.0,1.3,10.0,145.0,314.69,259.87
2016,12,15,16,45,290.0,56.5,1.1,9.5,102.5,232.63,188.44
2016,12,15,17,0,200.0,41.0,0.9,9.0,60.0,160.53,122.12
2016,12,15,17,15,100.0,20.5,0.95,8.5,30.0,75.9,5.83
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,18.5,3.6,8.5,36.0,102.17,36.21
2016,12,16,8,0,324.0,37.0,3.8,9.0,72.0,212.01,166.23
2016,12,16,8,15,416.0,47.5,3.95,9.5,116.0,288.95,238.23
2016,12,16,8,30,508.0,58.0,4.1,10.0,160.0,375.04,314.8
2016,12,16,8,45,573.0,63.5,4.35,11.0,206.0,447.92,378.1
2016,12,16,9,0,638.0,69.0,4.6,12.0,252.0,525.62,443.2
2016,12,16,9,15,676.0,74.0,4.7,12.5,295.5,588.36,494.48
2016,12,16,9,30,714.0,79.0,4.8,13.0,339.0,652.7,544.44
2016,12,16,9,45,745.0,81.0,4.95,14.0,378.5,708.98,585.5
2016,12,16,10,0,776.0,83.0,5.1,15.0,418.0,761.09,622.41
2016,12,16,10,15,794.0,85.5,5.2,15.5,451.5,806.94,654.86
2016,12,16,10,30,812.0,88.0,5.3,16.0,485.0,851.29,685.8
2016,12,16,10,45,406.0,101.5,5.4,16.5,300.0,525.11,432.84
2016,12,16,11,0,0.0,115.0,5.5,17.0,115.0,97.96,75.89
2016,12,16,11,15,0.0,117.5,5.55,17.5,117.5,100.09,77.66
2016,12,16,11,30,0.0,120.0,5.6,18.0,120.0,102.28,79.2
2016,12,16,11,45,6.0,162.5,5.7,18.5,166.5,148.96,117.41
2016,12,16,12,0,12.0,205.0,5.8,19.0,213.0,197.94,156.94
2016,12,16,12,15,17.0,216.0,5.85,19.0,226.5,214.32,170.24
2016,12,16,12,30,22.0,227.0,5.9,19.0,240.0,230.98,183.78
2016,12,16,12,45,14.0,208.0,5.95,19.5,216.5,202.93,160.62
2016,12,16,13,0,6.0,189.0,6.0,20.0,193.0,175.45,137.96
2016,12,16,13,15,17.5,207.0,6.0,20.0,217.0,205.79,163.01
2016,12,16,13,30,29.0,225.0,6.0,20.0,241.0,256.79,204.39
2016,12,16,13,45,58.5,232.5,6.0,20.5,264.0,294.79,235.56
2016,12,16,14,0,88.0,240.0,6.0,21.0,287.0,332.22,266.02
2016,12,16,14,15,81.0,226.0,5.9,21.0,267.5,308.44,247.24
2016,12,16,14,30,74.0,212.0,5.8,21.0,248.0,285.09,228.84
2016,12,16,14,45,147.5,197.5,5.7,21.0,263.0,347.16,281.02
2016,12,16,15,0,221.0,183.0,5.6,21.0,278.0,386.2,314.33
2016,12,16,15,15,212.5,167.0,5.35,20.5,251.5,353.79,289.03
2016,12,16,15,30,204.0,151.0,5.1,20.0,225.0,321.72,263.75
2016,12,16,15,45,429.5,107.5,4.85,19.5,236.0,446.67,367.92
2016,12,16,16,0,655.0,64.0,4.6,19.0,247.0,527.21,432.85
2016,12,16,16,15,598.0,57.5,4.25,18.0,201.0,452.7,371.14
2016,12,16,16,30,541.0,51.0,3.9,17.0,155.0,382.56,311.55
2016,12,16,16,45,441.5,42.0,3.6,16.5,111.0,293.39,234.24
2016,12,16,17,0,342.0,33.0,3.3,16.0,67.0,214.32,161.12
2016,12,16,17,15,171.0,16.5,3.4,15.5,33.5,100.79,14.55
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.5,3.25,15.5,36.0,107.95,30.94
2016,12,17,8,0,370.0,33.0,3.5,16.0,72.0,228.51,173.89
2016,12,17,8,15,460.5,42.0,3.6,16.5,116.0,304.87,244.41
2016,12,17,8,30,551.0,51.0,3.7,17.0,160.0,390.37,318.56
2016,12,17,8,45,604.0,57.5,3.8,17.5,205.5,458.7,376.82
2016,12,17,9,0,657.0,64.0,3.9,18.0,251.0,530.98,436.04
2016,12,17,9,15,328.5,62.5,4.15,18.5,156.0,320.7,266.39
2016,12,17,9,30,0.0,61.0,4.4,19.0,61.0,50.52,36.8
2016,12,17,9,45,0.0,50.0,4.7,19.5,50.0,41.36,29.09
2016,12,17,10,0,0.0,39.0,5.0,20.0,39.0,32.23,21.34
2016,12,17,10,15,15.5,117.0,5.05,20.5,125.0,114.44,89.76
2016,12,17,10,30,31.0,195.0,5.1,21.0,211.0,226.04,180.12
2016,12,17,10,45,72.0,220.0,5.15,21.5,258.5,292.78,233.84
2016,12,17,11,0,113.0,245.0,5.2,22.0,306.0,361.98,288.56
2016,12,17,11,15,165.5,254.5,5.1,22.5,346.5,444.75,352.88
2016,12,17,11,30,218.0,264.0,5.0,23.0,387.0,509.65,402.36
2016,12,17,11,45,548.0,177.5,4.95,23.5,496.5,778.7,608.96
2016,12,17,12,0,878.0,91.0,4.9,24.0,606.0,1013.94,771.64
2016,12,17,12,15,881.0,91.0,4.8,24.0,610.5,1010.31,766.39
2016,12,17,12,30,884.0,91.0,4.7,24.0,615.0,1014.95,768.63
2016,12,17,12,45,889.5,88.5,4.6,24.0,612.5,1015.58,768.23
2016,12,17,13,0,895.0,86.0,4.5,24.0,610.0,1012.72,765.64
2016,12,17,13,15,891.5,85.5,4.4,24.0,598.5,999.97,756.94
2016,12,17,13,30,888.0,85.0,4.3,24.0,587.0,983.93,746.14
2016,12,17,13,45,885.0,82.5,4.2,24.0,568.0,962.65,731.91
2016,12,17,14,0,882.0,80.0,4.1,24.0,549.0,938.25,715.66
2016,12,17,14,15,870.5,78.5,3.85,24.0,521.5,914.09,698.83
2016,12,17,14,30,859.0,77.0,3.6,24.0,494.0,877.27,673.19
2016,12,17,14,45,762.0,88.0,3.35,24.0,438.5,780.49,605.03
2016,12,17,15,0,665.0,99.0,3.1,24.0,383.0,692.37,542.21
2016,12,17,15,15,722.5,82.0,2.65,23.5,364.0,690.4,541.52
2016,12,17,15,30,780.0,65.0,2.2,23.0,345.0,677.96,532.14
2016,12,17,15,45,745.0,61.0,1.8,22.5,300.5,614.21,484.93
2016,12,17,16,0,710.0,57.0,1.4,22.0,256.0,551.59,436.18
2016,12,17,16,15,653.5,51.5,1.3,21.0,209.0,475.83,377.77
2016,12,17,16,30,597.0,46.0,1.2,20.0,162.0,404.02,319.78
2016,12,17,16,45,503.0,38.0,1.2,19.5,116.5,320.32,249.72
2016,12,17,17,0,409.0,30.0,1.2,19.0,71.0,241.85,178.88
2016,12,17,17,15,204.5,15.0,1.15,18.5,35.5,112.53,22.56
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,14.0,6.7,-5.0,14.0,11.54,0.0
2016,12,18,8,0,0.0,28.0,6.7,-5.0,28.0,23.79,14.8
2016,12,18,8,15,0.0,45.5,6.7,-4.5,45.5,40.75,30.84
2016,12,18,8,30,0.0,63.0,6.7,-4.0,63.0,57.26,46.22
2016,12,18,8,45,0.0,81.0,6.75,-4.0,81.0,74.17,61.9
2016,12,18,9,0,0.0,99.0,6.8,-4.0,99.0,91.05,77.35
2016,12,18,9,15,4.0,115.0,6.75,-3.5,116.5,108.49,93.07
2016,12,18,9,30,8.0,131.0,6.7,-3.0,134.0,126.42,109.01
2016,12,18,9,45,11.0,145.0,6.7,-2.5,149.5,141.82,122.47
2016,12,18,10,0,14.0,159.0,6.7,-2.0,165.0,157.62,136.13
2016,12,18,10,15,60.5,188.5,6.65,-1.5,217.5,244.88,214.08
2016,12,18,10,30,107.0,218.0,6.6,-1.0,270.0,321.87,281.62
2016,12,18,10,45,98.5,229.0,6.6,-1.0,279.0,328.23,286.17
2016,12,18,11,0,90.0,240.0,6.6,-1.0,288.0,334.18,290.47
2016,12,18,11,15,97.0,250.5,6.6,-0.5,304.0,353.98,306.75
2016,12,18,11,30,104.0,261.0,6.6,0.0,320.0,374.05,323.13
2016,12,18,11,45,122.5,268.5,6.6,0.0,339.5,423.01,364.71
2016,12,18,12,0,141.0,276.0,6.6,0.0,359.0,451.48,388.97
2016,12,18,12,15,223.5,270.0,6.55,0.0,402.0,527.35,455.22
2016,12,18,12,30,306.0,264.0,6.5,0.0,445.0,625.46,538.32
2016,12,18,12,45,327.0,257.5,6.5,0.0,450.0,638.06,549.17
2016,12,18,13,0,348.0,251.0,6.5,0.0,455.0,649.27,559.23
2016,12,18,13,15,367.0,241.0,6.4,0.0,452.5,652.61,562.72
2016,12,18,13,30,386.0,231.0,6.3,0.0,450.0,654.16,564.84
2016,12,18,13,45,433.5,211.0,6.25,0.0,448.0,689.53,595.33
2016,12,18,14,0,481.0,191.0,6.2,0.0,446.0,701.51,607.04
2016,12,18,14,15,684.0,133.0,6.1,0.0,476.0,815.96,702.85
2016,12,18,14,30,887.0,75.0,6.0,0.0,506.0,891.14,763.38
2016,12,18,14,45,861.0,75.5,5.95,0.0,469.5,850.66,731.89
2016,12,18,15,0,835.0,76.0,5.9,0.0,433.0,799.75,692.28
2016,12,18,15,15,809.5,73.0,5.75,0.0,392.0,744.11,647.92
2016,12,18,15,30,784.0,70.0,5.6,0.0,351.0,688.0,602.51
2016,12,18,15,45,750.5,65.0,5.5,0.0,306.5,623.86,549.66
2016,12,18,16,0,717.0,60.0,5.4,0.0,262.0,560.7,494.67
2016,12,18,16,15,660.5,54.0,5.15,0.0,214.0,483.89,425.53
2016,12,18,16,30,604.0,48.0,4.9,0.0,166.0,415.82,361.78
2016,12,18,16,45,516.0,39.5,4.65,-0.5,120.5,329.56,281.23
2016,12,18,17,0,428.0,31.0,4.4,-1.0,75.0,252.22,203.91
2016,12,18,17,15,214.0,15.5,4.2,-1.0,37.5,117.76,34.03
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,14.5,3.9,-4.0,37.5,118.64,22.12
